Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,7.91,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,15.84,7.69
2016,1,1,8,15,0.0,31.0,4.25,4.0,31.0,27.34,19.07
2016,1,1,8,30,0.0,44.0,4.3,4.0,44.0,38.73,28.45
2016,1,1,8,45,0.0,58.5,4.4,4.0,58.5,51.34,39.86
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,64.11,51.3
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,76.59,62.32
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,89.19,73.32
2016,1,1,9,45,0.0,121.0,4.55,4.5,121.0,107.28,88.83
2016,1,1,10,0,0.0,141.0,4.6,5.0,141.0,125.65,104.37
2016,1,1,10,15,0.0,133.5,4.5,5.0,133.5,119.15,98.49
2016,1,1,10,30,0.0,126.0,4.4,5.0,126.0,112.47,92.52
2016,1,1,10,45,92.0,184.5,4.35,5.0,233.5,230.85,194.53
2016,1,1,11,0,184.0,243.0,4.3,5.0,341.0,351.31,296.1
2016,1,1,11,15,256.5,243.5,4.25,5.0,385.5,418.72,352.52
2016,1,1,11,30,329.0,244.0,4.2,5.0,430.0,483.09,406.15
2016,1,1,11,45,199.5,254.0,4.2,5.5,367.5,404.44,339.24
2016,1,1,12,0,70.0,264.0,4.2,6.0,305.0,314.63,262.11
2016,1,1,12,15,41.5,238.5,4.15,6.0,263.0,268.51,223.47
2016,1,1,12,30,13.0,213.0,4.1,6.0,221.0,208.94,173.01
2016,1,1,12,45,42.0,239.5,4.05,6.0,264.5,275.77,229.81
2016,1,1,13,0,71.0,266.0,4.0,6.0,308.0,333.91,278.51
2016,1,1,13,15,37.5,224.5,3.95,6.0,247.0,260.5,216.95
2016,1,1,13,30,4.0,183.0,3.9,6.0,186.0,174.47,144.02
2016,1,1,13,45,39.5,212.0,3.85,6.0,234.0,253.13,211.75
2016,1,1,14,0,75.0,241.0,3.8,6.0,282.0,323.14,271.07
2016,1,1,14,15,39.0,203.5,3.7,6.0,225.0,248.19,207.82
2016,1,1,14,30,3.0,166.0,3.6,6.0,168.0,160.58,133.01
2016,1,1,14,45,1.5,136.0,3.5,6.0,137.0,128.48,105.96
2016,1,1,15,0,0.0,106.0,3.4,6.0,106.0,96.82,78.89
2016,1,1,15,15,0.0,96.5,3.2,6.0,96.5,87.89,71.36
2016,1,1,15,30,0.0,87.0,3.0,6.0,87.0,78.99,63.78
2016,1,1,15,45,0.0,76.0,2.8,6.0,76.0,68.53,54.76
2016,1,1,16,0,0.0,65.0,2.6,6.0,65.0,58.07,45.63
2016,1,1,16,15,0.0,54.0,2.35,5.5,54.0,47.69,36.55
2016,1,1,16,30,0.0,43.0,2.1,5.0,43.0,37.94,27.86
2016,1,1,16,45,0.0,32.0,1.85,5.0,32.0,28.2,19.03
2016,1,1,17,0,0.0,21.0,1.6,5.0,21.0,18.48,10.14
2016,1,1,17,15,0.0,12.0,1.55,4.5,12.0,10.55,1.73
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.73,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.5,0.8,3.5,6.5,5.7,0.0
2016,1,2,8,0,0.0,13.0,0.8,4.0,13.0,11.42,3.99
2016,1,2,8,15,0.0,22.5,0.8,4.0,22.5,19.8,12.33
2016,1,2,8,30,0.0,32.0,0.8,4.0,32.0,28.19,19.28
2016,1,2,8,45,0.0,43.0,0.85,4.5,43.0,37.93,28.05
2016,1,2,9,0,0.0,54.0,0.9,5.0,54.0,47.68,36.71
2016,1,2,9,15,0.0,64.0,0.85,5.0,64.0,56.55,44.53
2016,1,2,9,30,0.0,74.0,0.8,5.0,74.0,65.41,52.23
2016,1,2,9,45,10.0,117.0,0.8,5.0,121.5,107.18,88.2
2016,1,2,10,0,20.0,160.0,0.8,5.0,169.0,150.92,125.25
2016,1,2,10,15,19.5,171.0,0.8,5.0,180.0,162.39,134.64
2016,1,2,10,30,19.0,182.0,0.8,5.0,191.0,173.85,144.06
2016,1,2,10,45,13.0,181.5,0.8,5.5,188.0,171.43,141.48
2016,1,2,11,0,7.0,181.0,0.8,6.0,185.0,168.33,138.36
2016,1,2,11,15,20.5,206.0,0.8,6.0,217.5,201.7,166.15
2016,1,2,11,30,34.0,231.0,0.8,6.0,250.0,246.34,202.7
2016,1,2,11,45,17.0,200.0,0.8,6.0,210.0,195.91,160.68
2016,1,2,12,0,0.0,169.0,0.8,6.0,170.0,153.9,125.52
2016,1,2,12,15,0.0,154.5,0.85,6.0,155.0,140.23,114.24
2016,1,2,12,30,0.0,140.0,0.9,6.0,140.0,126.55,102.81
2016,1,2,12,45,0.0,114.5,0.95,6.5,114.5,102.51,82.42
2016,1,2,13,0,0.0,89.0,1.0,7.0,89.0,78.87,62.3
2016,1,2,13,15,0.0,71.5,0.95,7.0,71.5,63.29,49.07
2016,1,2,13,30,0.0,54.0,0.9,7.0,54.0,47.75,35.78
2016,1,2,13,45,0.0,101.5,0.9,7.5,101.5,90.59,72.43
2016,1,2,14,0,0.0,149.0,0.9,8.0,149.0,137.65,111.94
2016,1,2,14,15,0.0,143.5,0.8,8.0,143.5,132.8,107.86
2016,1,2,14,30,0.0,138.0,0.7,8.0,138.0,128.03,104.02
2016,1,2,14,45,1.5,145.0,0.6,8.0,145.5,138.01,112.66
2016,1,2,15,0,3.0,152.0,0.5,8.0,153.0,148.98,122.04
2016,1,2,15,15,1.5,139.0,0.4,7.5,139.5,135.43,110.96
2016,1,2,15,30,0.0,126.0,0.3,7.0,126.0,122.0,99.96
2016,1,2,15,45,0.0,110.5,0.25,7.0,110.5,106.99,87.4
2016,1,2,16,0,0.0,95.0,0.2,7.0,95.0,91.96,74.65
2016,1,2,16,15,0.0,79.0,0.2,6.5,79.0,76.26,61.23
2016,1,2,16,30,0.0,63.0,0.2,6.0,63.0,60.41,47.41
2016,1,2,16,45,0.0,47.0,0.2,6.0,47.0,44.29,33.0
2016,1,2,17,0,0.0,31.0,0.2,6.0,31.0,27.64,17.98
2016,1,2,17,15,0.0,18.0,0.25,5.5,18.0,15.85,5.81
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.55,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,172.0,15.0,2.65,4.5,30.5,12.18,0.0
2016,1,3,8,0,344.0,30.0,3.0,5.0,61.0,24.7,14.98
2016,1,3,8,15,445.0,39.5,3.0,5.5,105.5,31.67,22.82
2016,1,3,8,30,546.0,49.0,3.0,6.0,150.0,70.34,38.57
2016,1,3,8,45,292.5,77.5,3.05,7.0,133.5,100.52,68.99
2016,1,3,9,0,39.0,106.0,3.1,8.0,117.0,98.94,78.91
2016,1,3,9,15,45.5,124.0,3.1,8.5,139.0,119.92,96.85
2016,1,3,9,30,52.0,142.0,3.1,9.0,161.0,141.89,115.51
2016,1,3,9,45,63.5,161.0,3.15,9.5,186.5,167.49,136.99
2016,1,3,10,0,75.0,180.0,3.2,10.0,212.0,194.65,159.62
2016,1,3,10,15,82.5,196.5,3.15,10.5,234.5,219.13,179.8
2016,1,3,10,30,90.0,213.0,3.1,11.0,257.0,244.57,200.53
2016,1,3,10,45,134.5,228.5,3.05,11.5,298.5,297.43,243.64
2016,1,3,11,0,179.0,244.0,3.0,12.0,340.0,348.62,284.88
2016,1,3,11,15,173.5,255.0,2.95,12.0,350.5,366.9,299.31
2016,1,3,11,30,168.0,266.0,2.9,12.0,361.0,384.52,313.13
2016,1,3,11,45,275.5,256.0,2.9,12.5,416.5,472.22,383.63
2016,1,3,12,0,383.0,246.0,2.9,13.0,472.0,556.2,449.68
2016,1,3,12,15,351.5,255.5,2.9,13.0,464.5,557.17,449.49
2016,1,3,12,30,320.0,265.0,2.9,13.0,457.0,555.35,447.58
2016,1,3,12,45,618.5,176.5,2.9,13.5,545.0,740.97,593.42
2016,1,3,13,0,917.0,88.0,2.9,14.0,633.0,902.12,708.43
2016,1,3,13,15,913.5,87.5,2.9,14.0,622.5,915.09,716.49
2016,1,3,13,30,910.0,87.0,2.9,14.0,612.0,924.45,723.53
2016,1,3,13,45,906.0,85.0,2.95,14.5,594.0,927.9,725.66
2016,1,3,14,0,902.0,83.0,3.0,15.0,576.0,927.68,725.44
2016,1,3,14,15,892.0,81.5,3.0,14.5,549.5,919.05,721.77
2016,1,3,14,30,882.0,80.0,3.0,14.0,523.0,915.87,722.19
2016,1,3,14,45,869.0,77.5,3.0,14.0,490.0,896.29,709.62
2016,1,3,15,0,856.0,75.0,3.0,14.0,457.0,873.43,694.82
2016,1,3,15,15,834.0,72.0,2.75,13.5,417.5,839.02,671.03
2016,1,3,15,30,812.0,69.0,2.5,13.0,378.0,802.05,645.07
2016,1,3,15,45,785.5,64.5,2.3,13.0,334.0,757.18,611.91
2016,1,3,16,0,759.0,60.0,2.1,13.0,290.0,710.58,576.69
2016,1,3,16,15,710.5,55.0,1.9,12.0,242.5,645.02,527.83
2016,1,3,16,30,662.0,50.0,1.7,11.0,195.0,579.74,476.91
2016,1,3,16,45,589.5,42.5,1.5,10.0,147.5,495.66,408.33
2016,1,3,17,0,517.0,35.0,1.3,9.0,100.0,414.7,337.25
2016,1,3,17,15,368.0,24.0,1.3,8.5,60.0,294.84,207.84
2016,1,3,17,30,219.0,13.0,1.3,8.0,20.0,137.85,0.0
2016,1,3,17,45,109.5,6.5,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,239.0,12.5,2.65,1.5,34.0,10.85,0.0
2016,1,4,8,0,478.0,25.0,3.0,2.0,68.0,22.16,13.02
2016,1,4,8,15,576.0,32.5,2.95,2.5,116.0,28.15,19.92
2016,1,4,8,30,674.0,40.0,2.9,3.0,164.0,70.19,35.31
2016,1,4,8,45,731.0,44.5,2.9,4.0,213.5,123.68,70.31
2016,1,4,9,0,788.0,49.0,2.9,5.0,263.0,183.65,119.57
2016,1,4,9,15,823.5,52.5,2.9,5.5,310.5,243.81,174.39
2016,1,4,9,30,859.0,56.0,2.9,6.0,358.0,308.1,234.03
2016,1,4,9,45,883.0,58.5,2.95,7.0,401.0,369.0,290.26
2016,1,4,10,0,907.0,61.0,3.0,8.0,444.0,431.1,345.98
2016,1,4,10,15,923.5,62.5,2.95,8.5,481.0,489.67,397.62
2016,1,4,10,30,940.0,64.0,2.9,9.0,518.0,548.02,447.26
2016,1,4,10,45,951.0,65.5,2.9,9.5,548.0,602.82,492.56
2016,1,4,11,0,962.0,67.0,2.9,10.0,578.0,656.31,535.36
2016,1,4,11,15,969.5,68.0,2.85,10.0,601.0,705.41,574.33
2016,1,4,11,30,977.0,69.0,2.8,10.0,624.0,752.38,610.03
2016,1,4,11,45,977.5,71.5,2.75,10.5,637.5,793.63,638.19
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,831.85,663.81
2016,1,4,12,15,979.5,74.0,2.65,11.0,657.0,864.8,686.6
2016,1,4,12,30,981.0,74.0,2.6,11.0,663.0,894.43,706.95
2016,1,4,12,45,979.0,74.5,2.6,11.5,660.0,918.27,722.3
2016,1,4,13,0,977.0,75.0,2.6,12.0,657.0,938.42,735.13
2016,1,4,13,15,973.0,74.5,2.6,12.0,645.5,951.86,744.74
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,961.44,751.87
2016,1,4,13,45,961.0,73.0,2.6,12.0,614.0,962.92,753.57
2016,1,4,14,0,953.0,72.0,2.6,12.0,594.0,960.51,752.81
2016,1,4,14,15,942.5,71.0,2.6,12.0,567.0,952.01,748.0
2016,1,4,14,30,932.0,70.0,2.6,12.0,540.0,939.82,740.77
2016,1,4,14,45,914.5,69.0,2.6,12.0,505.0,917.82,726.71
2016,1,4,15,0,897.0,68.0,2.6,12.0,470.0,892.6,710.4
2016,1,4,15,15,875.5,65.5,2.45,11.5,429.5,858.94,687.86
2016,1,4,15,30,854.0,63.0,2.3,11.0,389.0,830.95,669.2
2016,1,4,15,45,822.0,59.5,2.15,11.0,343.5,781.97,633.34
2016,1,4,16,0,790.0,56.0,2.0,11.0,298.0,731.45,595.6
2016,1,4,16,15,742.0,51.5,1.8,9.5,249.5,666.14,547.95
2016,1,4,16,30,694.0,47.0,1.6,8.0,201.0,601.09,498.02
2016,1,4,16,45,614.5,40.5,1.45,7.0,152.0,512.28,425.71
2016,1,4,17,0,535.0,34.0,1.3,6.0,103.0,427.09,351.36
2016,1,4,17,15,386.5,24.0,1.35,5.5,62.0,299.46,218.77
2016,1,4,17,30,238.0,14.0,1.4,5.0,21.0,150.13,0.0
2016,1,4,17,45,119.0,7.0,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,125.0,15.5,2.95,1.5,26.5,12.25,0.0
2016,1,5,8,0,250.0,31.0,3.1,2.0,53.0,25.53,15.82
2016,1,5,8,15,323.5,45.0,3.1,2.0,92.5,34.81,26.0
2016,1,5,8,30,397.0,59.0,3.1,2.0,132.0,67.91,42.31
2016,1,5,8,45,445.0,70.5,3.1,2.5,174.0,112.34,73.76
2016,1,5,9,0,493.0,82.0,3.1,3.0,216.0,160.59,113.69
2016,1,5,9,15,539.5,86.0,3.0,3.5,256.5,207.15,155.06
2016,1,5,9,30,586.0,90.0,2.9,4.0,297.0,258.65,201.88
2016,1,5,9,45,691.5,85.5,2.85,4.5,357.5,326.91,261.64
2016,1,5,10,0,797.0,81.0,2.8,5.0,418.0,406.29,330.43
2016,1,5,10,15,816.0,83.5,2.75,5.0,454.0,462.18,380.49
2016,1,5,10,30,835.0,86.0,2.7,5.0,490.0,518.4,429.46
2016,1,5,10,45,848.0,88.0,2.65,5.5,519.0,570.82,473.16
2016,1,5,11,0,861.0,90.0,2.6,6.0,548.0,622.4,514.75
2016,1,5,11,15,869.5,91.5,2.6,6.5,570.0,669.43,551.79
2016,1,5,11,30,878.0,93.0,2.6,7.0,592.0,714.7,586.51
2016,1,5,11,45,894.0,89.0,2.6,7.5,608.0,752.31,613.59
2016,1,5,12,0,910.0,85.0,2.6,8.0,624.0,792.46,641.62
2016,1,5,12,15,911.5,85.5,2.6,8.5,629.5,824.14,663.12
2016,1,5,12,30,913.0,86.0,2.6,9.0,635.0,852.75,682.33
2016,1,5,12,45,911.5,86.0,2.6,9.5,632.5,875.08,696.97
2016,1,5,13,0,910.0,86.0,2.6,10.0,630.0,893.98,709.23
2016,1,5,13,15,905.5,85.5,2.6,10.0,619.0,906.16,718.12
2016,1,5,13,30,901.0,85.0,2.6,10.0,608.0,914.72,724.65
2016,1,5,13,45,668.5,148.5,2.6,10.5,530.0,803.96,643.97
2016,1,5,14,0,436.0,212.0,2.6,11.0,452.0,664.76,537.45
2016,1,5,14,15,492.0,186.5,2.55,11.0,445.0,689.63,559.61
2016,1,5,14,30,548.0,161.0,2.5,11.0,438.0,711.17,578.0
2016,1,5,14,45,515.0,156.5,2.5,11.0,404.0,674.81,551.06
2016,1,5,15,0,482.0,152.0,2.5,11.0,370.0,636.89,523.06
2016,1,5,15,15,454.0,146.0,2.35,10.5,337.0,600.35,496.1
2016,1,5,15,30,426.0,140.0,2.2,10.0,304.0,562.91,467.94
2016,1,5,15,45,397.0,127.5,2.05,10.0,266.0,516.08,431.18
2016,1,5,16,0,368.0,115.0,1.9,10.0,228.0,469.08,393.54
2016,1,5,16,15,335.5,99.5,1.8,9.5,190.0,415.78,350.61
2016,1,5,16,30,303.0,84.0,1.7,9.0,152.0,363.3,306.78
2016,1,5,16,45,244.0,67.5,1.65,8.5,113.5,292.14,245.5
2016,1,5,17,0,185.0,51.0,1.6,8.0,75.0,211.94,174.89
2016,1,5,17,15,92.5,33.0,1.75,7.5,45.0,125.62,91.03
2016,1,5,17,30,0.0,15.0,1.9,7.0,15.0,13.64,0.0
2016,1,5,17,45,0.0,7.5,2.05,7.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.0,18.0,2.35,5.0,26.0,14.24,0.0
2016,1,6,8,0,186.0,36.0,2.5,5.0,52.0,28.19,17.78
2016,1,6,8,15,283.0,50.5,2.55,5.5,93.5,38.99,29.37
2016,1,6,8,30,380.0,65.0,2.6,6.0,135.0,71.14,45.22
2016,1,6,8,45,435.0,77.0,2.65,6.5,178.5,113.82,74.42
2016,1,6,9,0,490.0,89.0,2.7,7.0,222.0,162.99,114.11
2016,1,6,9,15,535.5,96.5,2.65,7.0,265.5,214.93,159.6
2016,1,6,9,30,581.0,104.0,2.6,7.0,309.0,269.27,208.35
2016,1,6,9,45,609.5,111.0,2.6,7.5,348.5,321.92,255.83
2016,1,6,10,0,638.0,118.0,2.6,8.0,388.0,376.96,304.41
2016,1,6,10,15,319.0,95.0,2.6,8.0,230.0,243.48,200.76
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,63.68,49.49
2016,1,6,10,45,0.0,115.0,2.65,8.5,115.0,102.46,82.58
2016,1,6,11,0,0.0,158.0,2.7,9.0,158.0,142.31,115.85
2016,1,6,11,15,0.0,158.5,2.7,9.0,158.5,143.01,116.18
2016,1,6,11,30,0.0,159.0,2.7,9.0,159.0,143.71,116.61
2016,1,6,11,45,0.0,132.0,2.7,9.5,132.0,118.49,95.17
2016,1,6,12,0,0.0,105.0,2.7,10.0,105.0,93.48,73.96
2016,1,6,12,15,25.5,184.0,2.65,10.0,199.5,197.69,161.64
2016,1,6,12,30,51.0,263.0,2.6,10.0,294.0,305.21,249.44
2016,1,6,12,45,25.5,172.0,2.55,10.5,187.5,188.5,153.32
2016,1,6,13,0,0.0,81.0,2.5,11.0,81.0,71.75,55.28
2016,1,6,13,15,0.0,73.5,2.45,11.0,73.5,65.08,49.79
2016,1,6,13,30,0.0,66.0,2.4,11.0,66.0,58.4,44.18
2016,1,6,13,45,0.0,68.5,2.35,11.0,68.5,60.62,46.12
2016,1,6,14,0,0.0,71.0,2.3,11.0,71.0,62.83,48.06
2016,1,6,14,15,0.0,58.0,2.3,11.0,58.0,51.27,38.3
2016,1,6,14,30,0.0,45.0,2.3,11.0,45.0,39.74,28.52
2016,1,6,14,45,0.0,55.0,2.3,11.0,55.0,48.59,36.18
2016,1,6,15,0,0.0,65.0,2.3,11.0,65.0,57.45,43.86
2016,1,6,15,15,0.0,59.0,2.1,11.0,59.0,52.12,39.39
2016,1,6,15,30,0.0,53.0,1.9,11.0,53.0,46.79,34.9
2016,1,6,15,45,0.0,46.5,1.75,11.0,46.5,41.02,30.0
2016,1,6,16,0,0.0,40.0,1.6,11.0,40.0,35.26,25.05
2016,1,6,16,15,0.0,33.0,1.35,10.5,33.0,29.06,19.71
2016,1,6,16,30,0.0,26.0,1.1,10.0,26.0,22.88,14.31
2016,1,6,16,45,0.0,19.5,0.85,10.0,19.5,17.14,9.19
2016,1,6,17,0,0.0,13.0,0.6,10.0,13.0,11.42,4.05
2016,1,6,17,15,0.0,7.5,0.55,9.5,7.5,6.58,0.0
2016,1,6,17,30,0.0,2.0,0.5,9.0,2.0,1.82,0.0
2016,1,6,17,45,0.0,1.0,0.5,9.0,1.0,0.91,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,14.5,2.2,6.5,30.5,11.77,0.0
2016,1,7,8,0,360.0,29.0,2.3,7.0,61.0,23.84,14.02
2016,1,7,8,15,463.5,38.0,2.35,7.0,106.0,30.4,21.54
2016,1,7,8,30,567.0,47.0,2.4,7.0,151.0,65.46,35.09
2016,1,7,8,45,629.0,53.0,2.5,7.5,199.0,114.66,66.41
2016,1,7,9,0,691.0,59.0,2.6,8.0,247.0,173.05,113.27
2016,1,7,9,15,345.5,90.0,2.6,8.5,184.0,162.48,121.52
2016,1,7,9,30,0.0,121.0,2.6,9.0,121.0,106.6,86.73
2016,1,7,9,45,17.5,145.5,2.65,10.0,153.0,134.9,110.02
2016,1,7,10,0,35.0,170.0,2.7,11.0,185.0,168.71,137.66
2016,1,7,10,15,451.0,123.0,2.65,11.5,340.5,330.22,268.8
2016,1,7,10,30,867.0,76.0,2.6,12.0,496.0,522.42,422.28
2016,1,7,10,45,884.5,76.0,2.6,13.0,526.5,574.73,463.41
2016,1,7,11,0,902.0,76.0,2.6,14.0,557.0,627.87,504.48
2016,1,7,11,15,910.5,77.0,2.7,15.0,579.5,675.45,540.4
2016,1,7,11,30,919.0,78.0,2.8,16.0,602.0,721.15,573.85
2016,1,7,11,45,926.5,77.5,2.95,17.0,617.5,762.36,601.65
2016,1,7,12,0,934.0,77.0,3.1,18.0,633.0,801.13,627.39
2016,1,7,12,15,936.5,77.5,3.1,18.5,639.5,834.47,649.38
2016,1,7,12,30,939.0,78.0,3.1,19.0,646.0,864.72,669.09
2016,1,7,12,45,942.0,76.5,3.15,19.5,644.5,889.81,685.47
2016,1,7,13,0,945.0,75.0,3.2,20.0,643.0,911.51,699.56
2016,1,7,13,15,942.0,74.5,3.2,20.0,633.0,925.65,709.53
2016,1,7,13,30,939.0,74.0,3.2,20.0,623.0,936.07,717.14
2016,1,7,13,45,935.0,72.5,3.2,20.0,605.0,940.61,720.89
2016,1,7,14,0,931.0,71.0,3.2,20.0,587.0,941.36,722.27
2016,1,7,14,15,921.5,69.5,3.1,20.0,560.5,933.39,717.07
2016,1,7,14,30,912.0,68.0,3.0,20.0,534.0,921.76,709.55
2016,1,7,14,45,898.0,66.5,2.95,20.0,501.0,902.57,697.29
2016,1,7,15,0,884.0,65.0,2.9,20.0,468.0,880.13,682.82
2016,1,7,15,15,863.5,62.5,2.5,19.5,428.5,847.62,659.86
2016,1,7,15,30,843.0,60.0,2.1,19.0,389.0,812.53,634.69
2016,1,7,15,45,813.5,57.0,1.75,18.5,344.5,775.1,607.62
2016,1,7,16,0,784.0,54.0,1.4,18.0,300.0,727.6,572.42
2016,1,7,16,15,739.0,50.0,1.35,16.5,252.5,665.48,530.22
2016,1,7,16,30,694.0,46.0,1.3,15.0,205.0,603.48,485.65
2016,1,7,16,45,619.5,40.0,1.3,14.0,157.0,518.69,420.0
2016,1,7,17,0,545.0,34.0,1.3,13.0,109.0,437.24,352.37
2016,1,7,17,15,405.5,24.5,1.35,12.5,67.5,316.21,236.67
2016,1,7,17,30,266.0,15.0,1.4,12.0,26.0,189.56,0.0
2016,1,7,17,45,133.0,7.5,1.5,11.5,13.0,6.82,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,63.0,16.0,2.3,7.5,21.5,13.16,0.0
2016,1,8,8,0,126.0,32.0,2.4,8.0,43.0,25.76,15.52
2016,1,8,8,15,168.0,51.0,2.3,8.5,75.5,40.2,30.08
2016,1,8,8,30,210.0,70.0,2.2,9.0,108.0,66.46,45.88
2016,1,8,8,45,232.5,88.5,2.15,9.5,142.0,99.98,70.67
2016,1,8,9,0,255.0,107.0,2.1,10.0,176.0,136.48,100.62
2016,1,8,9,15,278.0,121.5,2.35,10.5,209.5,172.48,131.53
2016,1,8,9,30,301.0,136.0,2.6,11.0,243.0,211.1,165.18
2016,1,8,9,45,548.0,108.0,2.85,12.0,330.5,296.41,232.38
2016,1,8,10,0,795.0,80.0,3.1,13.0,418.0,401.57,317.38
2016,1,8,10,15,814.5,83.0,3.25,13.5,454.5,458.25,366.46
2016,1,8,10,30,834.0,86.0,3.4,14.0,491.0,515.37,414.67
2016,1,8,10,45,625.0,148.0,3.55,15.0,462.0,506.27,408.04
2016,1,8,11,0,416.0,210.0,3.7,16.0,433.0,470.86,378.95
2016,1,8,11,15,330.5,237.0,3.7,16.5,418.5,456.94,367.25
2016,1,8,11,30,245.0,264.0,3.7,17.0,404.0,433.58,347.44
2016,1,8,11,45,341.0,251.0,3.7,17.5,451.0,512.62,409.75
2016,1,8,12,0,437.0,238.0,3.7,18.0,498.0,598.6,475.69
2016,1,8,12,15,432.5,243.0,3.6,18.0,503.0,618.47,490.03
2016,1,8,12,30,428.0,248.0,3.5,18.0,508.0,636.53,503.24
2016,1,8,12,45,214.0,191.0,3.45,18.5,321.0,393.91,315.51
2016,1,8,13,0,0.0,134.0,3.4,19.0,134.0,121.06,93.44
2016,1,8,13,15,97.5,206.0,3.25,19.0,263.0,306.44,245.26
2016,1,8,13,30,195.0,278.0,3.1,19.0,392.0,481.31,381.81
2016,1,8,13,45,97.5,145.0,3.0,19.0,202.0,243.48,195.42
2016,1,8,14,0,0.0,12.0,2.9,19.0,12.0,10.58,3.15
2016,1,8,14,15,188.5,109.5,2.7,19.0,206.5,302.62,247.77
2016,1,8,14,30,377.0,207.0,2.5,19.0,401.0,594.89,474.01
2016,1,8,14,45,416.0,184.5,2.3,19.0,386.0,620.45,491.94
2016,1,8,15,0,455.0,162.0,2.1,19.0,371.0,626.46,497.49
2016,1,8,15,15,396.5,156.5,1.75,18.5,327.5,564.32,450.35
2016,1,8,15,30,338.0,151.0,1.4,18.0,284.0,485.98,390.98
2016,1,8,15,45,317.0,137.5,1.1,18.0,251.0,447.28,361.01
2016,1,8,16,0,296.0,124.0,0.8,18.0,218.0,408.54,330.1
2016,1,8,16,15,443.0,92.0,0.75,17.0,207.5,490.77,396.63
2016,1,8,16,30,590.0,60.0,0.7,16.0,197.0,551.24,441.85
2016,1,8,16,45,520.5,51.0,0.7,15.0,151.0,470.0,378.2
2016,1,8,17,0,451.0,42.0,0.7,14.0,105.0,392.32,313.68
2016,1,8,17,15,315.5,29.5,0.7,13.5,65.0,274.41,205.67
2016,1,8,17,30,180.0,17.0,0.7,13.0,25.0,147.79,0.0
2016,1,8,17,45,90.0,8.5,0.75,12.5,12.5,56.52,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,186.0,14.5,6.05,4.5,31.0,11.78,0.0
2016,1,9,8,0,372.0,29.0,6.4,5.0,62.0,23.86,14.13
2016,1,9,8,15,476.5,38.5,6.55,5.0,108.0,30.88,22.11
2016,1,9,8,30,581.0,48.0,6.7,5.0,154.0,64.99,35.34
2016,1,9,8,45,644.0,53.5,6.85,5.5,203.0,114.61,66.55
2016,1,9,9,0,707.0,59.0,7.0,6.0,252.0,173.58,114.28
2016,1,9,9,15,746.5,63.5,7.0,6.5,299.0,231.0,166.29
2016,1,9,9,30,786.0,68.0,7.0,7.0,346.0,292.34,223.48
2016,1,9,9,45,816.0,70.5,7.05,7.5,389.5,352.07,279.73
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,413.89,336.93
2016,1,9,10,15,864.5,75.5,7.1,8.0,470.5,472.31,390.81
2016,1,9,10,30,883.0,78.0,7.1,8.0,508.0,530.95,443.59
2016,1,9,10,45,896.5,79.5,7.1,8.5,538.5,583.64,489.44
2016,1,9,11,0,910.0,81.0,7.1,9.0,569.0,636.8,534.37
2016,1,9,11,15,918.5,82.0,7.05,9.0,592.0,685.02,575.12
2016,1,9,11,30,927.0,83.0,7.0,9.0,615.0,731.35,613.54
2016,1,9,11,45,932.0,84.0,6.95,9.5,630.0,773.03,644.57
2016,1,9,12,0,937.0,85.0,6.9,10.0,645.0,812.13,673.15
2016,1,9,12,15,939.0,85.5,6.85,10.0,651.5,845.53,698.39
2016,1,9,12,30,941.0,86.0,6.8,10.0,658.0,875.8,721.22
2016,1,9,12,45,688.5,164.0,6.75,10.0,582.0,786.93,652.05
2016,1,9,13,0,436.0,242.0,6.7,10.0,506.0,664.97,551.29
2016,1,9,13,15,683.0,164.0,6.65,10.0,569.5,814.74,674.67
2016,1,9,13,30,930.0,86.0,6.6,10.0,633.0,943.81,773.46
2016,1,9,13,45,922.5,85.0,6.55,10.0,614.0,946.14,775.11
2016,1,9,14,0,915.0,84.0,6.5,10.0,595.0,944.71,774.69
2016,1,9,14,15,691.0,135.5,6.45,9.5,512.0,820.44,681.4
2016,1,9,14,30,467.0,187.0,6.4,9.0,429.0,670.31,563.08
2016,1,9,14,45,236.5,174.0,6.4,9.0,296.5,428.18,363.34
2016,1,9,15,0,6.0,161.0,6.4,9.0,164.0,160.51,132.34
2016,1,9,15,15,4.0,148.5,6.25,8.5,150.5,147.11,121.59
2016,1,9,15,30,2.0,136.0,6.1,8.0,137.0,133.85,110.63
2016,1,9,15,45,1.0,120.5,6.0,8.0,121.0,118.08,97.23
2016,1,9,16,0,0.0,105.0,5.9,8.0,105.0,102.36,83.73
2016,1,9,16,15,0.0,88.5,5.55,7.5,88.5,86.22,69.87
2016,1,9,16,30,0.0,72.0,5.2,7.0,72.0,69.97,55.66
2016,1,9,16,45,0.0,55.0,4.9,6.5,55.0,52.84,40.45
2016,1,9,17,0,0.0,38.0,4.6,6.0,38.0,35.22,24.67
2016,1,9,17,15,0.0,23.5,4.35,5.5,23.5,20.72,11.14
2016,1,9,17,30,0.0,9.0,4.1,5.0,9.0,7.91,0.0
2016,1,9,17,45,0.0,4.5,3.9,4.5,4.5,4.09,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,14.5,2.7,-0.5,32.0,11.79,0.0
2016,1,10,8,0,398.0,29.0,3.0,0.0,64.0,23.9,14.55
2016,1,10,8,15,501.5,38.0,3.1,0.5,111.5,30.49,22.23
2016,1,10,8,30,605.0,47.0,3.2,1.0,159.0,64.16,34.95
2016,1,10,8,45,667.0,53.0,3.3,1.5,209.0,117.91,69.46
2016,1,10,9,0,729.0,59.0,3.4,2.0,259.0,176.16,116.71
2016,1,10,9,15,768.0,63.5,3.35,2.5,306.5,234.8,169.96
2016,1,10,9,30,807.0,68.0,3.3,3.0,354.0,297.28,228.16
2016,1,10,9,45,834.5,71.0,3.25,3.5,397.5,357.89,284.93
2016,1,10,10,0,862.0,74.0,3.2,4.0,441.0,420.32,342.01
2016,1,10,10,15,880.0,76.5,3.05,4.0,479.0,479.48,395.37
2016,1,10,10,30,898.0,79.0,2.9,4.0,517.0,538.77,447.09
2016,1,10,10,45,911.5,80.5,2.8,4.5,548.0,592.32,491.91
2016,1,10,11,0,925.0,82.0,2.7,5.0,579.0,646.3,535.44
2016,1,10,11,15,933.5,83.0,2.55,5.5,602.5,695.31,573.36
2016,1,10,11,30,942.0,84.0,2.4,6.0,626.0,742.39,608.47
2016,1,10,11,45,944.0,86.0,2.3,6.5,640.5,783.71,636.64
2016,1,10,12,0,946.0,88.0,2.2,7.0,655.0,822.22,662.14
2016,1,10,12,15,947.5,88.5,2.1,7.0,661.5,855.67,684.8
2016,1,10,12,30,949.0,89.0,2.0,7.0,668.0,885.93,704.98
2016,1,10,12,45,948.5,88.5,1.9,7.5,666.0,910.05,719.36
2016,1,10,13,0,948.0,88.0,1.8,8.0,664.0,930.62,731.17
2016,1,10,13,15,944.0,87.5,1.7,8.0,653.5,944.49,739.6
2016,1,10,13,30,940.0,87.0,1.6,8.0,643.0,954.58,745.54
2016,1,10,13,45,931.5,86.5,1.55,8.0,623.5,956.84,746.94
2016,1,10,14,0,923.0,86.0,1.5,8.0,604.0,955.28,745.98
2016,1,10,14,15,912.0,84.5,1.5,8.0,577.0,946.48,741.0
2016,1,10,14,30,901.0,83.0,1.5,8.0,550.0,943.13,740.05
2016,1,10,14,45,885.5,81.0,1.5,8.0,516.0,922.42,727.06
2016,1,10,15,0,870.0,79.0,1.5,8.0,482.0,898.35,711.93
2016,1,10,15,15,848.0,76.0,1.45,7.5,442.0,864.16,690.06
2016,1,10,15,30,826.0,73.0,1.4,7.0,402.0,827.28,666.0
2016,1,10,15,45,793.5,69.5,1.4,7.0,356.5,778.56,632.18
2016,1,10,16,0,761.0,66.0,1.4,7.0,311.0,728.23,596.26
2016,1,10,16,15,714.0,61.0,1.25,6.0,262.5,663.5,548.5
2016,1,10,16,30,667.0,56.0,1.1,5.0,214.0,605.86,504.1
2016,1,10,16,45,590.0,48.5,1.0,4.5,165.0,518.38,433.18
2016,1,10,17,0,513.0,41.0,0.9,4.0,116.0,434.84,361.16
2016,1,10,17,15,256.5,36.0,0.95,3.5,73.5,246.29,195.31
2016,1,10,17,30,0.0,31.0,1.0,3.0,31.0,46.07,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.0,15.5,14.1,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,53.5,16.0,1.1,0.5,20.5,13.15,0.0
2016,1,11,8,0,107.0,32.0,1.2,1.0,41.0,25.74,16.09
2016,1,11,8,15,142.0,51.5,1.25,1.5,72.5,40.5,31.28
2016,1,11,8,30,177.0,71.0,1.3,2.0,104.0,64.59,46.84
2016,1,11,8,45,197.5,90.0,1.4,3.0,136.5,96.26,70.82
2016,1,11,9,0,218.0,109.0,1.5,4.0,169.0,130.72,99.45
2016,1,11,9,15,237.0,125.5,1.5,4.5,201.0,165.37,129.59
2016,1,11,9,30,256.0,142.0,1.5,5.0,233.0,202.3,162.04
2016,1,11,9,45,256.0,160.5,1.55,6.0,261.0,236.81,192.39
2016,1,11,10,0,256.0,179.0,1.6,7.0,289.0,271.35,222.01
2016,1,11,10,15,276.5,193.0,1.55,7.0,321.0,310.81,255.47
2016,1,11,10,30,297.0,207.0,1.5,7.0,353.0,352.18,289.92
2016,1,11,10,45,586.5,149.0,1.5,7.5,458.0,484.45,397.01
2016,1,11,11,0,876.0,91.0,1.5,8.0,563.0,628.84,510.27
2016,1,11,11,15,885.0,92.5,1.45,8.0,586.0,677.49,546.94
2016,1,11,11,30,894.0,94.0,1.4,8.0,609.0,724.4,582.19
2016,1,11,11,45,689.0,159.5,1.4,8.5,562.5,685.15,549.41
2016,1,11,12,0,484.0,225.0,1.4,9.0,516.0,620.42,497.62
2016,1,11,12,15,313.5,259.0,1.4,9.5,448.5,529.09,425.81
2016,1,11,12,30,143.0,293.0,1.4,10.0,381.0,426.03,342.85
2016,1,11,12,45,277.0,272.0,1.45,10.5,441.0,537.08,431.8
2016,1,11,13,0,411.0,251.0,1.5,11.0,501.0,638.98,510.01
2016,1,11,13,15,334.5,262.5,1.5,11.0,464.0,595.52,475.4
2016,1,11,13,30,258.0,274.0,1.5,11.0,427.0,548.83,439.23
2016,1,11,13,45,187.0,268.0,1.5,11.0,377.5,467.29,376.64
2016,1,11,14,0,116.0,262.0,1.5,11.0,328.0,383.63,310.93
2016,1,11,14,15,185.0,247.0,1.45,11.0,346.0,449.25,365.12
2016,1,11,14,30,254.0,232.0,1.4,11.0,364.0,514.54,417.13
2016,1,11,14,45,298.0,210.0,1.4,11.0,355.5,529.21,430.13
