Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,193.5,19.0,1.45,11.0,41.5,15.2,3.43
2016,2,1,8,0,387.0,38.0,1.6,12.0,83.0,31.1,21.25
2016,2,1,8,15,483.0,47.0,1.75,12.5,132.5,37.26,27.45
2016,2,1,8,30,579.0,56.0,1.9,13.0,182.0,57.14,34.14
2016,2,1,8,45,642.0,61.5,2.1,14.0,234.0,106.81,59.69
2016,2,1,9,0,705.0,67.0,2.3,15.0,286.0,164.13,101.67
2016,2,1,9,15,353.0,101.0,2.6,15.5,211.0,164.26,118.63
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,118.19,93.87
2016,2,1,9,45,4.0,149.5,3.25,17.0,152.0,132.64,105.22
2016,2,1,10,0,7.0,164.0,3.6,18.0,168.0,147.54,116.73
2016,2,1,10,15,11.0,180.0,3.9,18.5,186.5,164.67,130.18
2016,2,1,10,30,15.0,196.0,4.2,19.0,205.0,182.39,144.03
2016,2,1,10,45,130.5,235.0,4.5,19.5,312.0,294.72,234.2
2016,2,1,11,0,246.0,274.0,4.8,20.0,419.0,411.14,326.03
2016,2,1,11,15,580.5,183.0,5.05,20.0,545.0,571.14,454.45
2016,2,1,11,30,915.0,92.0,5.3,20.0,671.0,738.9,586.72
2016,2,1,11,45,916.0,95.0,5.55,20.5,687.0,781.82,616.98
2016,2,1,12,0,917.0,98.0,5.8,21.0,703.0,821.94,645.57
2016,2,1,12,15,919.5,98.5,5.95,21.0,711.5,857.62,671.71
2016,2,1,12,30,922.0,99.0,6.1,21.0,720.0,890.23,695.69
2016,2,1,12,45,920.0,99.5,6.35,21.0,719.0,915.73,715.13
2016,2,1,13,0,918.0,100.0,6.6,21.0,718.0,937.69,732.18
2016,2,1,13,15,914.5,99.5,6.75,21.0,709.0,953.52,744.51
2016,2,1,13,30,911.0,99.0,6.9,21.0,700.0,965.61,754.35
2016,2,1,13,45,902.0,99.0,7.05,21.5,682.0,969.37,756.88
2016,2,1,14,0,893.0,99.0,7.2,22.0,664.0,969.3,756.86
2016,2,1,14,15,883.0,97.5,7.2,22.0,638.0,972.46,760.17
2016,2,1,14,30,873.0,96.0,7.2,22.0,612.0,962.26,753.98
2016,2,1,14,45,855.0,95.5,7.2,22.0,578.0,942.11,740.75
2016,2,1,15,0,837.0,95.0,7.2,22.0,544.0,918.56,725.15
2016,2,1,15,15,817.5,92.0,6.9,21.5,504.5,887.42,704.13
2016,2,1,15,30,798.0,89.0,6.6,21.0,465.0,853.42,680.89
2016,2,1,15,45,765.0,86.5,6.3,21.0,419.0,805.52,645.76
2016,2,1,16,0,732.0,84.0,6.0,21.0,373.0,761.99,613.61
2016,2,1,16,15,691.5,79.0,5.45,20.5,324.0,702.45,568.92
2016,2,1,16,30,651.0,74.0,4.9,20.0,275.0,642.71,523.08
2016,2,1,16,45,584.5,67.5,4.4,19.5,224.0,561.61,459.37
2016,2,1,17,0,518.0,61.0,3.9,19.0,173.0,483.14,395.75
2016,2,1,17,15,422.0,50.5,3.75,18.5,125.5,383.51,312.17
2016,2,1,17,30,326.0,40.0,3.6,18.0,78.0,290.66,229.88
2016,2,1,17,45,163.0,20.0,3.45,18.0,39.0,145.14,74.58
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,17.0,3.15,9.0,46.0,13.43,2.95
2016,2,2,8,0,486.0,34.0,3.5,10.0,92.0,27.53,18.37
2016,2,2,8,15,580.0,41.5,3.75,10.5,144.5,35.65,26.26
2016,2,2,8,30,674.0,49.0,4.0,11.0,197.0,56.48,32.42
2016,2,2,8,45,729.5,54.0,4.3,12.0,250.5,110.59,59.94
2016,2,2,9,0,785.0,59.0,4.6,13.0,304.0,171.44,105.31
2016,2,2,9,15,820.0,62.5,4.95,13.5,355.5,232.93,158.67
2016,2,2,9,30,855.0,66.0,5.3,14.0,407.0,297.91,217.53
2016,2,2,9,45,878.5,69.0,5.7,14.5,453.5,361.76,276.2
2016,2,2,10,0,902.0,72.0,6.1,15.0,500.0,427.71,335.75
2016,2,2,10,15,919.0,74.5,6.05,15.5,541.0,490.12,390.66
2016,2,2,10,30,936.0,77.0,6.0,16.0,582.0,552.55,443.84
2016,2,2,10,45,946.5,79.0,5.95,16.5,616.0,610.59,491.9
2016,2,2,11,0,957.0,81.0,5.9,17.0,650.0,667.39,537.45
2016,2,2,11,15,965.5,82.0,5.85,17.0,676.0,720.32,579.8
2016,2,2,11,30,974.0,83.0,5.8,17.0,702.0,771.26,619.13
2016,2,2,11,45,976.5,85.0,5.8,17.5,719.5,816.62,650.91
2016,2,2,12,0,979.0,87.0,5.8,18.0,737.0,859.08,680.23
2016,2,2,12,15,981.5,87.5,5.7,18.0,746.0,896.81,706.68
2016,2,2,12,30,984.0,88.0,5.6,18.0,755.0,931.26,730.6
2016,2,2,12,45,983.0,88.0,5.55,18.0,754.5,958.66,749.7
2016,2,2,13,0,982.0,88.0,5.5,18.0,754.0,982.31,766.19
2016,2,2,13,15,979.5,88.0,5.4,18.0,745.0,1000.75,778.72
2016,2,2,13,30,977.0,88.0,5.3,18.0,736.0,1015.23,788.55
2016,2,2,13,45,971.0,87.0,5.25,18.5,718.0,1021.25,791.43
2016,2,2,14,0,965.0,86.0,5.2,19.0,700.0,1023.18,791.65
2016,2,2,14,15,956.5,85.0,5.05,18.5,673.5,1018.7,789.88
2016,2,2,14,30,948.0,84.0,4.9,18.0,647.0,1010.24,785.5
2016,2,2,14,45,935.5,82.0,4.8,18.0,613.0,992.91,773.93
2016,2,2,15,0,923.0,80.0,4.7,18.0,579.0,971.89,759.95
2016,2,2,15,15,905.5,78.0,4.35,17.5,538.0,942.81,739.65
2016,2,2,15,30,888.0,76.0,4.0,17.0,497.0,919.68,724.61
2016,2,2,15,45,863.0,73.0,3.7,17.0,450.0,876.42,693.83
2016,2,2,16,0,838.0,70.0,3.4,17.0,403.0,830.85,661.16
2016,2,2,16,15,801.5,66.0,2.95,16.0,352.0,772.54,620.01
2016,2,2,16,30,765.0,62.0,2.5,15.0,301.0,713.35,576.89
2016,2,2,16,45,708.5,56.5,2.1,14.0,247.5,636.67,518.96
2016,2,2,17,0,652.0,51.0,1.7,13.0,194.0,561.43,459.53
2016,2,2,17,15,556.0,43.0,1.7,12.0,142.0,466.22,382.69
2016,2,2,17,30,460.0,35.0,1.7,11.0,90.0,371.43,299.19
2016,2,2,17,45,230.0,17.5,1.75,10.5,45.0,186.11,109.46
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,245.0,17.0,4.85,2.5,47.0,13.39,3.6
2016,2,3,8,0,490.0,34.0,5.2,3.0,94.0,27.45,18.93
2016,2,3,8,15,580.5,42.0,5.35,3.5,146.5,36.03,27.4
2016,2,3,8,30,671.0,50.0,5.5,4.0,199.0,57.16,34.06
2016,2,3,8,45,732.0,54.5,5.65,4.5,253.5,111.17,62.14
2016,2,3,9,0,793.0,59.0,5.8,5.0,308.0,172.62,109.3
2016,2,3,9,15,603.0,100.0,5.7,5.5,307.5,218.46,160.04
2016,2,3,9,30,413.0,141.0,5.6,6.0,307.0,240.11,189.14
2016,2,3,9,45,665.0,105.0,5.55,7.0,407.0,323.01,256.27
2016,2,3,10,0,917.0,69.0,5.5,8.0,507.0,431.06,346.55
2016,2,3,10,15,933.0,71.0,5.45,8.0,548.0,493.42,403.34
2016,2,3,10,30,949.0,73.0,5.4,8.0,589.0,555.65,458.5
2016,2,3,10,45,962.0,74.0,5.4,8.5,623.0,614.77,508.8
2016,2,3,11,0,975.0,75.0,5.4,9.0,657.0,672.83,556.68
2016,2,3,11,15,982.0,76.0,5.35,9.5,683.0,725.63,598.85
2016,2,3,11,30,989.0,77.0,5.3,10.0,709.0,776.26,637.25
2016,2,3,11,45,991.5,78.5,5.3,10.5,726.5,821.71,669.71
2016,2,3,12,0,994.0,80.0,5.3,11.0,744.0,864.19,699.61
2016,2,3,12,15,996.0,80.5,5.2,11.0,752.5,902.01,726.52
2016,2,3,12,30,998.0,81.0,5.1,11.0,761.0,936.46,750.77
2016,2,3,12,45,996.0,81.5,5.1,11.5,760.5,963.91,769.1
2016,2,3,13,0,994.0,82.0,5.1,12.0,760.0,987.51,784.68
2016,2,3,13,15,991.5,82.0,5.05,12.0,751.0,1006.15,797.85
2016,2,3,13,30,989.0,82.0,5.0,12.0,742.0,1020.77,808.29
2016,2,3,13,45,982.0,82.0,4.95,12.0,723.5,1027.13,812.99
2016,2,3,14,0,975.0,82.0,4.9,12.0,705.0,1029.36,814.98
2016,2,3,14,15,967.0,80.5,4.85,12.0,679.0,1024.72,812.28
2016,2,3,14,30,959.0,79.0,4.8,12.0,653.0,1016.04,806.92
2016,2,3,14,45,946.0,78.0,4.8,12.0,619.0,999.36,796.44
2016,2,3,15,0,933.0,77.0,4.8,12.0,585.0,978.98,783.45
2016,2,3,15,15,916.5,75.0,4.7,11.5,544.0,950.6,765.32
2016,2,3,15,30,900.0,73.0,4.6,11.0,503.0,919.06,744.81
2016,2,3,15,45,877.0,70.0,4.5,11.0,456.5,886.34,721.86
2016,2,3,16,0,854.0,67.0,4.4,11.0,410.0,842.12,690.01
2016,2,3,16,15,820.0,63.0,3.95,10.0,359.0,785.39,648.54
2016,2,3,16,30,786.0,59.0,3.5,9.0,308.0,727.62,605.71
2016,2,3,16,45,733.5,54.0,3.05,8.5,254.5,653.88,547.56
2016,2,3,17,0,681.0,49.0,2.6,8.0,201.0,581.32,487.95
2016,2,3,17,15,593.0,41.5,2.45,7.0,148.5,483.45,406.71
2016,2,3,17,30,505.0,34.0,2.3,6.0,96.0,390.84,322.94
2016,2,3,17,45,331.5,22.0,2.2,5.5,54.5,253.95,164.43
2016,2,3,18,0,158.0,10.0,2.1,5.0,13.0,94.25,0.0
2016,2,3,18,15,79.0,5.0,2.15,5.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,103.0,5.5,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,206.0,11.0,1.1,1.0,14.0,10.01,0.0
2016,2,4,7,45,376.0,22.0,1.2,2.0,57.0,19.59,8.56
2016,2,4,8,0,546.0,33.0,1.3,3.0,100.0,29.02,20.46
2016,2,4,8,15,631.5,40.0,1.3,3.5,153.5,34.21,25.84
2016,2,4,8,30,717.0,47.0,1.3,4.0,207.0,55.39,31.85
2016,2,4,8,45,766.5,52.0,1.35,5.0,261.5,111.85,61.05
2016,2,4,9,0,816.0,57.0,1.4,6.0,316.0,174.25,108.54
2016,2,4,9,15,848.5,60.5,1.45,6.5,368.0,237.28,163.89
2016,2,4,9,30,881.0,64.0,1.5,7.0,420.0,305.29,225.59
2016,2,4,9,45,903.0,66.5,1.6,8.0,467.0,369.38,283.78
2016,2,4,10,0,925.0,69.0,1.7,9.0,514.0,434.62,341.39
2016,2,4,10,15,941.0,71.0,1.8,9.5,555.0,497.53,395.98
2016,2,4,10,30,957.0,73.0,1.9,10.0,596.0,560.29,448.58
2016,2,4,10,45,968.0,74.5,2.0,10.5,630.5,619.33,496.58
2016,2,4,11,0,979.0,76.0,2.1,11.0,665.0,677.1,542.08
2016,2,4,11,15,986.5,77.5,2.1,11.0,691.5,731.05,583.77
2016,2,4,11,30,994.0,79.0,2.1,11.0,718.0,782.88,621.94
2016,2,4,11,45,989.5,84.0,2.15,11.5,734.0,827.24,651.91
2016,2,4,12,0,985.0,89.0,2.2,12.0,750.0,868.14,679.17
2016,2,4,12,15,987.5,89.0,2.15,12.0,759.0,905.72,704.21
2016,2,4,12,30,990.0,89.0,2.1,12.0,768.0,939.97,726.76
2016,2,4,12,45,992.0,88.0,2.1,12.0,768.5,969.17,746.35
2016,2,4,13,0,994.0,87.0,2.1,12.0,769.0,994.68,763.5
2016,2,4,13,15,991.5,87.0,2.0,12.0,760.0,1013.45,774.89
2016,2,4,13,30,989.0,87.0,1.9,12.0,751.0,1028.2,783.66
2016,2,4,13,45,986.0,85.0,1.85,12.5,733.5,1036.04,787.21
2016,2,4,14,0,983.0,83.0,1.8,13.0,716.0,1039.74,788.22
2016,2,4,14,15,975.0,82.0,1.75,13.0,689.5,1035.78,785.83
2016,2,4,14,30,967.0,81.0,1.7,13.0,663.0,1027.75,781.01
2016,2,4,14,45,947.0,82.0,1.65,13.0,627.0,1006.95,767.87
2016,2,4,15,0,927.0,83.0,1.6,13.0,591.0,982.58,752.59
2016,2,4,15,15,910.0,80.5,1.45,12.5,550.0,953.26,733.85
2016,2,4,15,30,893.0,78.0,1.3,12.0,509.0,929.88,719.1
2016,2,4,15,45,869.0,75.0,1.2,12.0,462.0,887.3,690.41
2016,2,4,16,0,845.0,72.0,1.1,12.0,415.0,842.33,659.91
2016,2,4,16,15,809.5,68.0,1.0,11.0,363.5,784.47,621.92
2016,2,4,16,30,774.0,64.0,0.9,10.0,312.0,725.62,581.91
2016,2,4,16,45,720.5,58.5,0.85,9.5,258.0,650.63,527.66
2016,2,4,17,0,667.0,53.0,0.8,9.0,204.0,576.78,471.52
2016,2,4,17,15,578.0,45.0,0.9,8.0,151.0,485.38,399.86
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,393.48,320.45
2016,2,4,17,45,318.5,24.0,1.15,6.5,56.5,250.51,168.84
2016,2,4,18,0,148.0,11.0,1.3,6.0,15.0,89.95,0.0
2016,2,4,18,15,74.0,5.5,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,2.0,14.0,10.01,0.0
2016,2,5,7,45,312.5,24.0,2.25,3.0,56.0,19.63,9.05
2016,2,5,8,0,480.0,37.0,2.6,4.0,98.0,29.94,21.22
2016,2,5,8,15,568.0,45.0,2.6,4.5,150.0,35.36,26.76
2016,2,5,8,30,656.0,53.0,2.6,5.0,202.0,59.3,36.12
2016,2,5,8,45,705.0,59.5,2.65,6.0,255.0,113.26,64.62
2016,2,5,9,0,754.0,66.0,2.7,7.0,308.0,173.22,110.36
2016,2,5,9,15,788.5,70.0,3.15,8.0,358.5,233.47,163.07
2016,2,5,9,30,823.0,74.0,3.6,9.0,409.0,297.24,220.99
2016,2,5,9,45,843.0,78.5,4.05,10.0,455.0,359.84,278.44
2016,2,5,10,0,863.0,83.0,4.5,11.0,501.0,423.59,335.89
2016,2,5,10,15,880.0,85.5,4.45,11.0,541.5,484.89,390.43
2016,2,5,10,30,897.0,88.0,4.4,11.0,582.0,546.36,443.48
2016,2,5,10,45,906.0,91.0,4.4,11.5,615.0,602.13,489.78
2016,2,5,11,0,915.0,94.0,4.4,12.0,648.0,657.45,534.2
2016,2,5,11,15,923.5,95.5,4.35,12.0,674.0,709.38,575.56
2016,2,5,11,30,932.0,97.0,4.3,12.0,700.0,759.45,614.41
2016,2,5,11,45,935.0,99.0,4.25,12.5,717.0,803.87,645.06
2016,2,5,12,0,938.0,101.0,4.2,13.0,734.0,845.54,673.28
2016,2,5,12,15,940.5,101.5,4.15,13.0,742.5,882.29,699.1
2016,2,5,12,30,943.0,102.0,4.1,13.0,751.0,915.87,722.55
2016,2,5,12,45,831.0,140.0,4.05,13.5,712.0,895.06,705.65
2016,2,5,13,0,719.0,178.0,4.0,14.0,673.0,864.03,681.95
2016,2,5,13,15,827.0,140.0,3.95,14.0,703.0,932.8,731.51
2016,2,5,13,30,935.0,102.0,3.9,14.0,733.0,996.85,776.35
2016,2,5,13,45,768.0,151.5,3.9,14.0,662.0,924.4,725.22
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,822.28,652.67
2016,2,5,14,15,752.5,149.5,3.85,14.0,618.5,921.04,725.66
2016,2,5,14,30,904.0,98.0,3.8,14.0,646.0,1000.06,781.78
2016,2,5,14,45,881.5,99.5,3.75,14.0,610.5,977.9,766.57
2016,2,5,15,0,859.0,101.0,3.7,14.0,575.0,952.23,749.81
2016,2,5,15,15,840.0,98.0,3.55,13.5,534.5,921.17,729.94
2016,2,5,15,30,821.0,95.0,3.4,13.0,494.0,887.09,707.79
2016,2,5,15,45,792.0,91.5,3.3,13.0,447.5,840.78,675.49
2016,2,5,16,0,763.0,88.0,3.2,13.0,401.0,798.74,645.99
2016,2,5,16,15,725.0,83.0,2.75,12.0,350.5,740.03,603.64
2016,2,5,16,30,687.0,78.0,2.3,11.0,300.0,680.81,559.68
2016,2,5,16,45,626.0,71.0,1.9,10.0,247.0,601.42,498.69
2016,2,5,17,0,565.0,64.0,1.5,9.0,194.0,524.17,436.9
2016,2,5,17,15,474.5,53.5,1.5,8.5,143.5,425.56,355.07
2016,2,5,17,30,384.0,43.0,1.5,8.0,93.0,333.15,273.69
2016,2,5,17,45,233.5,27.5,1.5,7.5,53.5,205.59,143.61
2016,2,5,18,0,83.0,12.0,1.5,7.0,14.0,55.85,0.0
2016,2,5,18,15,41.5,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,80.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,161.0,12.0,5.5,4.0,16.0,10.91,0.0
2016,2,6,7,45,324.5,24.5,5.65,4.5,58.0,20.02,9.68
2016,2,6,8,0,488.0,37.0,5.8,5.0,100.0,29.85,21.06
2016,2,6,8,15,575.5,45.0,6.2,5.5,152.5,35.28,26.56
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,59.39,35.91
2016,2,6,8,45,713.0,59.0,7.0,7.0,258.5,113.5,64.36
2016,2,6,9,0,763.0,65.0,7.4,8.0,312.0,173.74,110.53
2016,2,6,9,15,798.0,69.0,7.5,8.5,363.5,234.74,164.62
2016,2,6,9,30,833.0,73.0,7.6,9.0,415.0,299.31,224.36
2016,2,6,9,45,859.0,75.5,7.75,9.5,462.0,362.68,283.76
2016,2,6,10,0,885.0,78.0,7.9,10.0,509.0,427.84,343.82
2016,2,6,10,15,901.5,80.5,7.85,10.5,550.5,490.21,400.16
2016,2,6,10,30,918.0,83.0,7.8,11.0,592.0,551.91,454.29
2016,2,6,10,45,931.0,84.5,7.75,11.5,626.0,610.37,504.22
2016,2,6,11,0,944.0,86.0,7.7,12.0,660.0,667.84,551.9
2016,2,6,11,15,952.0,87.5,7.6,12.0,686.5,720.79,595.68
2016,2,6,11,30,960.0,89.0,7.5,12.0,713.0,771.75,636.4
2016,2,6,11,45,968.5,88.0,7.45,12.0,731.5,818.2,671.45
2016,2,6,12,0,977.0,87.0,7.4,12.0,750.0,862.14,704.35
2016,2,6,12,15,979.5,87.5,7.25,12.0,759.5,900.1,732.14
2016,2,6,12,30,982.0,88.0,7.1,12.0,769.0,934.76,757.3
2016,2,6,12,45,982.5,88.0,7.0,12.5,769.0,963.67,776.81
2016,2,6,13,0,983.0,88.0,6.9,13.0,769.0,988.88,793.53
2016,2,6,13,15,981.0,87.5,6.75,13.0,760.0,1007.42,806.58
2016,2,6,13,30,979.0,87.0,6.6,13.0,751.0,1021.97,816.8
2016,2,6,13,45,974.0,86.0,6.45,13.0,733.5,1029.06,821.7
2016,2,6,14,0,969.0,85.0,6.3,13.0,716.0,1032.05,823.78
2016,2,6,14,15,961.0,84.0,6.15,13.0,690.0,1028.1,820.98
2016,2,6,14,30,953.0,83.0,6.0,13.0,664.0,1020.12,815.46
2016,2,6,14,45,936.0,83.5,5.85,13.0,629.0,1001.57,802.41
2016,2,6,15,0,919.0,84.0,5.7,13.0,594.0,979.44,786.92
2016,2,6,15,15,902.0,81.5,5.45,12.5,553.0,950.17,767.05
2016,2,6,15,30,885.0,79.0,5.2,12.0,512.0,926.92,751.65
2016,2,6,15,45,861.5,76.0,5.0,12.0,465.5,884.85,720.99
2016,2,6,16,0,838.0,73.0,4.8,12.0,419.0,840.39,688.35
2016,2,6,16,15,804.0,69.0,4.2,11.0,368.0,783.83,645.91
2016,2,6,16,30,770.0,65.0,3.6,10.0,317.0,726.2,602.74
2016,2,6,16,45,720.0,59.0,3.05,9.5,263.0,653.22,545.26
2016,2,6,17,0,670.0,53.0,2.5,9.0,209.0,581.25,486.36
2016,2,6,17,15,585.0,45.5,2.25,8.0,156.5,492.35,412.82
2016,2,6,17,30,500.0,38.0,2.0,7.0,104.0,402.99,332.99
2016,2,6,17,45,343.0,25.5,1.8,6.5,61.0,270.57,196.45
2016,2,6,18,0,186.0,13.0,1.6,6.0,18.0,112.75,0.0
2016,2,6,18,15,93.0,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,12.73,0.0
2016,2,7,7,45,282.0,28.0,3.05,2.5,59.0,23.14,12.7
2016,2,7,8,0,445.0,42.0,3.1,3.0,101.0,34.21,25.26
2016,2,7,8,15,534.0,51.0,3.15,3.5,153.0,40.25,31.4
2016,2,7,8,30,623.0,60.0,3.2,4.0,205.0,60.81,38.06
2016,2,7,8,45,687.0,64.5,3.3,5.0,260.0,112.9,65.26
2016,2,7,9,0,751.0,69.0,3.4,6.0,315.0,175.73,113.15
2016,2,7,9,15,786.5,73.5,3.55,7.0,366.5,236.66,166.56
2016,2,7,9,30,822.0,78.0,3.7,8.0,418.0,301.27,225.22
2016,2,7,9,45,850.0,80.0,3.9,9.0,465.5,364.35,282.81
2016,2,7,10,0,878.0,82.0,4.1,10.0,513.0,429.45,340.97
2016,2,7,10,15,895.0,84.5,4.25,10.5,554.0,491.78,396.02
2016,2,7,10,30,912.0,87.0,4.4,11.0,595.0,553.5,448.97
2016,2,7,10,45,925.5,88.0,4.6,12.0,629.5,611.58,496.8
2016,2,7,11,0,939.0,89.0,4.8,13.0,664.0,668.73,542.43
2016,2,7,11,15,946.5,90.5,4.9,13.5,690.0,721.24,583.84
2016,2,7,11,30,954.0,92.0,5.0,14.0,716.0,771.72,622.28
2016,2,7,11,45,956.0,94.5,5.1,14.5,733.0,816.91,654.4
2016,2,7,12,0,958.0,97.0,5.2,15.0,750.0,859.22,684.17
2016,2,7,12,15,960.5,97.0,5.2,15.0,759.0,896.19,710.61
2016,2,7,12,30,963.0,97.0,5.2,15.0,768.0,929.92,734.66
2016,2,7,12,45,964.0,96.5,5.2,15.5,768.0,958.38,753.46
2016,2,7,13,0,965.0,96.0,5.2,16.0,768.0,983.22,769.68
2016,2,7,13,15,962.0,95.5,5.1,16.0,759.0,1000.65,781.41
2016,2,7,13,30,959.0,95.0,5.0,16.0,750.0,1014.12,790.48
2016,2,7,13,45,955.5,93.5,4.95,16.5,732.5,1021.97,794.61
2016,2,7,14,0,952.0,92.0,4.9,17.0,715.0,1025.8,796.11
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.0,1020.82,792.31
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,1011.87,785.95
2016,2,7,14,45,924.0,86.5,4.45,17.0,629.0,995.45,774.53
2016,2,7,15,0,913.0,84.0,4.3,17.0,595.0,975.32,760.83
2016,2,7,15,15,896.0,82.0,3.95,16.5,554.0,946.72,741.85
2016,2,7,15,30,879.0,80.0,3.6,16.0,513.0,924.21,727.15
2016,2,7,15,45,855.5,76.5,3.25,16.0,466.5,881.58,696.48
2016,2,7,16,0,832.0,73.0,2.9,16.0,420.0,836.57,663.93
2016,2,7,16,15,798.0,69.0,2.65,15.0,368.5,780.11,625.48
2016,2,7,16,30,764.0,65.0,2.4,14.0,317.0,722.61,585.09
2016,2,7,16,45,712.0,59.5,2.2,13.0,263.5,648.82,530.92
2016,2,7,17,0,660.0,54.0,2.0,12.0,210.0,576.15,475.08
2016,2,7,17,15,575.5,46.0,2.0,11.0,157.5,487.21,403.8
2016,2,7,17,30,491.0,38.0,2.0,10.0,105.0,397.84,326.06
2016,2,7,17,45,333.5,26.0,2.0,9.5,62.0,267.45,196.93
2016,2,7,18,0,176.0,14.0,2.0,9.0,19.0,108.43,0.0
2016,2,7,18,15,88.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,18.19,0.0
2016,2,8,7,45,279.5,27.0,4.45,5.0,64.5,22.07,12.06
2016,2,8,8,0,559.0,34.0,4.6,6.0,109.0,29.63,20.88
2016,2,8,8,15,640.0,40.5,4.9,6.5,163.0,34.35,25.66
2016,2,8,8,30,721.0,47.0,5.2,7.0,217.0,55.38,31.22
2016,2,8,8,45,769.5,51.5,5.55,8.0,271.5,111.89,60.29
2016,2,8,9,0,818.0,56.0,5.9,9.0,326.0,174.21,107.89
2016,2,8,9,15,758.0,70.5,5.9,9.5,351.5,228.04,159.67
2016,2,8,9,30,698.0,85.0,5.9,10.0,377.0,271.6,204.04
2016,2,8,9,45,665.5,106.0,5.95,10.5,409.0,325.05,254.84
2016,2,8,10,0,633.0,127.0,6.0,11.0,441.0,374.05,300.26
2016,2,8,10,15,600.0,150.5,5.95,11.0,466.5,420.57,342.32
2016,2,8,10,30,567.0,174.0,5.9,11.0,492.0,459.13,376.39
2016,2,8,10,45,591.5,177.5,5.9,11.5,526.5,510.04,418.83
2016,2,8,11,0,616.0,181.0,5.9,12.0,561.0,565.97,464.19
2016,2,8,11,15,804.0,128.0,5.95,12.5,644.0,669.72,548.62
2016,2,8,11,30,992.0,75.0,6.0,13.0,727.0,781.64,636.6
2016,2,8,11,45,991.0,79.0,6.1,13.5,744.5,827.66,669.53
2016,2,8,12,0,990.0,83.0,6.2,14.0,762.0,870.48,700.08
2016,2,8,12,15,993.0,83.0,6.2,14.0,771.5,908.82,728.02
2016,2,8,12,30,996.0,83.0,6.2,14.0,781.0,943.83,753.46
2016,2,8,12,45,998.5,81.5,6.25,14.5,781.5,973.21,773.58
2016,2,8,13,0,1001.0,80.0,6.3,15.0,782.0,998.88,791.02
2016,2,8,13,15,999.0,80.0,6.25,15.0,773.5,1018.3,804.94
2016,2,8,13,30,997.0,80.0,6.2,15.0,765.0,1033.68,816.1
2016,2,8,13,45,995.0,78.0,6.2,15.0,747.5,1042.56,823.09
2016,2,8,14,0,993.0,76.0,6.2,15.0,730.0,1047.25,827.3
2016,2,8,14,15,986.0,75.0,6.15,15.0,704.0,1044.19,825.82
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,1037.0,821.59
2016,2,8,14,45,970.5,71.5,6.1,15.0,644.5,1022.43,812.57
2016,2,8,15,0,962.0,69.0,6.1,15.0,611.0,1003.92,800.85
2016,2,8,15,15,947.5,67.0,5.95,14.5,570.0,976.68,783.4
2016,2,8,15,30,933.0,65.0,5.8,14.0,529.0,946.06,763.44
2016,2,8,15,45,914.0,62.0,5.7,14.0,482.0,906.95,735.88
2016,2,8,16,0,895.0,59.0,5.6,14.0,435.0,865.18,706.07
2016,2,8,16,15,865.0,56.0,5.1,13.0,383.5,811.92,667.42
2016,2,8,16,30,835.0,53.0,4.6,12.0,332.0,757.48,626.86
2016,2,8,16,45,791.0,48.5,4.1,11.5,277.5,696.52,578.66
2016,2,8,17,0,747.0,44.0,3.6,11.0,223.0,628.45,523.86
2016,2,8,17,15,669.5,38.5,3.3,10.0,169.0,537.14,449.07
2016,2,8,17,30,592.0,33.0,3.0,9.0,115.0,450.37,372.57
2016,2,8,17,45,440.0,23.5,2.7,8.0,69.0,320.8,243.07
2016,2,8,18,0,288.0,14.0,2.4,7.0,23.0,169.67,0.0
2016,2,8,18,15,144.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,126.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,252.0,13.0,3.3,4.0,21.0,11.82,0.0
2016,2,9,7,45,408.0,23.0,3.55,5.0,66.0,20.18,10.85
2016,2,9,8,0,564.0,33.0,3.8,6.0,111.0,28.58,20.0
2016,2,9,8,15,642.5,39.5,3.7,6.5,164.5,33.35,24.8
2016,2,9,8,30,721.0,46.0,3.6,7.0,218.0,54.59,30.44
2016,2,9,8,45,768.0,50.0,3.5,8.0,272.0,110.6,59.13
2016,2,9,9,0,815.0,54.0,3.4,9.0,326.0,172.21,106.01
2016,2,9,9,15,845.5,57.0,3.6,10.0,377.0,237.23,162.95
2016,2,9,9,30,876.0,60.0,3.8,11.0,428.0,302.2,222.01
2016,2,9,9,45,896.5,62.5,4.05,12.5,474.5,365.84,279.67
2016,2,9,10,0,917.0,65.0,4.3,14.0,521.0,430.49,336.74
2016,2,9,10,15,931.5,67.0,4.4,14.5,562.0,492.65,391.13
2016,2,9,10,30,946.0,69.0,4.5,15.0,603.0,554.54,443.56
2016,2,9,10,45,955.5,70.5,4.6,15.5,636.5,612.55,491.36
2016,2,9,11,0,965.0,72.0,4.7,16.0,670.0,669.17,536.64
2016,2,9,11,15,972.0,73.0,4.75,16.0,696.0,721.97,578.68
2016,2,9,11,30,979.0,74.0,4.8,16.0,722.0,772.62,616.9
2016,2,9,11,45,973.0,80.0,4.85,16.5,737.5,816.58,647.46
2016,2,9,12,0,967.0,86.0,4.9,17.0,753.0,857.0,675.19
2016,2,9,12,15,969.5,86.5,4.9,17.0,762.0,894.79,701.87
2016,2,9,12,30,972.0,87.0,4.9,17.0,771.0,929.3,726.14
2016,2,9,12,45,972.5,86.5,4.9,17.5,771.0,957.51,744.46
2016,2,9,13,0,973.0,86.0,4.9,18.0,771.0,982.03,760.19
2016,2,9,13,15,970.5,85.5,4.85,18.0,762.0,999.99,772.48
2016,2,9,13,30,968.0,85.0,4.8,18.0,753.0,1013.97,782.14
2016,2,9,13,45,964.0,83.5,4.75,18.5,735.5,1021.32,785.82
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,1024.59,786.87
2016,2,9,14,15,951.5,81.0,4.6,19.0,692.0,1020.08,783.83
2016,2,9,14,30,943.0,80.0,4.5,19.0,666.0,1011.57,778.26
2016,2,9,14,45,929.5,79.5,4.45,19.0,632.0,995.02,767.78
2016,2,9,15,0,916.0,79.0,4.4,19.0,598.0,974.84,754.94
2016,2,9,15,15,899.5,76.5,4.05,18.5,557.5,945.85,735.83
2016,2,9,15,30,883.0,74.0,3.7,18.0,517.0,913.71,714.48
2016,2,9,15,45,862.5,71.0,3.4,18.0,470.5,883.39,693.23
2016,2,9,16,0,842.0,68.0,3.1,18.0,424.0,841.37,663.37
2016,2,9,16,15,809.5,64.0,2.7,17.0,373.5,785.76,625.0
2016,2,9,16,30,777.0,60.0,2.3,16.0,323.0,729.08,584.73
2016,2,9,16,45,731.0,55.0,1.9,15.0,269.5,660.04,533.63
2016,2,9,17,0,685.0,50.0,1.5,14.0,216.0,591.81,480.88
2016,2,9,17,15,605.5,43.0,1.5,13.0,163.5,499.37,408.85
2016,2,9,17,30,526.0,36.0,1.5,12.0,111.0,411.7,334.82
2016,2,9,17,45,380.0,25.5,1.5,11.5,67.0,295.24,222.77
2016,2,9,18,0,234.0,15.0,1.5,11.0,23.0,141.4,0.0
2016,2,9,18,15,117.0,7.5,1.45,11.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,112.5,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,225.0,14.0,1.5,5.0,22.0,12.73,0.0
2016,2,10,7,45,377.0,25.0,1.75,6.0,66.5,20.19,11.08
2016,2,10,8,0,529.0,36.0,2.0,7.0,111.0,31.28,22.4
2016,2,10,8,15,609.5,43.0,2.1,7.5,164.0,36.35,27.46
2016,2,10,8,30,690.0,50.0,2.2,8.0,217.0,57.49,33.24
2016,2,10,8,45,738.5,54.5,2.3,9.0,271.0,112.2,61.39
2016,2,10,9,0,787.0,59.0,2.4,10.0,325.0,172.78,107.19
2016,2,10,9,15,819.0,62.5,2.65,11.0,376.0,234.45,160.77
2016,2,10,9,30,851.0,66.0,2.9,12.0,427.0,299.28,219.07
2016,2,10,9,45,873.0,69.0,3.2,13.0,474.0,364.67,277.97
2016,2,10,10,0,895.0,72.0,3.5,14.0,521.0,429.23,334.91
2016,2,10,10,15,910.5,74.0,3.45,14.5,562.0,490.8,388.01
2016,2,10,10,30,926.0,76.0,3.4,15.0,603.0,552.24,439.1
2016,2,10,10,45,936.5,78.0,3.4,15.5,636.5,610.45,486.04
2016,2,10,11,0,947.0,80.0,3.4,16.0,670.0,667.43,530.46
2016,2,10,11,15,955.0,81.0,3.35,16.5,696.5,720.23,570.19
2016,2,10,11,30,963.0,82.0,3.3,17.0,723.0,771.02,606.25
2016,2,10,11,45,967.0,83.0,3.25,17.5,740.5,816.56,636.55
2016,2,10,12,0,971.0,84.0,3.2,18.0,758.0,859.29,664.45
2016,2,10,12,15,973.0,84.5,3.2,18.5,767.0,896.83,688.71
2016,2,10,12,30,975.0,85.0,3.2,19.0,776.0,931.05,710.51
2016,2,10,12,45,974.0,85.5,3.2,19.5,776.0,959.16,728.03
2016,2,10,13,0,973.0,86.0,3.2,20.0,776.0,983.53,743.02
2016,2,10,13,15,971.0,85.5,3.15,20.0,767.0,1001.98,755.11
2016,2,10,13,30,969.0,85.0,3.1,20.0,758.0,1016.45,764.69
2016,2,10,13,45,963.0,85.0,3.1,20.0,740.5,1023.71,770.04
2016,2,10,14,0,957.0,85.0,3.1,20.0,723.0,1026.89,772.92
2016,2,10,14,15,949.5,83.5,3.1,20.0,697.0,1022.77,771.14
2016,2,10,14,30,942.0,82.0,3.1,20.0,671.0,1014.63,766.91
2016,2,10,14,45,930.0,81.0,3.1,20.5,637.5,998.9,756.3
2016,2,10,15,0,918.0,80.0,3.1,21.0,604.0,979.49,743.4
2016,2,10,15,15,902.5,77.5,2.85,20.5,563.5,951.38,725.48
2016,2,10,15,30,887.0,75.0,2.6,20.0,523.0,920.07,705.33
2016,2,10,15,45,863.5,72.5,2.4,20.0,476.0,887.61,683.34
2016,2,10,16,0,840.0,70.0,2.2,20.0,429.0,843.55,653.06
2016,2,10,16,15,808.5,66.5,2.1,19.0,378.5,789.41,618.44
2016,2,10,16,30,777.0,63.0,2.0,18.0,328.0,734.09,581.81
2016,2,10,16,45,726.5,58.0,1.95,17.0,274.0,661.38,530.97
2016,2,10,17,0,676.0,53.0,1.9,16.0,220.0,589.75,478.31
2016,2,10,17,15,596.5,46.0,2.05,15.0,167.0,497.31,406.92
2016,2,10,17,30,517.0,39.0,2.2,14.0,114.0,417.45,339.08
2016,2,10,17,45,369.0,27.0,2.4,13.5,69.0,290.78,221.68
2016,2,10,18,0,221.0,15.0,2.6,13.0,24.0,158.89,0.0
2016,2,10,18,15,110.5,7.5,2.75,13.0,12.0,6.82,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,122.0,7.5,3.85,8.0,12.5,0.0,0.0
2016,2,11,7,30,244.0,15.0,4.0,9.0,25.0,13.64,0.0
2016,2,11,7,45,395.5,26.0,4.15,10.0,70.5,21.03,11.72
2016,2,11,8,0,547.0,37.0,4.3,11.0,116.0,32.18,22.81
2016,2,11,8,15,626.0,44.0,4.15,12.0,170.0,37.22,27.71
2016,2,11,8,30,705.0,51.0,4.0,13.0,224.0,58.92,33.37
2016,2,11,8,45,754.0,55.5,3.85,14.0,279.0,114.72,61.69
2016,2,11,9,0,803.0,60.0,3.7,15.0,334.0,176.46,107.71
2016,2,11,9,15,834.5,63.5,3.85,16.0,385.5,239.14,161.41
2016,2,11,9,30,866.0,67.0,4.0,17.0,437.0,304.9,219.7
2016,2,11,9,45,888.0,69.5,4.2,18.0,484.5,370.86,278.25
2016,2,11,10,0,910.0,72.0,4.4,19.0,532.0,435.92,334.82
2016,2,11,10,15,925.5,74.0,4.55,19.5,573.0,498.44,388.43
2016,2,11,10,30,941.0,76.0,4.7,20.0,614.0,560.8,440.25
2016,2,11,10,45,952.0,77.5,4.85,21.0,648.5,619.66,486.92
2016,2,11,11,0,963.0,79.0,5.0,22.0,683.0,677.29,531.1
2016,2,11,11,15,970.0,80.0,4.9,22.5,709.0,730.25,570.55
2016,2,11,11,30,977.0,81.0,4.8,23.0,735.0,781.06,606.04
2016,2,11,11,45,974.0,85.5,4.7,23.5,751.0,825.71,635.26
2016,2,11,12,0,971.0,90.0,4.6,24.0,767.0,867.05,661.68
2016,2,11,12,15,972.5,90.0,4.5,24.0,776.0,903.78,685.9
2016,2,11,12,30,974.0,90.0,4.4,24.0,785.0,937.14,707.9
2016,2,11,12,45,972.0,91.0,4.35,24.0,784.0,965.01,726.4
2016,2,11,13,0,970.0,92.0,4.3,24.0,783.0,989.09,742.37
2016,2,11,13,15,967.0,91.5,4.2,24.0,774.0,1006.68,753.75
2016,2,11,13,30,964.0,91.0,4.1,24.0,765.0,1020.27,762.57
2016,2,11,13,45,956.0,91.0,4.05,24.5,746.5,1025.66,764.88
2016,2,11,14,0,948.0,91.0,4.0,25.0,728.0,1026.95,764.68
2016,2,11,14,15,939.5,90.0,3.85,24.5,701.5,1022.53,763.2
2016,2,11,14,30,931.0,89.0,3.7,24.0,675.0,1014.14,759.25
2016,2,11,14,45,919.0,87.5,3.6,24.0,641.0,997.93,749.1
2016,2,11,15,0,907.0,86.0,3.5,24.0,607.0,978.05,736.66
2016,2,11,15,15,890.0,83.5,3.25,23.5,566.0,948.75,718.26
2016,2,11,15,30,873.0,81.0,3.0,23.0,525.0,925.64,704.08
2016,2,11,15,45,847.5,78.5,2.75,22.5,477.5,882.38,675.83
2016,2,11,16,0,822.0,76.0,2.5,22.0,430.0,836.85,645.73
2016,2,11,16,15,788.5,72.0,2.35,21.0,379.0,780.76,609.45
2016,2,11,16,30,755.0,68.0,2.2,20.0,328.0,723.61,571.26
