Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.35,13.5,1.0,0.88,0.0
2016,2,22,8,0,0.0,2.0,3.5,14.0,2.0,1.75,0.0
2016,2,22,8,15,0.0,3.0,3.45,14.5,3.0,2.63,0.0
2016,2,22,8,30,0.0,4.0,3.4,15.0,4.0,3.51,0.0
2016,2,22,8,45,0.0,16.5,3.35,15.5,16.5,14.51,6.79
2016,2,22,9,0,0.0,29.0,3.3,16.0,29.0,25.55,16.14
2016,2,22,9,15,1.5,93.0,3.1,16.0,94.0,82.18,63.79
2016,2,22,9,30,3.0,157.0,2.9,16.0,159.0,137.28,109.19
2016,2,22,9,45,1.5,113.5,2.75,16.5,114.5,100.6,78.41
2016,2,22,10,0,0.0,70.0,2.6,17.0,70.0,61.94,46.14
2016,2,22,10,15,0.0,92.5,2.4,17.5,92.5,81.97,62.47
2016,2,22,10,30,0.0,115.0,2.2,18.0,115.0,101.95,78.47
2016,2,22,10,45,27.5,206.5,2.05,18.5,225.0,203.06,159.5
2016,2,22,11,0,55.0,298.0,1.9,19.0,335.0,308.03,240.61
2016,2,22,11,15,34.5,272.0,1.75,19.0,296.0,274.77,213.9
2016,2,22,11,30,14.0,246.0,1.6,19.0,257.0,232.0,180.15
2016,2,22,11,45,27.0,282.5,1.45,19.5,303.0,286.31,221.75
2016,2,22,12,0,40.0,319.0,1.3,20.0,349.0,336.13,258.6
2016,2,22,12,15,150.5,345.5,1.1,20.0,459.0,471.87,360.73
2016,2,22,12,30,261.0,372.0,0.9,20.0,569.0,617.58,463.92
2016,2,22,12,45,554.5,256.0,0.75,20.5,675.5,787.44,582.98
2016,2,22,13,0,848.0,140.0,0.6,21.0,782.0,954.16,687.31
2016,2,22,13,15,845.0,139.0,0.55,21.0,773.0,970.01,693.72
2016,2,22,13,30,842.0,138.0,0.5,21.0,764.0,982.16,700.26
2016,2,22,13,45,554.5,240.5,0.45,21.0,649.0,827.2,599.88
2016,2,22,14,0,267.0,343.0,0.4,21.0,534.0,650.28,477.27
2016,2,22,14,15,157.0,317.5,0.45,21.0,429.0,499.99,374.69
2016,2,22,14,30,47.0,292.0,0.5,21.0,324.0,347.73,264.02
2016,2,22,14,45,122.0,292.0,0.6,21.0,368.5,443.06,338.6
2016,2,22,15,0,197.0,292.0,0.7,21.0,413.0,518.95,395.98
2016,2,22,15,15,154.0,271.5,0.8,21.0,362.5,454.92,349.61
2016,2,22,15,30,111.0,251.0,0.9,21.0,312.0,373.73,290.54
2016,2,22,15,45,70.5,218.0,1.05,21.0,255.5,298.1,233.87
2016,2,22,16,0,30.0,185.0,1.2,21.0,199.0,223.79,176.08
2016,2,22,16,15,25.5,165.5,1.2,20.5,176.5,184.99,146.35
2016,2,22,16,30,21.0,146.0,1.2,20.0,154.0,162.0,128.54
2016,2,22,16,45,266.0,116.5,1.3,19.5,193.5,363.47,296.63
2016,2,22,17,0,511.0,87.0,1.4,19.0,233.0,521.1,421.23
2016,2,22,17,15,439.0,75.0,1.45,18.0,182.0,430.95,350.06
2016,2,22,17,30,367.0,63.0,1.5,17.0,131.0,350.44,284.56
2016,2,22,17,45,263.0,46.0,1.6,16.5,86.0,249.86,198.97
2016,2,22,18,0,159.0,29.0,1.7,16.0,41.0,155.73,102.32
2016,2,22,18,15,79.5,14.5,2.0,15.5,20.5,53.36,0.0
2016,2,22,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,122.0,14.0,5.45,12.0,23.5,12.73,0.0
2016,2,23,7,30,244.0,28.0,5.6,12.0,47.0,23.09,12.02
2016,2,23,7,45,384.0,38.0,5.75,12.5,96.5,30.31,20.85
2016,2,23,8,0,524.0,48.0,5.9,13.0,146.0,37.42,27.68
2016,2,23,8,15,594.5,55.0,6.2,13.0,200.5,41.64,31.74
2016,2,23,8,30,665.0,62.0,6.5,13.0,255.0,68.45,38.83
2016,2,23,8,45,332.5,72.0,6.8,13.5,168.5,89.72,57.13
2016,2,23,9,0,0.0,82.0,7.1,14.0,82.0,72.18,56.05
2016,2,23,9,15,0.0,76.5,7.3,14.0,76.5,67.67,52.05
2016,2,23,9,30,0.0,71.0,7.5,14.0,71.0,62.79,47.75
2016,2,23,9,45,0.0,72.5,7.7,14.5,72.5,64.14,48.63
2016,2,23,10,0,0.0,74.0,7.9,15.0,74.0,65.5,49.51
2016,2,23,10,15,0.0,73.0,8.1,15.0,73.0,64.63,48.64
2016,2,23,10,30,0.0,72.0,8.3,15.0,72.0,63.76,47.8
2016,2,23,10,45,0.0,89.5,8.55,15.0,89.5,79.36,60.66
2016,2,23,11,0,0.0,107.0,8.8,15.0,107.0,95.0,73.5
2016,2,23,11,15,3.5,155.5,8.9,15.0,158.5,141.06,111.4
2016,2,23,11,30,7.0,204.0,9.0,15.0,210.0,188.21,149.89
2016,2,23,11,45,6.0,195.5,9.15,15.0,200.5,180.38,143.33
2016,2,23,12,0,5.0,187.0,9.3,15.0,191.0,172.34,136.66
2016,2,23,12,15,166.0,273.5,9.3,14.5,400.0,411.89,335.55
2016,2,23,12,30,327.0,360.0,9.3,14.0,609.0,662.89,537.17
2016,2,23,12,45,167.5,285.0,9.35,14.0,412.5,440.86,358.93
2016,2,23,13,0,8.0,210.0,9.4,14.0,216.0,198.93,158.77
2016,2,23,13,15,10.5,227.5,9.4,13.5,235.5,218.86,175.64
2016,2,23,13,30,13.0,245.0,9.4,13.0,255.0,239.29,192.84
2016,2,23,13,45,6.5,196.0,9.4,13.0,201.0,185.87,149.03
2016,2,23,14,0,0.0,147.0,9.4,13.0,147.0,132.87,105.23
2016,2,23,14,15,0.0,148.0,9.35,12.5,148.0,134.06,106.57
2016,2,23,14,30,0.0,149.0,9.3,12.0,149.0,135.31,107.98
2016,2,23,14,45,5.5,180.0,9.3,12.0,183.5,171.7,138.73
2016,2,23,15,0,11.0,211.0,9.3,12.0,218.0,209.91,170.96
2016,2,23,15,15,5.5,168.0,9.2,11.5,171.5,161.36,130.95
2016,2,23,15,30,0.0,125.0,9.1,11.0,125.0,113.63,91.1
2016,2,23,15,45,0.0,99.0,9.05,11.0,99.0,88.6,70.14
2016,2,23,16,0,0.0,73.0,9.0,11.0,73.0,64.57,49.84
2016,2,23,16,15,0.0,65.0,8.8,10.5,65.0,57.45,43.99
2016,2,23,16,30,0.0,57.0,8.6,10.0,57.0,50.34,38.07
2016,2,23,16,45,0.0,48.0,8.45,9.5,48.0,42.35,31.29
2016,2,23,17,0,0.0,39.0,8.3,9.0,39.0,34.37,24.42
2016,2,23,17,15,219.0,50.0,8.05,8.5,91.0,239.27,207.8
2016,2,23,17,30,438.0,61.0,7.8,8.0,143.0,395.25,340.38
2016,2,23,17,45,335.5,45.5,7.6,8.0,95.5,292.55,245.36
2016,2,23,18,0,233.0,30.0,7.4,8.0,48.0,199.62,142.35
2016,2,23,18,15,116.5,15.0,7.4,8.0,24.0,72.56,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,215.5,13.0,5.1,4.5,31.0,11.82,0.0
2016,2,24,7,30,431.0,26.0,5.3,5.0,62.0,23.31,13.18
2016,2,24,7,45,541.5,35.0,5.5,6.0,115.5,30.44,21.65
2016,2,24,8,0,652.0,44.0,5.7,7.0,169.0,37.45,28.46
2016,2,24,8,15,715.0,49.5,5.9,7.5,226.5,41.0,31.92
2016,2,24,8,30,778.0,55.0,6.1,8.0,284.0,71.04,38.93
2016,2,24,8,45,822.5,58.0,6.35,8.5,341.5,131.13,72.83
2016,2,24,9,0,867.0,61.0,6.6,9.0,399.0,200.09,127.84
2016,2,24,9,15,893.5,63.5,6.55,9.5,453.0,265.59,186.92
2016,2,24,9,30,920.0,66.0,6.5,10.0,507.0,333.36,249.92
2016,2,24,9,45,945.0,65.5,6.5,10.5,556.0,399.8,311.69
2016,2,24,10,0,970.0,65.0,6.5,11.0,605.0,467.61,373.3
2016,2,24,10,15,983.0,66.5,6.4,11.5,647.5,532.74,430.93
2016,2,24,10,30,996.0,68.0,6.3,12.0,690.0,597.29,486.08
2016,2,24,10,45,1008.5,66.5,6.25,12.5,725.0,657.65,536.24
2016,2,24,11,0,1021.0,65.0,6.2,13.0,760.0,716.67,583.74
2016,2,24,11,15,1027.0,66.0,6.15,13.5,787.0,772.23,626.64
2016,2,24,11,30,1033.0,67.0,6.1,14.0,814.0,825.33,664.38
2016,2,24,11,45,1030.0,73.0,6.05,14.5,832.5,874.12,698.36
2016,2,24,12,0,1027.0,79.0,6.0,15.0,851.0,919.36,729.31
2016,2,24,12,15,1029.0,79.0,5.9,15.0,860.0,958.68,756.78
2016,2,24,12,30,1031.0,79.0,5.8,15.0,869.0,994.4,781.49
2016,2,24,12,45,1032.5,78.0,5.75,15.5,869.0,1024.78,801.08
2016,2,24,13,0,1034.0,77.0,5.7,16.0,869.0,1051.19,817.8
2016,2,24,13,15,1032.0,77.0,5.6,16.0,860.0,1071.34,831.34
2016,2,24,13,30,1030.0,77.0,5.5,16.0,851.0,1087.2,841.98
2016,2,24,13,45,1027.0,75.5,5.4,16.0,832.5,1095.99,847.82
2016,2,24,14,0,1024.0,74.0,5.3,16.0,814.0,1100.36,850.78
2016,2,24,14,15,1018.0,73.5,5.2,16.0,787.0,1098.57,849.67
2016,2,24,14,30,1012.0,73.0,5.1,16.0,760.0,1092.42,845.76
2016,2,24,14,45,1003.5,71.0,5.05,16.0,725.0,1077.69,836.57
2016,2,24,15,0,995.0,69.0,5.0,16.0,690.0,1058.8,824.69
2016,2,24,15,15,982.5,67.5,4.85,16.0,647.5,1032.72,807.0
2016,2,24,15,30,970.0,66.0,4.7,16.0,605.0,1002.97,786.85
2016,2,24,15,45,953.5,63.5,4.6,16.0,556.5,964.81,761.17
2016,2,24,16,0,937.0,61.0,4.5,16.0,508.0,923.66,733.24
2016,2,24,16,15,911.5,58.5,3.95,15.0,454.0,872.1,697.43
2016,2,24,16,30,886.0,56.0,3.4,14.0,400.0,818.85,660.17
2016,2,24,16,45,849.5,52.0,2.85,13.5,343.0,753.55,611.5
2016,2,24,17,0,813.0,48.0,2.3,13.0,286.0,688.35,561.29
2016,2,24,17,15,753.5,43.5,2.05,12.0,228.0,612.88,503.58
2016,2,24,17,30,694.0,39.0,1.8,11.0,170.0,533.42,439.19
2016,2,24,17,45,584.0,31.0,1.6,10.0,116.0,422.41,343.61
2016,2,24,18,0,474.0,23.0,1.4,9.0,62.0,320.22,230.69
2016,2,24,18,15,237.0,11.5,1.4,8.5,31.0,130.37,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,214.5,13.0,2.7,6.0,32.0,11.82,0.0
2016,2,25,7,30,429.0,26.0,3.0,7.0,64.0,23.15,13.36
2016,2,25,7,45,537.0,35.0,3.3,8.0,117.5,30.29,21.41
2016,2,25,8,0,645.0,44.0,3.6,9.0,171.0,37.29,28.13
2016,2,25,8,15,707.0,50.0,3.6,9.5,228.5,41.28,31.95
2016,2,25,8,30,769.0,56.0,3.6,10.0,286.0,72.37,39.51
2016,2,25,8,45,806.5,60.5,3.6,11.0,342.0,132.56,73.77
2016,2,25,9,0,844.0,65.0,3.6,12.0,398.0,197.24,124.54
2016,2,25,9,15,870.0,68.5,3.6,13.0,451.5,265.67,184.41
2016,2,25,9,30,896.0,72.0,3.6,14.0,505.0,332.9,244.65
2016,2,25,9,45,914.0,74.5,3.6,15.0,553.0,398.35,302.95
2016,2,25,10,0,932.0,77.0,3.6,16.0,601.0,464.47,360.0
2016,2,25,10,15,945.0,79.0,3.55,16.0,642.5,528.14,414.52
2016,2,25,10,30,958.0,81.0,3.5,16.0,684.0,591.29,466.82
2016,2,25,10,45,966.5,82.5,3.45,16.5,718.0,650.53,513.51
2016,2,25,11,0,975.0,84.0,3.4,17.0,752.0,708.21,557.36
2016,2,25,11,15,981.5,85.5,3.35,17.0,778.5,762.68,598.53
2016,2,25,11,30,988.0,87.0,3.3,17.0,805.0,814.88,634.97
2016,2,25,11,45,990.5,88.0,3.25,17.5,822.5,860.97,665.09
2016,2,25,12,0,993.0,89.0,3.2,18.0,840.0,903.98,692.65
2016,2,25,12,15,994.5,89.5,3.2,18.0,848.5,942.36,718.4
2016,2,25,12,30,996.0,90.0,3.2,18.0,857.0,977.24,741.69
2016,2,25,12,45,994.0,90.5,3.25,18.0,856.0,1005.29,760.74
2016,2,25,13,0,992.0,91.0,3.3,18.0,855.0,1029.38,777.24
2016,2,25,13,15,989.5,90.5,3.3,18.0,845.0,1047.84,789.69
2016,2,25,13,30,987.0,90.0,3.3,18.0,835.0,1062.15,799.55
2016,2,25,13,45,980.5,89.5,3.35,18.0,816.0,1068.37,804.65
2016,2,25,14,0,974.0,89.0,3.4,18.0,797.0,1070.33,807.16
2016,2,25,14,15,966.5,88.0,3.45,18.0,769.5,1066.48,806.02
2016,2,25,14,30,959.0,87.0,3.5,18.0,742.0,1058.48,802.31
2016,2,25,14,45,941.0,88.5,3.55,18.0,705.5,1039.16,791.12
2016,2,25,15,0,923.0,90.0,3.6,18.0,669.0,1016.17,777.59
2016,2,25,15,15,908.0,87.5,3.65,17.5,626.5,987.72,761.79
2016,2,25,15,30,893.0,85.0,3.7,17.0,584.0,955.95,743.56
2016,2,25,15,45,871.0,82.5,3.8,17.0,536.0,923.97,723.92
2016,2,25,16,0,849.0,80.0,3.9,17.0,488.0,879.86,695.28
2016,2,25,16,15,819.5,76.0,3.75,16.0,435.0,825.18,659.66
2016,2,25,16,30,790.0,72.0,3.6,15.0,382.0,769.14,622.07
2016,2,25,16,45,747.5,67.0,3.45,14.5,326.0,700.61,572.57
2016,2,25,17,0,705.0,62.0,3.3,14.0,270.0,632.52,521.62
2016,2,25,17,15,638.0,55.0,3.15,13.0,214.0,551.41,458.84
2016,2,25,17,30,571.0,48.0,3.0,12.0,158.0,469.32,390.68
2016,2,25,17,45,457.5,37.5,2.9,11.0,107.0,359.3,295.28
2016,2,25,18,0,344.0,27.0,2.8,10.0,56.0,260.63,192.37
2016,2,25,18,15,172.0,13.5,2.9,9.5,28.0,99.33,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,181.0,14.5,1.45,3.5,31.5,13.19,0.0
2016,2,26,7,30,362.0,29.0,1.5,4.0,63.0,23.72,14.41
2016,2,26,7,45,473.0,39.5,1.55,4.5,115.0,31.41,22.85
2016,2,26,8,0,584.0,50.0,1.6,5.0,167.0,38.88,30.14
2016,2,26,8,15,648.5,57.0,1.85,6.0,223.0,43.07,34.09
2016,2,26,8,30,713.0,64.0,2.1,7.0,279.0,77.99,45.76
2016,2,26,8,45,755.0,68.5,2.35,8.0,335.0,135.11,78.81
2016,2,26,9,0,797.0,73.0,2.6,9.0,391.0,197.38,127.96
2016,2,26,9,15,825.5,77.0,2.5,9.5,444.0,260.9,184.12
2016,2,26,9,30,854.0,81.0,2.4,10.0,497.0,327.21,243.94
2016,2,26,9,45,873.5,84.0,2.35,11.0,544.5,391.84,301.47
2016,2,26,10,0,893.0,87.0,2.3,12.0,592.0,458.73,358.86
2016,2,26,10,15,907.0,89.5,2.15,12.0,634.0,521.28,411.87
2016,2,26,10,30,921.0,92.0,2.0,12.0,676.0,583.52,462.54
2016,2,26,10,45,930.5,94.0,1.85,12.5,710.0,642.04,507.47
2016,2,26,11,0,940.0,96.0,1.7,13.0,744.0,699.18,549.36
2016,2,26,11,15,947.0,97.0,1.6,13.5,770.0,752.0,586.75
2016,2,26,11,30,954.0,98.0,1.5,14.0,796.0,802.67,619.68
2016,2,26,11,45,958.0,99.0,1.4,14.5,814.0,848.63,647.86
2016,2,26,12,0,962.0,100.0,1.3,15.0,832.0,891.75,673.44
2016,2,26,12,15,964.0,100.5,1.25,15.0,840.5,929.61,697.01
2016,2,26,12,30,966.0,101.0,1.2,15.0,849.0,964.11,718.16
2016,2,26,12,45,966.0,100.5,1.15,15.5,848.5,992.21,733.64
2016,2,26,13,0,966.0,100.0,1.1,16.0,848.0,1016.52,746.63
2016,2,26,13,15,963.5,100.0,1.1,16.0,838.5,1035.12,758.39
2016,2,26,13,30,961.0,100.0,1.1,16.0,829.0,1049.7,767.8
2016,2,26,13,45,957.0,98.5,1.15,16.0,811.0,1057.04,773.86
2016,2,26,14,0,953.0,97.0,1.2,16.0,793.0,1060.22,777.57
2016,2,26,14,15,945.5,96.0,1.2,16.0,766.0,1056.38,776.08
2016,2,26,14,30,938.0,95.0,1.2,16.0,739.0,1048.47,772.26
2016,2,26,14,45,927.5,92.5,1.3,16.5,704.0,1031.84,763.55
2016,2,26,15,0,917.0,90.0,1.4,17.0,669.0,1011.37,752.43
2016,2,26,15,15,902.0,88.0,1.4,16.5,627.0,983.55,737.61
2016,2,26,15,30,887.0,86.0,1.4,16.0,585.0,952.44,720.6
2016,2,26,15,45,867.0,83.0,1.45,16.0,537.5,921.74,703.14
2016,2,26,16,0,847.0,80.0,1.5,16.0,490.0,878.8,677.0
2016,2,26,16,15,818.0,76.0,1.35,15.5,437.0,824.53,641.21
2016,2,26,16,30,789.0,72.0,1.2,15.0,384.0,768.88,603.75
2016,2,26,16,45,747.0,67.0,1.1,14.5,328.0,700.69,556.71
2016,2,26,17,0,705.0,62.0,1.0,14.0,272.0,632.94,508.26
2016,2,26,17,15,639.5,55.0,1.05,13.0,216.0,552.66,450.0
2016,2,26,17,30,574.0,48.0,1.1,12.0,160.0,471.42,385.91
2016,2,26,17,45,461.0,38.0,1.15,11.5,109.0,362.07,293.71
2016,2,26,18,0,348.0,28.0,1.2,11.0,58.0,263.86,195.61
2016,2,26,18,15,174.0,14.0,1.25,10.5,29.0,100.83,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,15.5,2.5,7.0,31.5,12.64,0.0
2016,2,27,7,30,329.0,31.0,2.7,8.0,63.0,25.36,15.77
2016,2,27,7,45,434.0,43.0,2.9,9.0,113.5,34.26,24.97
2016,2,27,8,0,539.0,55.0,3.1,10.0,164.0,42.85,33.08
2016,2,27,8,15,604.0,62.5,3.3,11.0,219.5,47.19,37.1
2016,2,27,8,30,669.0,70.0,3.5,12.0,275.0,77.8,45.3
2016,2,27,8,45,709.0,76.0,3.75,13.0,329.5,133.74,78.07
2016,2,27,9,0,749.0,82.0,4.0,14.0,384.0,198.14,128.59
2016,2,27,9,15,778.5,86.5,4.05,14.5,436.0,259.43,181.98
2016,2,27,9,30,808.0,91.0,4.1,15.0,488.0,323.71,239.31
2016,2,27,9,45,826.5,95.5,4.2,16.0,534.5,386.73,295.0
2016,2,27,10,0,845.0,100.0,4.3,17.0,581.0,450.76,349.98
2016,2,27,10,15,860.0,102.5,4.35,17.0,622.0,511.96,402.41
2016,2,27,10,30,875.0,105.0,4.4,17.0,663.0,573.13,453.32
2016,2,27,10,45,883.5,108.0,4.45,17.5,696.5,630.62,499.07
2016,2,27,11,0,892.0,111.0,4.5,18.0,730.0,684.33,540.65
2016,2,27,11,15,899.5,112.5,4.5,18.5,756.0,735.88,579.24
2016,2,27,11,30,907.0,114.0,4.5,19.0,782.0,785.48,614.49
2016,2,27,11,45,910.0,115.5,4.55,19.5,799.0,829.41,644.3
2016,2,27,12,0,913.0,117.0,4.6,20.0,816.0,870.58,671.88
2016,2,27,12,15,915.0,117.5,4.6,20.0,824.5,906.94,696.89
2016,2,27,12,30,917.0,118.0,4.6,20.0,833.0,940.11,719.62
2016,2,27,12,45,915.5,119.0,4.65,20.0,832.0,967.29,738.6
2016,2,27,13,0,914.0,120.0,4.7,20.0,831.0,990.84,755.2
2016,2,27,13,15,911.0,119.5,4.65,20.0,821.5,1007.66,766.44
2016,2,27,13,30,908.0,119.0,4.6,20.0,812.0,1020.62,775.19
2016,2,27,13,45,901.5,118.5,4.6,20.5,793.5,1026.26,778.03
2016,2,27,14,0,895.0,118.0,4.6,21.0,775.0,1027.95,778.39
2016,2,27,14,15,886.5,116.5,4.55,21.0,748.5,1033.5,782.68
2016,2,27,14,30,878.0,115.0,4.5,21.0,722.0,1024.34,777.1
2016,2,27,14,45,865.0,113.0,4.5,21.0,687.0,1006.32,766.21
2016,2,27,15,0,852.0,111.0,4.5,21.0,652.0,984.65,752.97
2016,2,27,15,15,836.0,108.5,4.45,20.5,611.0,956.03,736.02
2016,2,27,15,30,820.0,106.0,4.4,20.0,570.0,924.25,716.82
2016,2,27,15,45,797.0,102.0,4.35,20.0,522.5,881.33,688.28
2016,2,27,16,0,774.0,98.0,4.3,20.0,475.0,836.1,657.84
2016,2,27,16,15,742.5,93.5,3.95,19.0,423.5,786.83,625.17
2016,2,27,16,30,711.0,89.0,3.6,18.0,372.0,731.09,586.89
2016,2,27,16,45,666.5,82.5,3.3,17.5,317.5,661.97,536.53
2016,2,27,17,0,622.0,76.0,3.0,17.0,263.0,593.81,485.3
2016,2,27,17,15,553.5,67.0,2.75,16.0,208.5,507.06,417.88
2016,2,27,17,30,485.0,58.0,2.5,15.0,154.0,424.5,349.66
2016,2,27,17,45,375.5,45.0,2.3,14.5,105.0,317.56,257.93
2016,2,27,18,0,266.0,32.0,2.1,14.0,56.0,221.37,165.17
2016,2,27,18,15,133.0,16.0,2.2,13.5,28.0,81.9,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,111.5,19.0,3.9,11.5,30.5,15.01,0.0
2016,2,28,7,30,223.0,38.0,4.2,12.0,61.0,29.67,19.29
2016,2,28,7,45,333.5,52.5,4.5,13.0,110.0,40.36,29.92
2016,2,28,8,0,444.0,67.0,4.8,14.0,159.0,52.96,41.51
2016,2,28,8,15,222.0,55.0,5.2,14.5,101.0,39.97,30.12
2016,2,28,8,30,0.0,43.0,5.6,15.0,43.0,37.92,26.83
2016,2,28,8,45,0.0,59.0,6.05,16.0,59.0,52.11,38.71
2016,2,28,9,0,0.0,75.0,6.5,17.0,75.0,66.34,50.4
2016,2,28,9,15,4.5,123.5,6.55,17.5,125.5,108.68,85.24
2016,2,28,9,30,9.0,172.0,6.6,18.0,176.0,151.67,120.07
2016,2,28,9,45,10.5,187.5,6.7,18.5,193.0,167.1,132.08
2016,2,28,10,0,12.0,203.0,6.8,19.0,210.0,182.79,144.22
2016,2,28,10,15,15.5,220.0,6.7,19.5,229.5,201.01,158.28
2016,2,28,10,30,19.0,237.0,6.6,20.0,249.0,219.78,172.68
2016,2,28,10,45,16.0,237.5,6.5,20.5,248.0,220.53,172.62
2016,2,28,11,0,13.0,238.0,6.4,21.0,247.0,220.79,172.18
2016,2,28,11,15,9.0,213.5,6.2,21.0,220.0,197.22,153.23
2016,2,28,11,30,5.0,189.0,6.0,21.0,193.0,172.91,133.7
2016,2,28,11,45,9.5,222.5,5.85,21.5,230.5,207.77,160.95
2016,2,28,12,0,14.0,256.0,5.7,22.0,268.0,243.6,188.58
2016,2,28,12,15,68.5,323.5,5.5,22.0,378.0,367.58,285.7
2016,2,28,12,30,123.0,391.0,5.3,22.0,488.0,502.57,388.3
2016,2,28,12,45,123.0,391.0,5.1,22.5,488.0,510.73,392.9
2016,2,28,13,0,123.0,391.0,4.9,23.0,488.0,518.36,397.5
2016,2,28,13,15,238.5,372.5,4.7,23.0,556.5,615.67,472.36
2016,2,28,13,30,354.0,354.0,4.5,23.0,625.0,732.34,558.55
2016,2,28,13,45,281.0,359.5,4.35,23.5,572.0,675.61,514.32
2016,2,28,14,0,208.0,365.0,4.2,24.0,519.0,598.62,456.51
2016,2,28,14,15,110.5,299.5,4.1,24.0,381.5,432.13,332.62
2016,2,28,14,30,13.0,234.0,4.0,24.0,244.0,232.08,178.17
2016,2,28,14,45,149.0,263.0,3.9,24.0,359.0,434.06,338.07
2016,2,28,15,0,285.0,292.0,3.8,24.0,474.0,621.91,479.87
2016,2,28,15,15,249.0,276.5,3.7,23.5,428.5,550.34,427.73
2016,2,28,15,30,213.0,261.0,3.6,23.0,383.0,497.57,389.6
2016,2,28,15,45,456.5,189.5,3.5,23.0,422.0,670.06,525.16
2016,2,28,16,0,700.0,118.0,3.4,23.0,461.0,800.77,622.27
2016,2,28,16,15,666.0,112.0,3.05,22.5,410.5,743.91,581.8
2016,2,28,16,30,632.0,106.0,2.7,22.0,360.0,686.38,541.41
2016,2,28,16,45,585.5,98.0,2.35,21.5,307.0,616.36,490.72
2016,2,28,17,0,539.0,90.0,2.0,21.0,254.0,547.47,439.07
2016,2,28,17,15,468.5,79.0,1.95,20.0,201.0,456.92,369.87
2016,2,28,17,30,398.0,68.0,1.9,19.0,148.0,376.72,305.25
2016,2,28,17,45,294.0,52.0,1.85,18.5,101.0,275.37,220.07
2016,2,28,18,0,190.0,36.0,1.8,18.0,54.0,185.15,136.82
2016,2,28,18,15,95.0,18.0,1.85,17.5,27.0,64.48,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,70.0,22.0,1.7,14.5,29.0,17.85,0.0
2016,2,29,7,30,140.0,44.0,1.9,15.0,58.0,34.76,23.75
2016,2,29,7,45,241.5,62.5,2.1,16.0,106.0,47.65,36.03
2016,2,29,8,0,343.0,81.0,2.3,17.0,154.0,60.72,47.87
2016,2,29,8,15,411.5,94.0,2.35,17.5,206.0,69.11,55.37
2016,2,29,8,30,480.0,107.0,2.4,18.0,258.0,99.8,66.09
2016,2,29,8,45,240.0,100.0,2.45,18.5,175.5,106.64,73.42
2016,2,29,9,0,0.0,93.0,2.5,19.0,93.0,81.6,62.57
2016,2,29,9,15,0.0,106.0,2.6,19.5,106.0,93.01,71.65
2016,2,29,9,30,0.0,119.0,2.7,20.0,119.0,104.5,80.63
2016,2,29,9,45,11.0,171.0,2.8,20.5,177.5,153.37,119.47
2016,2,29,10,0,22.0,223.0,2.9,21.0,236.0,204.11,159.12
2016,2,29,10,15,24.0,238.0,2.95,21.0,253.0,220.69,171.82
2016,2,29,10,30,26.0,253.0,3.0,21.0,270.0,237.57,184.76
2016,2,29,10,45,126.0,296.5,3.15,21.5,384.5,346.78,269.61
2016,2,29,11,0,226.0,340.0,3.3,22.0,499.0,461.3,356.41
2016,2,29,11,15,215.0,354.5,3.3,22.0,510.0,482.74,371.77
2016,2,29,11,30,204.0,369.0,3.3,22.0,521.0,502.85,386.3
2016,2,29,11,45,111.5,325.0,3.35,22.5,408.0,401.41,308.71
2016,2,29,12,0,19.0,281.0,3.4,23.0,295.0,270.99,207.5
2016,2,29,12,15,418.5,223.0,3.45,23.0,552.0,600.5,464.89
2016,2,29,12,30,818.0,165.0,3.5,23.0,809.0,912.84,688.04
2016,2,29,12,45,822.5,162.5,3.55,23.5,809.5,940.45,703.21
2016,2,29,13,0,827.0,160.0,3.6,24.0,810.0,964.89,718.48
2016,2,29,13,15,585.0,259.5,3.65,24.0,717.0,858.64,644.64
2016,2,29,13,30,343.0,359.0,3.7,24.0,624.0,727.31,548.0
2016,2,29,13,45,272.5,363.5,3.75,24.0,571.0,671.59,508.23
2016,2,29,14,0,202.0,368.0,3.8,24.0,518.0,595.64,453.02
2016,2,29,14,15,497.5,258.5,3.8,24.0,610.5,807.53,613.61
2016,2,29,14,30,793.0,149.0,3.8,24.0,703.0,981.06,735.7
2016,2,29,14,45,749.0,160.0,3.85,24.0,663.5,955.52,718.63
2016,2,29,15,0,705.0,171.0,3.9,24.0,624.0,919.46,695.91
2016,2,29,15,15,685.0,166.5,3.9,23.5,583.5,886.7,676.44
2016,2,29,15,30,665.0,162.0,3.9,23.0,543.0,851.32,654.92
2016,2,29,15,45,636.5,156.0,3.9,23.0,496.5,804.08,623.46
2016,2,29,16,0,608.0,150.0,3.9,23.0,450.0,755.18,590.43
2016,2,29,16,15,571.5,142.0,3.65,22.5,400.0,691.02,545.78
2016,2,29,16,30,535.0,134.0,3.4,22.0,350.0,633.21,504.65
2016,2,29,16,45,486.0,122.5,3.15,21.5,298.0,561.77,451.61
2016,2,29,17,0,437.0,111.0,2.9,21.0,246.0,492.51,398.62
2016,2,29,17,15,368.5,96.5,2.65,20.0,194.5,408.47,332.59
2016,2,29,17,30,300.0,82.0,2.4,19.0,143.0,329.76,268.18
2016,2,29,17,45,214.0,60.5,2.2,18.5,97.5,226.23,181.28
2016,2,29,18,0,128.0,39.0,2.0,18.0,52.0,142.31,106.25
2016,2,29,18,15,64.0,19.5,2.0,18.0,26.0,66.64,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,107.0,21.0,3.5,16.5,33.0,16.5,0.94
2016,3,1,7,30,214.0,42.0,3.7,17.0,66.0,32.61,21.87
2016,3,1,7,45,325.0,56.5,3.95,17.5,115.5,43.18,31.96
2016,3,1,8,0,436.0,71.0,4.2,18.0,165.0,53.44,41.34
2016,3,1,8,15,503.5,81.0,4.4,18.5,219.5,61.46,48.48
2016,3,1,8,30,571.0,91.0,4.6,19.0,274.0,93.79,58.23
2016,3,1,8,45,471.0,122.5,4.8,20.0,291.0,147.07,96.52
2016,3,1,9,0,371.0,154.0,5.0,21.0,308.0,189.21,134.12
2016,3,1,9,15,361.5,178.0,5.1,21.5,344.0,235.12,173.07
2016,3,1,9,30,352.0,202.0,5.2,22.0,380.0,278.69,210.25
2016,3,1,9,45,588.0,154.0,5.3,22.5,483.5,353.67,267.49
2016,3,1,10,0,824.0,106.0,5.4,23.0,587.0,452.1,345.2
2016,3,1,10,15,840.5,109.0,5.5,23.0,628.5,513.52,396.82
2016,3,1,10,30,857.0,112.0,5.6,23.0,670.0,575.11,447.33
2016,3,1,10,45,877.5,110.0,5.75,23.5,706.0,634.13,493.96
2016,3,1,11,0,898.0,108.0,5.9,24.0,742.0,690.66,537.61
2016,3,1,11,15,906.5,109.0,6.0,24.0,768.5,742.72,577.77
2016,3,1,11,30,915.0,110.0,6.1,24.0,795.0,792.86,614.53
2016,3,1,11,45,926.5,107.5,6.25,24.0,814.5,839.73,648.16
2016,3,1,12,0,938.0,105.0,6.4,24.0,834.0,884.32,680.08
2016,3,1,12,15,940.5,105.0,6.45,24.0,842.5,921.26,706.04
2016,3,1,12,30,943.0,105.0,6.5,24.0,851.0,954.91,729.69
2016,3,1,12,45,947.5,102.5,6.55,24.0,852.0,984.31,750.39
2016,3,1,13,0,952.0,100.0,6.6,24.0,853.0,1010.14,768.7
2016,3,1,13,15,950.0,99.5,6.55,24.0,843.5,1028.22,781.15
2016,3,1,13,30,948.0,99.0,6.5,24.0,834.0,1042.3,790.98
2016,3,1,13,45,946.0,97.0,6.5,24.0,816.5,1050.65,797.33
2016,3,1,14,0,944.0,95.0,6.5,24.0,799.0,1054.89,801.04
2016,3,1,14,15,502.5,206.0,6.45,23.5,580.0,754.2,587.27
2016,3,1,14,30,61.0,317.0,6.4,23.0,361.0,387.06,300.69
2016,3,1,14,45,194.0,301.5,6.35,23.0,429.5,522.68,410.14
2016,3,1,15,0,327.0,286.0,6.3,23.0,498.0,655.54,514.04
2016,3,1,15,15,594.5,189.5,6.2,22.5,543.5,818.32,643.38
2016,3,1,15,30,862.0,93.0,6.1,22.0,589.0,950.98,741.62
2016,3,1,15,45,843.5,89.0,6.05,22.0,542.0,910.97,713.9
2016,3,1,16,0,825.0,85.0,6.0,22.0,495.0,868.34,684.95
2016,3,1,16,15,797.0,81.0,5.7,21.5,443.0,815.15,648.01
2016,3,1,16,30,769.0,77.0,5.4,21.0,391.0,760.58,609.45
2016,3,1,16,45,733.0,71.0,5.1,20.5,336.0,696.21,562.58
2016,3,1,17,0,697.0,65.0,4.8,20.0,281.0,631.92,514.42
2016,3,1,17,15,634.5,58.0,4.35,19.0,225.5,553.55,453.82
2016,3,1,17,30,572.0,51.0,3.9,18.0,170.0,474.05,388.79
2016,3,1,17,45,473.5,40.5,3.45,17.0,118.5,372.49,302.36
2016,3,1,18,0,375.0,30.0,3.0,16.0,67.0,280.5,216.34
2016,3,1,18,15,187.5,15.0,2.9,15.5,33.5,132.51,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,205.0,17.0,2.15,8.0,40.0,13.51,1.57
2016,3,2,7,30,410.0,34.0,2.3,9.0,80.0,27.44,18.34
2016,3,2,7,45,503.0,44.0,2.5,10.0,133.0,34.5,25.32
2016,3,2,8,0,596.0,54.0,2.7,11.0,186.0,41.34,31.73
2016,3,2,8,15,655.0,61.0,3.1,11.5,242.5,45.39,35.45
2016,3,2,8,30,714.0,68.0,3.5,12.0,299.0,86.57,49.42
2016,3,2,8,45,746.0,74.0,3.9,13.0,353.5,144.52,84.9
2016,3,2,9,0,778.0,80.0,4.3,14.0,408.0,206.34,134.32
2016,3,2,9,15,804.5,84.0,4.3,14.5,459.5,268.66,189.15
2016,3,2,9,30,831.0,88.0,4.3,15.0,511.0,333.53,247.27
2016,3,2,9,45,842.5,94.0,4.3,16.0,556.5,396.97,303.37
2016,3,2,10,0,854.0,100.0,4.3,17.0,602.0,460.58,357.78
2016,3,2,10,15,867.5,102.5,4.3,17.5,642.0,521.77,409.11
2016,3,2,10,30,881.0,105.0,4.3,18.0,682.0,582.72,458.47
2016,3,2,10,45,883.5,110.0,4.35,18.5,713.5,638.99,502.78
2016,3,2,11,0,886.0,115.0,4.4,19.0,745.0,693.38,544.29
2016,3,2,11,15,892.5,117.0,4.45,19.5,770.5,741.96,580.57
2016,3,2,11,30,899.0,119.0,4.5,20.0,796.0,791.06,615.27
2016,3,2,11,45,896.5,123.5,4.55,20.5,811.0,833.29,643.67
2016,3,2,12,0,894.0,128.0,4.6,21.0,826.0,872.39,669.65
2016,3,2,12,15,895.0,128.5,4.6,21.0,833.5,907.3,693.53
2016,3,2,12,30,896.0,129.0,4.6,21.0,841.0,939.01,715.15
2016,3,2,12,45,884.0,135.0,4.7,21.5,837.5,970.42,735.92
2016,3,2,13,0,872.0,141.0,4.8,22.0,834.0,989.42,748.19
2016,3,2,13,15,868.5,140.5,4.8,22.0,823.5,1005.57,759.37
2016,3,2,13,30,865.0,140.0,4.8,22.0,813.0,1017.88,768.08
2016,3,2,13,45,845.0,145.5,4.85,22.5,791.5,1016.58,766.62
2016,3,2,14,0,825.0,151.0,4.9,23.0,770.0,1011.15,762.6
2016,3,2,14,15,815.0,149.0,4.95,23.0,742.5,1003.67,758.89
2016,3,2,14,30,805.0,147.0,5.0,23.0,715.0,992.44,752.77
2016,3,2,14,45,798.5,141.0,5.05,23.5,681.5,976.67,742.18
2016,3,2,15,0,792.0,135.0,5.1,24.0,648.0,957.29,729.25
2016,3,2,15,15,774.0,131.0,5.05,23.5,607.0,932.42,714.78
2016,3,2,15,30,756.0,127.0,5.0,23.0,566.0,897.94,693.52
2016,3,2,15,45,716.5,128.0,5.0,23.0,516.5,846.99,659.3
2016,3,2,16,0,677.0,129.0,5.0,23.0,467.0,794.61,623.64
2016,3,2,16,15,643.0,122.5,4.8,22.5,416.5,737.44,584.07
2016,3,2,16,30,609.0,116.0,4.6,22.0,366.0,679.62,543.25
2016,3,2,16,45,553.5,109.0,4.4,22.0,312.0,603.81,486.76
2016,3,2,17,0,498.0,102.0,4.2,22.0,258.0,526.96,427.22
2016,3,2,17,15,430.5,89.0,4.0,21.0,205.5,442.53,361.16
2016,3,2,17,30,363.0,76.0,3.8,20.0,153.0,363.21,296.36
2016,3,2,17,45,263.5,58.5,3.65,19.5,105.5,264.24,212.54
2016,3,2,18,0,164.0,41.0,3.5,19.0,58.0,164.41,124.93
2016,3,2,18,15,82.0,20.5,3.65,18.5,29.0,77.6,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
