Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,16.5,35.0,19.51,6.07
2016,3,3,7,30,186.0,48.0,3.5,17.0,70.0,37.9,26.63
2016,3,3,7,45,318.0,60.5,3.8,18.0,122.5,46.04,34.49
2016,3,3,8,0,450.0,73.0,4.1,19.0,175.0,54.8,42.4
2016,3,3,8,15,517.0,83.0,4.35,19.5,229.5,62.69,49.37
2016,3,3,8,30,584.0,93.0,4.6,20.0,284.0,97.41,59.91
2016,3,3,8,45,669.0,89.0,4.9,20.5,345.0,145.21,86.22
2016,3,3,9,0,754.0,85.0,5.2,21.0,406.0,207.5,132.91
2016,3,3,9,15,784.0,89.0,5.55,21.5,458.5,269.23,185.93
2016,3,3,9,30,814.0,93.0,5.9,22.0,511.0,334.0,242.76
2016,3,3,9,45,852.0,90.0,6.3,22.5,562.5,398.05,298.77
2016,3,3,10,0,890.0,87.0,6.7,23.0,614.0,466.71,357.52
2016,3,3,10,15,904.5,89.5,6.8,23.0,656.0,529.56,411.08
2016,3,3,10,30,919.0,92.0,6.9,23.0,698.0,592.14,463.02
2016,3,3,10,45,935.5,91.0,7.0,23.5,734.0,652.01,510.7
2016,3,3,11,0,952.0,90.0,7.1,24.0,770.0,711.11,556.51
2016,3,3,11,15,959.0,91.0,7.05,24.0,797.0,764.49,597.47
2016,3,3,11,30,966.0,92.0,7.0,24.0,824.0,815.65,633.92
2016,3,3,11,45,974.0,91.0,7.0,24.5,842.5,863.12,666.24
2016,3,3,12,0,982.0,90.0,7.0,25.0,861.0,907.92,696.32
2016,3,3,12,15,984.5,90.5,6.9,25.0,870.0,946.66,722.83
2016,3,3,12,30,987.0,91.0,6.8,25.0,879.0,981.97,746.8
2016,3,3,12,45,990.0,89.0,6.75,25.0,879.5,1011.44,766.9
2016,3,3,13,0,993.0,87.0,6.7,25.0,880.0,1037.11,784.41
2016,3,3,13,15,991.5,86.5,6.6,25.0,870.5,1056.18,797.14
2016,3,3,13,30,990.0,86.0,6.5,25.0,861.0,1071.1,807.13
2016,3,3,13,45,989.0,84.0,6.45,25.0,843.0,1080.58,813.87
2016,3,3,14,0,988.0,82.0,6.4,25.0,825.0,1085.78,817.87
2016,3,3,14,15,981.5,81.0,6.3,25.0,798.0,1082.36,815.86
2016,3,3,14,30,975.0,80.0,6.2,25.0,771.0,1074.7,811.17
2016,3,3,14,45,962.0,80.5,6.1,25.0,735.5,1058.27,800.66
2016,3,3,15,0,949.0,81.0,6.0,25.0,700.0,1037.97,787.69
2016,3,3,15,15,936.0,79.0,5.85,24.5,657.5,1010.9,771.39
2016,3,3,15,30,923.0,77.0,5.7,24.0,615.0,980.33,752.69
2016,3,3,15,45,906.5,74.0,5.55,24.0,567.0,941.99,726.99
2016,3,3,16,0,890.0,71.0,5.4,24.0,519.0,900.82,699.21
2016,3,3,16,15,865.0,68.0,5.0,23.0,466.0,849.75,665.27
2016,3,3,16,30,840.0,65.0,4.6,22.0,413.0,805.08,635.39
2016,3,3,16,45,803.5,61.0,4.25,21.5,356.0,740.16,589.1
2016,3,3,17,0,767.0,57.0,3.9,21.0,299.0,675.24,541.93
2016,3,3,17,15,709.0,51.5,3.5,19.5,241.5,593.55,481.7
2016,3,3,17,30,651.0,46.0,3.1,18.0,184.0,514.78,420.07
2016,3,3,17,45,548.5,37.5,2.75,17.0,130.0,408.72,331.03
2016,3,3,18,0,446.0,29.0,2.4,16.0,76.0,311.61,242.42
2016,3,3,18,15,223.0,14.5,2.4,15.5,38.0,150.95,14.51
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,234.0,17.5,1.2,8.5,46.0,13.8,3.82
2016,3,4,7,30,468.0,35.0,1.2,9.0,92.0,28.15,19.19
2016,3,4,7,45,566.5,43.0,1.3,10.0,148.0,33.55,24.58
2016,3,4,8,0,665.0,51.0,1.4,11.0,204.0,42.45,32.79
2016,3,4,8,15,721.0,57.0,1.6,12.0,262.5,46.21,36.14
2016,3,4,8,30,777.0,63.0,1.8,13.0,321.0,87.33,47.11
2016,3,4,8,45,813.0,67.0,2.0,14.0,378.5,148.28,84.37
2016,3,4,9,0,849.0,71.0,2.2,15.0,436.0,213.51,136.21
2016,3,4,9,15,873.5,74.0,2.3,15.5,489.0,279.03,193.57
2016,3,4,9,30,898.0,77.0,2.4,16.0,542.0,349.67,255.98
2016,3,4,9,45,913.5,80.5,2.55,17.0,590.0,415.72,313.61
2016,3,4,10,0,929.0,84.0,2.7,18.0,638.0,482.15,369.69
2016,3,4,10,15,941.0,86.0,2.6,18.5,679.5,545.56,421.55
2016,3,4,10,30,953.0,88.0,2.5,19.0,721.0,608.33,470.77
2016,3,4,10,45,959.5,90.5,2.4,19.5,754.5,667.34,515.22
2016,3,4,11,0,966.0,93.0,2.3,20.0,788.0,724.58,556.59
2016,3,4,11,15,971.5,94.0,2.25,20.0,813.5,777.62,594.8
2016,3,4,11,30,977.0,95.0,2.2,20.0,839.0,828.27,628.33
2016,3,4,11,45,975.5,98.5,2.2,20.5,855.0,873.31,656.76
2016,3,4,12,0,974.0,102.0,2.2,21.0,871.0,915.01,682.61
2016,3,4,12,15,975.5,102.0,2.2,21.0,879.0,952.24,706.59
2016,3,4,12,30,977.0,102.0,2.2,21.0,887.0,985.98,728.19
2016,3,4,12,45,974.5,103.0,2.2,21.5,885.5,1013.46,744.28
2016,3,4,13,0,972.0,104.0,2.2,22.0,884.0,1037.01,757.85
2016,3,4,13,15,969.0,103.5,2.2,22.0,873.5,1054.45,769.05
2016,3,4,13,30,966.0,103.0,2.2,22.0,863.0,1067.76,777.81
2016,3,4,13,45,960.0,102.5,2.25,22.0,843.5,1073.95,782.87
2016,3,4,14,0,954.0,102.0,2.3,22.0,824.0,1075.93,785.49
2016,3,4,14,15,946.5,100.5,2.35,22.0,796.0,1071.11,783.97
2016,3,4,14,30,939.0,99.0,2.4,22.0,768.0,1062.16,780.03
2016,3,4,14,45,927.5,97.5,2.45,22.5,732.5,1045.22,769.6
2016,3,4,15,0,916.0,96.0,2.5,23.0,697.0,1024.46,756.87
2016,3,4,15,15,901.0,94.0,2.5,22.5,654.0,996.09,741.6
2016,3,4,15,30,886.0,92.0,2.5,22.0,611.0,974.2,730.66
2016,3,4,15,45,827.5,91.5,2.5,22.0,546.0,900.69,683.22
2016,3,4,16,0,769.0,91.0,2.5,22.0,481.0,826.54,634.72
2016,3,4,16,15,730.5,87.5,2.2,21.0,427.0,766.25,595.04
2016,3,4,16,30,692.0,84.0,1.9,20.0,373.0,710.39,557.43
2016,3,4,16,45,633.0,85.0,1.65,19.5,321.0,639.56,507.09
2016,3,4,17,0,574.0,86.0,1.4,19.0,269.0,570.26,456.44
2016,3,4,17,15,519.0,75.0,1.45,18.0,216.5,492.24,398.71
2016,3,4,17,30,464.0,64.0,1.5,17.0,164.0,417.44,339.86
2016,3,4,17,45,381.5,49.5,1.55,16.0,115.5,325.99,264.11
2016,3,4,18,0,299.0,35.0,1.6,15.0,67.0,242.6,189.5
2016,3,4,18,15,149.5,17.5,1.65,14.5,33.5,118.54,24.37
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,42.0,22.5,1.15,11.0,28.0,19.14,8.28
2016,3,5,7,30,84.0,45.0,1.2,12.0,56.0,36.82,26.57
2016,3,5,7,45,112.0,69.0,1.3,13.0,90.5,54.92,43.22
2016,3,5,8,0,140.0,93.0,1.4,14.0,125.0,72.49,59.02
2016,3,5,8,15,163.0,114.5,1.45,14.5,162.0,87.95,72.69
2016,3,5,8,30,186.0,136.0,1.5,15.0,199.0,115.02,86.46
2016,3,5,8,45,360.0,132.5,1.6,16.0,280.0,144.24,99.73
2016,3,5,9,0,534.0,129.0,1.7,17.0,361.0,200.99,138.1
2016,3,5,9,15,677.0,111.5,1.7,17.5,441.5,261.04,184.21
2016,3,5,9,30,820.0,94.0,1.7,18.0,522.0,339.13,247.02
2016,3,5,9,45,839.0,97.0,1.7,19.0,569.0,402.11,300.48
2016,3,5,10,0,858.0,100.0,1.7,20.0,616.0,466.09,352.89
2016,3,5,10,15,872.0,102.5,1.8,20.0,657.0,527.83,403.52
2016,3,5,10,30,886.0,105.0,1.9,20.0,698.0,588.92,452.14
2016,3,5,10,45,895.5,107.5,2.0,20.5,731.5,646.35,495.78
2016,3,5,11,0,905.0,110.0,2.1,21.0,765.0,702.47,537.13
2016,3,5,11,15,912.0,111.0,2.25,21.5,790.5,753.84,574.36
2016,3,5,11,30,919.0,112.0,2.4,22.0,816.0,803.12,607.83
2016,3,5,11,45,922.5,113.5,2.55,22.5,833.0,847.82,637.35
2016,3,5,12,0,926.0,115.0,2.7,23.0,850.0,889.73,664.77
2016,3,5,12,15,927.5,115.5,2.8,23.0,858.0,925.93,689.17
2016,3,5,12,30,929.0,116.0,2.9,23.0,866.0,958.83,711.4
2016,3,5,12,45,926.5,117.0,3.05,23.5,864.5,985.12,728.3
2016,3,5,13,0,924.0,118.0,3.2,24.0,863.0,1007.67,742.82
2016,3,5,13,15,921.5,117.5,3.25,24.0,853.0,1024.8,754.55
2016,3,5,13,30,919.0,117.0,3.3,24.0,843.0,1038.03,763.91
2016,3,5,13,45,910.0,118.0,3.4,24.0,823.5,1042.5,768.14
2016,3,5,14,0,901.0,119.0,3.5,24.0,804.0,1042.94,769.97
2016,3,5,14,15,893.0,117.5,3.5,24.0,776.5,1037.67,767.46
2016,3,5,14,30,885.0,116.0,3.5,24.0,749.0,1039.52,769.88
2016,3,5,14,45,855.0,121.5,3.55,24.0,710.0,1012.78,753.84
2016,3,5,15,0,825.0,127.0,3.6,24.0,671.0,982.57,735.69
2016,3,5,15,15,808.0,124.0,3.55,23.5,629.0,952.22,718.15
2016,3,5,15,30,791.0,121.0,3.5,23.0,587.0,918.8,698.4
2016,3,5,15,45,764.5,118.0,3.5,23.0,539.0,880.28,673.94
2016,3,5,16,0,738.0,115.0,3.5,23.0,491.0,833.6,643.49
2016,3,5,16,15,706.5,109.0,3.15,22.0,439.0,777.3,606.32
2016,3,5,16,30,675.0,103.0,2.8,21.0,387.0,720.14,567.71
2016,3,5,16,45,626.5,96.5,2.5,20.5,331.5,648.36,516.41
2016,3,5,17,0,578.0,90.0,2.2,20.0,276.0,577.83,464.59
2016,3,5,17,15,513.0,79.5,2.05,19.0,221.5,492.89,399.98
2016,3,5,17,30,448.0,69.0,1.9,18.0,167.0,411.89,335.34
2016,3,5,17,45,346.0,54.5,1.8,17.5,117.0,307.89,248.73
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,217.13,168.76
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,106.13,31.11
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.0,2.8,11.5,2.0,0.0,0.0
2016,3,6,7,0,0.0,4.0,3.1,12.0,4.0,3.64,0.0
2016,3,6,7,15,0.0,22.5,3.2,12.5,22.5,19.76,9.32
2016,3,6,7,30,0.0,41.0,3.3,13.0,41.0,35.28,25.16
2016,3,6,7,45,6.5,64.0,3.45,13.5,65.5,53.99,42.33
2016,3,6,8,0,13.0,87.0,3.6,14.0,90.0,72.47,59.04
2016,3,6,8,15,23.5,109.0,3.9,14.5,116.5,87.0,71.93
2016,3,6,8,30,34.0,131.0,4.2,15.0,143.0,107.14,84.38
2016,3,6,8,45,128.5,158.0,4.5,16.0,213.0,141.23,107.62
2016,3,6,9,0,223.0,185.0,4.8,17.0,283.0,191.37,144.17
2016,3,6,9,15,135.0,202.0,4.95,17.5,263.5,201.38,156.23
2016,3,6,9,30,47.0,219.0,5.1,18.0,244.0,200.62,158.3
2016,3,6,9,45,39.0,230.5,5.25,18.5,252.5,213.05,168.12
2016,3,6,10,0,31.0,242.0,5.4,19.0,261.0,224.38,176.78
2016,3,6,10,15,28.0,251.5,5.5,19.5,270.0,235.45,185.04
2016,3,6,10,30,25.0,261.0,5.6,20.0,279.0,243.96,191.15
2016,3,6,10,45,26.0,274.0,5.75,20.5,293.0,258.71,202.18
2016,3,6,11,0,27.0,287.0,5.9,21.0,307.0,278.18,216.82
2016,3,6,11,15,56.5,328.5,6.0,21.0,372.0,341.07,266.05
2016,3,6,11,30,86.0,370.0,6.1,21.0,437.0,407.9,317.79
2016,3,6,11,45,89.5,377.5,6.25,21.5,448.5,424.95,330.14
2016,3,6,12,0,93.0,385.0,6.4,22.0,460.0,442.12,342.66
2016,3,6,12,15,57.5,346.0,6.45,22.5,393.0,379.25,293.36
2016,3,6,12,30,22.0,307.0,6.5,23.0,326.0,301.12,232.04
2016,3,6,12,45,23.0,307.0,6.55,23.5,326.5,303.79,233.83
2016,3,6,13,0,24.0,307.0,6.6,24.0,327.0,306.44,235.54
2016,3,6,13,15,16.0,257.5,6.55,24.0,271.0,252.15,193.63
2016,3,6,13,30,8.0,208.0,6.5,24.0,215.0,197.63,151.19
2016,3,6,13,45,7.5,204.0,6.45,24.0,210.5,193.86,148.41
2016,3,6,14,0,7.0,200.0,6.4,24.0,206.0,190.04,145.56
2016,3,6,14,15,183.0,261.0,6.3,24.0,393.0,477.91,373.69
2016,3,6,14,30,359.0,322.0,6.2,24.0,580.0,726.28,561.5
2016,3,6,14,45,194.5,293.5,6.1,24.0,432.5,512.73,399.47
2016,3,6,15,0,30.0,265.0,6.0,24.0,285.0,301.02,233.4
2016,3,6,15,15,53.0,265.5,5.8,23.5,298.0,326.96,255.71
2016,3,6,15,30,76.0,266.0,5.6,23.0,311.0,352.8,277.59
2016,3,6,15,45,389.0,193.0,5.45,23.0,396.0,612.08,486.24
2016,3,6,16,0,702.0,120.0,5.3,23.0,481.0,807.39,635.13
2016,3,6,16,15,585.5,129.0,5.1,22.5,409.0,695.41,553.52
2016,3,6,16,30,469.0,138.0,4.9,22.0,337.0,582.73,469.35
2016,3,6,16,45,428.0,127.0,4.75,22.0,289.5,520.39,421.76
2016,3,6,17,0,387.0,116.0,4.6,22.0,242.0,459.82,374.17
2016,3,6,17,15,342.5,98.5,4.45,21.5,194.5,390.98,319.41
2016,3,6,17,30,298.0,81.0,4.3,21.0,147.0,325.21,265.14
2016,3,6,17,45,226.5,61.5,4.2,20.5,103.5,243.88,196.15
2016,3,6,18,0,155.0,42.0,4.1,20.0,60.0,157.52,121.23
2016,3,6,18,15,77.5,21.0,4.25,19.5,30.0,76.04,26.36
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.0,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,16.0,4.0,3.64,0.0
2016,3,7,7,15,0.0,21.0,4.55,16.0,21.0,18.51,8.68
2016,3,7,7,30,0.0,38.0,4.7,16.0,38.0,33.08,22.99
2016,3,7,7,45,0.0,61.0,4.9,16.5,61.0,51.91,40.03
2016,3,7,8,0,0.0,84.0,5.1,17.0,84.0,70.44,56.59
2016,3,7,8,15,9.0,106.0,5.45,17.5,109.0,88.08,72.06
2016,3,7,8,30,18.0,128.0,5.8,18.0,134.0,107.68,84.37
2016,3,7,8,45,9.0,87.5,6.2,18.5,90.5,77.83,59.3
2016,3,7,9,0,0.0,47.0,6.6,19.0,47.0,41.48,29.11
2016,3,7,9,15,0.0,78.5,6.7,19.5,78.5,69.47,52.15
2016,3,7,9,30,0.0,110.0,6.8,20.0,110.0,96.91,74.4
2016,3,7,9,45,0.0,134.5,6.95,20.5,134.5,118.29,91.39
2016,3,7,10,0,0.0,159.0,7.1,21.0,159.0,139.87,108.36
2016,3,7,10,15,2.5,174.5,7.0,21.0,176.0,155.1,120.3
2016,3,7,10,30,5.0,190.0,6.9,21.0,193.0,170.76,132.56
2016,3,7,10,45,11.5,227.0,6.8,21.5,235.5,208.3,161.9
2016,3,7,11,0,18.0,264.0,6.7,22.0,278.0,247.05,191.84
2016,3,7,11,15,19.0,272.5,6.6,22.0,287.5,257.34,199.62
2016,3,7,11,30,20.0,281.0,6.5,22.0,297.0,267.73,207.51
2016,3,7,11,45,82.5,343.5,6.4,22.0,409.5,386.45,300.54
2016,3,7,12,0,145.0,406.0,6.3,22.0,522.0,515.88,399.43
2016,3,7,12,15,157.0,411.0,6.25,22.0,538.0,541.45,418.46
2016,3,7,12,30,169.0,416.0,6.2,22.0,554.0,567.29,437.93
2016,3,7,12,45,129.5,407.5,6.2,22.0,513.5,531.73,410.37
2016,3,7,13,0,90.0,399.0,6.2,22.0,473.0,478.38,369.5
2016,3,7,13,15,98.5,397.5,6.2,22.0,477.5,490.45,379.23
2016,3,7,13,30,107.0,396.0,6.2,22.0,482.0,502.46,388.82
2016,3,7,13,45,96.0,382.5,6.2,22.0,458.5,481.72,373.25
2016,3,7,14,0,85.0,369.0,6.2,22.0,435.0,460.15,357.13
2016,3,7,14,15,80.0,353.5,6.3,22.0,414.0,441.73,343.71
2016,3,7,14,30,75.0,338.0,6.4,22.0,393.0,422.79,329.86
2016,3,7,14,45,72.5,320.5,6.5,22.0,371.5,403.65,315.92
2016,3,7,15,0,70.0,303.0,6.6,22.0,350.0,384.12,301.64
2016,3,7,15,15,37.0,241.5,6.5,21.5,266.5,283.2,223.07
2016,3,7,15,30,4.0,180.0,6.4,21.0,183.0,171.63,134.04
2016,3,7,15,45,2.0,139.5,6.3,21.0,141.0,129.68,100.59
2016,3,7,16,0,0.0,99.0,6.2,21.0,99.0,88.53,67.31
2016,3,7,16,15,0.0,67.5,5.95,20.5,67.5,59.68,43.92
2016,3,7,16,30,0.0,36.0,5.7,20.0,36.0,31.74,20.91
2016,3,7,16,45,0.0,30.5,5.5,20.0,30.5,26.87,16.91
2016,3,7,17,0,0.0,25.0,5.3,20.0,25.0,22.0,12.87
2016,3,7,17,15,0.0,20.0,5.2,19.5,20.0,17.59,9.19
2016,3,7,17,30,0.0,15.0,5.1,19.0,15.0,13.18,5.45
2016,3,7,17,45,0.0,10.5,5.0,19.0,10.5,9.21,2.02
2016,3,7,18,0,0.0,6.0,4.9,19.0,6.0,5.26,0.0
2016,3,7,18,15,0.0,3.0,4.9,19.0,3.0,2.63,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.44,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.88,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.0,2.0,1.75,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.63,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.51,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.39,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,5.72,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,7.04,0.21
2016,3,8,9,15,24.0,116.0,5.3,21.5,128.5,106.86,81.49
2016,3,8,9,30,48.0,224.0,5.4,22.0,249.0,205.04,159.47
2016,3,8,9,45,76.0,254.5,5.5,22.5,299.0,246.53,191.39
2016,3,8,10,0,104.0,285.0,5.6,23.0,349.0,292.06,226.49
2016,3,8,10,15,55.5,243.0,5.45,23.0,277.5,241.68,187.32
2016,3,8,10,30,7.0,201.0,5.3,23.0,206.0,181.5,139.67
2016,3,8,10,45,111.0,282.0,5.2,23.5,363.5,324.75,251.85
2016,3,8,11,0,215.0,363.0,5.1,24.0,521.0,475.67,366.21
2016,3,8,11,15,203.0,377.0,4.9,24.0,531.0,495.46,379.94
2016,3,8,11,30,191.0,391.0,4.7,24.0,541.0,513.83,392.75
2016,3,8,11,45,308.0,368.5,4.55,24.5,615.0,607.0,462.21
2016,3,8,12,0,425.0,346.0,4.4,25.0,689.0,708.62,535.65
2016,3,8,12,15,457.0,337.5,4.15,25.0,709.0,749.69,564.21
2016,3,8,12,30,489.0,329.0,3.9,25.0,729.0,790.68,592.59
2016,3,8,12,45,444.0,347.5,3.7,25.0,710.5,786.42,587.57
2016,3,8,13,0,399.0,366.0,3.5,25.0,692.0,766.51,572.22
2016,3,8,13,15,416.0,353.0,3.3,25.0,690.0,781.99,583.14
2016,3,8,13,30,433.0,340.0,3.1,25.0,688.0,810.14,602.08
2016,3,8,13,45,358.5,356.5,2.95,25.0,640.0,748.81,557.89
2016,3,8,14,0,284.0,373.0,2.8,25.0,592.0,699.34,521.78
2016,3,8,14,15,550.0,255.5,2.7,25.0,661.5,859.25,640.04
2016,3,8,14,30,816.0,138.0,2.6,25.0,731.0,997.46,732.8
2016,3,8,14,45,570.0,219.5,2.55,25.0,624.5,840.31,626.99
2016,3,8,15,0,324.0,301.0,2.5,25.0,518.0,669.07,504.26
2016,3,8,15,15,524.0,221.0,2.45,25.0,546.5,787.67,594.68
2016,3,8,15,30,724.0,141.0,2.4,25.0,575.0,886.17,663.89
2016,3,8,15,45,700.5,136.0,2.4,25.0,528.5,843.08,635.58
2016,3,8,16,0,677.0,131.0,2.4,25.0,482.0,798.04,606.88
2016,3,8,16,15,644.0,124.5,2.2,24.5,431.0,741.37,569.32
2016,3,8,16,30,611.0,118.0,2.0,24.0,380.0,684.06,530.63
2016,3,8,16,45,566.5,109.5,1.85,23.5,326.5,615.09,482.76
2016,3,8,17,0,522.0,101.0,1.7,23.0,273.0,542.61,430.17
2016,3,8,17,15,456.5,89.5,1.6,22.0,220.0,460.01,368.31
2016,3,8,17,30,391.0,78.0,1.5,21.0,167.0,382.33,307.35
2016,3,8,17,45,295.0,62.0,1.45,20.5,118.0,285.69,228.06
2016,3,8,18,0,199.0,46.0,1.4,20.0,69.0,199.02,153.71
2016,3,8,18,15,99.5,23.0,1.55,20.0,34.5,100.98,48.22
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.88,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.75,0.0
2016,3,9,7,45,0.0,3.5,4.25,18.5,3.5,3.07,0.0
2016,3,9,8,0,0.0,5.0,4.3,19.0,5.0,4.39,0.0
2016,3,9,8,15,0.0,7.0,4.3,19.0,7.0,6.15,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,7.91,1.03
2016,3,9,8,45,0.0,15.5,4.35,19.0,15.5,13.64,5.84
2016,3,9,9,0,0.0,22.0,4.4,19.0,22.0,19.38,10.62
2016,3,9,9,15,0.0,29.0,4.35,19.0,29.0,25.58,15.75
2016,3,9,9,30,0.0,36.0,4.3,19.0,36.0,31.78,20.84
2016,3,9,9,45,0.0,39.5,4.25,19.5,39.5,34.9,23.29
2016,3,9,10,0,0.0,43.0,4.2,20.0,43.0,38.02,25.72
2016,3,9,10,15,0.0,34.0,4.0,20.0,34.0,30.07,19.11
2016,3,9,10,30,0.0,25.0,3.8,20.0,25.0,22.11,12.53
2016,3,9,10,45,0.0,37.0,3.65,20.5,37.0,32.76,21.17
2016,3,9,11,0,0.0,49.0,3.5,21.0,49.0,43.43,29.74
2016,3,9,11,15,0.0,54.0,3.55,21.0,54.0,47.89,33.3
2016,3,9,11,30,0.0,59.0,3.6,21.0,59.0,52.35,36.87
2016,3,9,11,45,0.0,54.0,3.65,21.0,54.0,47.92,33.25
2016,3,9,12,0,0.0,49.0,3.7,21.0,49.0,43.49,29.64
2016,3,9,12,15,12.0,183.0,3.85,20.5,193.0,174.92,135.06
2016,3,9,12,30,24.0,317.0,4.0,20.0,337.0,312.16,242.07
2016,3,9,12,45,36.5,343.5,4.15,20.0,374.0,365.61,282.96
2016,3,9,13,0,49.0,370.0,4.3,20.0,411.0,408.52,315.88
2016,3,9,13,15,24.5,242.5,4.3,20.0,263.0,257.16,199.68
2016,3,9,13,30,0.0,115.0,4.3,20.0,115.0,102.79,77.42
2016,3,9,13,45,0.0,85.5,4.3,20.5,85.5,75.97,55.94
2016,3,9,14,0,0.0,56.0,4.3,21.0,56.0,49.68,34.71
2016,3,9,14,15,0.0,88.0,4.2,21.0,88.0,78.14,57.76
2016,3,9,14,30,0.0,120.0,4.1,21.0,120.0,107.5,81.41
2016,3,9,14,45,0.0,110.5,4.1,21.0,110.5,98.69,74.47
2016,3,9,15,0,0.0,101.0,4.1,21.0,101.0,89.88,67.53
2016,3,9,15,15,0.0,70.5,3.95,20.5,70.5,62.45,45.56
2016,3,9,15,30,0.0,40.0,3.8,20.0,40.0,35.35,23.56
2016,3,9,15,45,0.0,98.0,3.65,20.0,98.0,87.28,66.3
2016,3,9,16,0,0.0,156.0,3.5,20.0,156.0,145.68,113.99
2016,3,9,16,15,0.0,106.5,3.3,19.5,106.5,96.33,74.23
2016,3,9,16,30,0.0,57.0,3.1,19.0,57.0,50.35,36.55
2016,3,9,16,45,0.0,49.0,2.9,19.0,49.0,43.24,30.75
2016,3,9,17,0,0.0,41.0,2.7,19.0,41.0,36.15,24.88
2016,3,9,17,15,0.0,33.0,2.6,18.5,33.0,29.06,18.97
2016,3,9,17,30,0.0,25.0,2.5,18.0,25.0,21.99,12.97
2016,3,9,17,45,0.0,17.5,2.4,18.0,17.5,15.38,7.24
2016,3,9,18,0,0.0,10.0,2.3,18.0,10.0,8.78,1.5
2016,3,9,18,15,0.0,5.0,2.55,17.5,5.0,4.38,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.75,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,6.58,0.0
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,11.41,4.42
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,17.58,10.09
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,23.76,15.7
2016,3,10,8,15,0.0,34.0,4.05,14.0,34.0,29.95,21.27
2016,3,10,8,30,0.0,41.0,4.1,14.0,41.0,36.15,25.4
2016,3,10,8,45,0.0,58.5,4.2,14.5,58.5,51.67,38.46
2016,3,10,9,0,0.0,76.0,4.3,15.0,76.0,67.23,51.36
2016,3,10,9,15,0.0,49.0,4.45,15.0,49.0,43.28,31.0
2016,3,10,9,30,0.0,22.0,4.6,15.0,22.0,19.41,10.77
2016,3,10,9,45,55.0,156.5,4.75,15.5,190.5,157.8,124.84
2016,3,10,10,0,110.0,291.0,4.9,16.0,359.0,299.84,238.51
2016,3,10,10,15,55.0,167.0,5.1,16.0,201.0,175.65,139.13
2016,3,10,10,30,0.0,43.0,5.3,16.0,43.0,38.06,26.02
2016,3,10,10,45,0.0,72.0,5.5,16.5,72.0,63.85,47.22
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,89.71,68.19
2016,3,10,11,15,0.0,113.0,5.8,17.0,113.0,100.47,76.85
2016,3,10,11,30,0.0,125.0,5.9,17.0,125.0,111.3,85.55
2016,3,10,11,45,1.0,141.0,6.05,17.5,142.0,126.63,97.72
2016,3,10,12,0,2.0,157.0,6.2,18.0,159.0,142.17,110.0
2016,3,10,12,15,4.5,175.0,6.15,18.0,179.0,161.06,125.18
2016,3,10,12,30,7.0,193.0,6.1,18.0,199.0,180.32,140.62
2016,3,10,12,45,3.5,127.5,6.05,18.0,130.5,117.31,89.97
2016,3,10,13,0,0.0,62.0,6.0,18.0,62.0,55.07,39.42
2016,3,10,13,15,3.5,131.0,5.95,18.0,134.5,120.82,92.93
2016,3,10,13,30,7.0,200.0,5.9,18.0,207.0,188.88,147.64
2016,3,10,13,45,4.5,178.0,5.85,18.0,182.5,165.98,129.28
2016,3,10,14,0,2.0,156.0,5.8,18.0,158.0,142.99,110.87
2016,3,10,14,15,1.0,116.5,5.7,18.0,117.5,105.22,80.47
2016,3,10,14,30,0.0,77.0,5.6,18.0,77.0,68.32,50.51
2016,3,10,14,45,1.5,126.0,5.6,18.0,127.0,114.68,88.51
2016,3,10,15,0,3.0,175.0,5.6,18.0,177.0,163.58,128.34
2016,3,10,15,15,1.5,168.0,5.5,18.0,169.0,155.86,122.27
2016,3,10,15,30,0.0,161.0,5.4,18.0,161.0,148.24,116.34
2016,3,10,15,45,1.0,162.5,5.3,18.0,163.5,151.75,119.6
2016,3,10,16,0,2.0,164.0,5.2,18.0,166.0,155.72,123.26
2016,3,10,16,15,1.0,133.5,4.95,17.5,134.5,124.57,98.25
2016,3,10,16,30,0.0,103.0,4.7,17.0,103.0,93.64,73.06
2016,3,10,16,45,0.0,89.0,4.45,17.0,89.0,80.49,62.31
2016,3,10,17,0,0.0,75.0,4.2,17.0,75.0,67.32,51.41
2016,3,10,17,15,0.0,60.5,4.05,16.5,60.5,53.61,39.96
2016,3,10,17,30,0.0,46.0,3.9,16.0,46.0,40.59,28.89
2016,3,10,17,45,0.0,32.5,3.75,16.0,32.5,28.64,18.5
2016,3,10,18,0,0.0,19.0,3.6,16.0,19.0,16.71,8.1
2016,3,10,18,15,0.0,9.5,3.6,15.5,9.5,8.34,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,3.18,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,6.14,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,19.82,10.98
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,33.42,23.79
2016,3,11,7,45,0.0,57.5,1.85,14.5,57.5,49.73,38.63
2016,3,11,8,0,0.0,77.0,1.8,15.0,77.0,65.84,53.05
2016,3,11,8,15,0.0,97.5,1.85,15.0,97.5,82.5,67.78
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,99.92,79.16
2016,3,11,8,45,0.0,70.0,1.95,15.5,70.0,61.89,46.88
2016,3,11,9,0,0.0,22.0,2.0,16.0,22.0,19.39,10.81
2016,3,11,9,15,0.5,94.0,2.15,16.5,94.5,83.16,64.1
2016,3,11,9,30,1.0,166.0,2.3,17.0,167.0,144.64,114.04
2016,3,11,9,45,0.5,91.5,2.5,17.5,92.0,81.29,61.76
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,15.01,6.84
2016,3,11,10,15,0.0,20.5,2.85,18.0,20.5,18.12,9.4
2016,3,11,10,30,0.0,24.0,3.0,18.0,24.0,21.23,11.94
2016,3,11,10,45,0.0,22.0,3.2,18.5,22.0,19.47,10.42
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,17.7,8.91
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,18.16,9.26
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,18.61,9.62
2016,3,11,11,45,187.5,199.0,3.4,19.5,352.5,347.15,275.3
2016,3,11,12,0,375.0,377.0,3.4,20.0,684.0,689.22,528.92
2016,3,11,12,15,278.0,401.0,3.3,20.0,629.5,647.39,494.13
2016,3,11,12,30,181.0,425.0,3.2,20.0,575.0,586.49,447.59
2016,3,11,12,45,161.0,423.5,3.1,20.5,557.0,576.48,439.13
2016,3,11,13,0,141.0,422.0,3.0,21.0,539.0,564.67,429.11
2016,3,11,13,15,114.5,409.0,2.9,21.0,503.5,517.06,394.05
2016,3,11,13,30,88.0,396.0,2.8,21.0,468.0,482.42,368.22
2016,3,11,13,45,230.0,375.0,2.7,21.0,557.0,623.26,475.27
2016,3,11,14,0,372.0,354.0,2.6,21.0,646.0,766.29,578.96
2016,3,11,14,15,188.5,271.5,2.6,21.0,420.0,494.46,381.22
2016,3,11,14,30,5.0,189.0,2.6,21.0,194.0,178.11,136.62
2016,3,11,14,45,153.0,250.0,2.6,21.0,354.5,420.89,329.99
2016,3,11,15,0,301.0,311.0,2.6,21.0,515.0,657.22,506.02
2016,3,11,15,15,150.5,232.0,2.55,20.5,334.0,399.14,313.25
2016,3,11,15,30,0.0,153.0,2.5,20.0,153.0,140.19,108.16
2016,3,11,15,45,41.5,192.5,2.45,20.0,214.5,234.24,185.64
2016,3,11,16,0,83.0,232.0,2.4,20.0,276.0,321.56,255.65
2016,3,11,16,15,147.5,209.0,2.15,19.5,277.5,368.2,294.69
2016,3,11,16,30,212.0,186.0,1.9,19.0,279.0,393.08,316.73
2016,3,11,16,45,194.5,163.5,1.65,19.0,240.0,347.46,281.03
2016,3,11,17,0,177.0,141.0,1.4,19.0,201.0,302.48,245.52
2016,3,11,17,15,158.0,116.5,1.2,18.5,163.0,254.43,207.21
2016,3,11,17,30,139.0,92.0,1.0,18.0,125.0,207.26,168.42
2016,3,11,17,45,101.5,68.5,0.85,17.5,89.5,151.1,120.86
2016,3,11,18,0,64.0,45.0,0.7,17.0,54.0,97.41,74.41
2016,3,11,18,15,32.0,22.5,0.7,16.5,27.0,47.26,25.27
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,4.09,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,7.91,0.0
2016,3,12,7,15,0.0,26.5,1.35,13.5,26.5,23.37,14.18
2016,3,12,7,30,0.0,44.0,1.4,14.0,44.0,38.22,28.07
2016,3,12,7,45,0.0,67.0,1.45,14.5,67.0,57.03,45.12
2016,3,12,8,0,0.0,90.0,1.5,15.0,90.0,75.55,61.62
2016,3,12,8,15,6.0,111.0,1.65,15.5,113.5,92.44,76.34
2016,3,12,8,30,12.0,132.0,1.8,16.0,137.0,111.22,87.82
2016,3,12,8,45,151.5,161.0,2.0,16.5,231.5,148.19,111.56
2016,3,12,9,0,291.0,190.0,2.2,17.0,326.0,208.34,154.35
2016,3,12,9,15,549.5,144.0,2.25,17.5,435.5,260.8,189.19
2016,3,12,9,30,808.0,98.0,2.3,18.0,545.0,347.55,255.52
2016,3,12,9,45,833.0,98.0,2.4,18.5,593.0,409.64,308.98
2016,3,12,10,0,858.0,98.0,2.5,19.0,641.0,473.36,362.36
2016,3,12,10,15,592.0,207.5,2.4,19.0,593.0,486.48,375.84
2016,3,12,10,30,326.0,317.0,2.3,19.0,545.0,468.08,361.98
2016,3,12,10,45,297.5,340.0,2.25,19.5,555.5,493.98,380.82
2016,3,12,11,0,269.0,363.0,2.2,20.0,566.0,516.75,396.39
2016,3,12,11,15,596.0,234.5,2.15,20.0,702.5,659.15,505.57
2016,3,12,11,30,923.0,106.0,2.1,20.0,839.0,809.24,614.32
2016,3,12,11,45,927.0,106.5,2.05,20.5,856.0,853.2,640.73
2016,3,12,12,0,931.0,107.0,2.0,21.0,873.0,894.35,665.79
2016,3,12,12,15,933.0,107.0,2.0,21.0,880.5,930.23,688.87
2016,3,12,12,30,935.0,107.0,2.0,21.0,888.0,962.8,709.72
2016,3,12,12,45,931.0,109.0,2.05,21.5,885.5,988.38,725.21
2016,3,12,13,0,927.0,111.0,2.1,22.0,883.0,1010.13,738.31
2016,3,12,13,15,924.5,110.5,2.1,22.0,873.0,1026.8,749.08
2016,3,12,13,30,922.0,110.0,2.1,22.0,863.0,1039.53,757.5
2016,3,12,13,45,552.5,252.5,2.15,22.0,700.5,847.56,630.43
2016,3,12,14,0,183.0,395.0,2.2,22.0,538.0,603.57,453.55
2016,3,12,14,15,539.0,251.0,2.15,21.5,653.5,843.95,634.64
2016,3,12,14,30,895.0,107.0,2.1,21.0,769.0,1032.38,761.35
2016,3,12,14,45,591.5,211.0,2.1,21.0,640.5,859.64,645.72
2016,3,12,15,0,288.0,315.0,2.1,21.0,512.0,648.7,493.71
2016,3,12,15,15,349.5,280.0,2.1,21.0,504.5,667.11,511.77
2016,3,12,15,30,411.0,245.0,2.1,21.0,497.0,681.11,524.98
2016,3,12,15,45,248.0,239.5,2.1,21.0,388.5,516.5,402.95
2016,3,12,16,0,85.0,234.0,2.1,21.0,280.0,325.36,256.05
2016,3,12,16,15,417.5,160.0,1.95,20.5,348.0,577.76,458.52
2016,3,12,16,30,750.0,86.0,1.8,20.0,416.0,756.51,590.63
2016,3,12,16,45,716.5,79.5,1.7,20.0,361.5,698.19,548.08
2016,3,12,17,0,683.0,73.0,1.6,20.0,307.0,635.47,503.5
2016,3,12,17,15,626.0,66.0,1.5,19.0,250.5,555.98,446.45
2016,3,12,17,30,569.0,59.0,1.4,18.0,194.0,479.77,387.64
2016,3,12,17,45,481.0,49.0,1.3,17.0,141.5,384.77,310.5
2016,3,12,18,0,393.0,39.0,1.2,16.0,89.0,297.74,235.6
2016,3,12,18,15,196.5,19.5,1.3,15.5,44.5,149.88,95.44
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,10.0,3.6,12.5,13.0,9.1,0.0
2016,3,13,7,0,133.0,20.0,3.8,13.0,26.0,15.75,0.0
2016,3,13,7,15,273.0,35.0,3.75,13.5,71.5,28.35,18.52
2016,3,13,7,30,413.0,50.0,3.7,14.0,117.0,39.79,29.46
2016,3,13,7,45,512.5,58.0,3.7,15.0,174.0,44.57,34.01
2016,3,13,8,0,612.0,66.0,3.7,16.0,231.0,49.32,38.25
2016,3,13,8,15,667.0,72.5,3.8,16.5,290.0,52.56,41.04
2016,3,13,8,30,722.0,79.0,3.9,17.0,349.0,103.16,57.13
2016,3,13,8,45,774.0,80.0,4.0,18.0,409.0,165.48,98.1
2016,3,13,9,0,826.0,81.0,4.1,19.0,469.0,229.46,148.99
2016,3,13,9,15,851.0,84.5,4.25,19.5,522.5,294.6,205.85
2016,3,13,9,30,876.0,88.0,4.4,20.0,576.0,361.98,265.16
2016,3,13,9,45,900.0,88.0,4.6,21.0,626.0,430.27,323.82
2016,3,13,10,0,924.0,88.0,4.8,22.0,676.0,496.76,379.47
2016,3,13,10,15,936.0,90.0,4.95,22.5,717.5,559.97,431.6
2016,3,13,10,30,948.0,92.0,5.1,23.0,759.0,622.49,481.57
2016,3,13,10,45,958.0,93.0,5.25,23.5,793.5,681.88,527.73
2016,3,13,11,0,968.0,94.0,5.4,24.0,828.0,739.79,571.53
2016,3,13,11,15,973.5,95.0,5.5,24.0,853.0,792.72,610.82
