Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,30,979.0,96.0,5.6,24.0,878.0,843.2,646.43
2016,3,13,11,45,981.5,96.5,5.75,24.5,894.5,888.13,676.82
2016,3,13,12,0,984.0,97.0,5.9,25.0,911.0,929.92,704.85
2016,3,13,12,15,984.5,97.5,5.95,25.0,917.5,966.65,730.14
2016,3,13,12,30,985.0,98.0,6.0,25.0,924.0,999.78,752.95
2016,3,13,12,45,983.5,98.0,6.05,25.5,922.0,1026.78,770.05
2016,3,13,13,0,982.0,98.0,6.1,26.0,920.0,1049.81,784.49
2016,3,13,13,15,978.5,98.0,6.05,26.0,908.0,1066.83,795.86
2016,3,13,13,30,975.0,98.0,6.0,26.0,896.0,1079.67,804.55
2016,3,13,13,45,967.0,98.0,6.0,26.0,875.0,1083.79,807.9
2016,3,13,14,0,959.0,98.0,6.0,26.0,854.0,1083.64,808.6
2016,3,13,14,15,951.0,97.0,5.85,26.0,825.5,1078.14,804.79
2016,3,13,14,30,943.0,96.0,5.7,26.0,797.0,1068.51,798.37
2016,3,13,14,45,930.0,95.5,5.55,26.0,760.0,1050.43,786.43
2016,3,13,15,0,917.0,95.0,5.4,26.0,723.0,1028.57,772.12
2016,3,13,15,15,902.5,92.5,5.05,25.5,680.0,999.29,752.89
2016,3,13,15,30,888.0,90.0,4.7,25.0,637.0,966.69,731.38
2016,3,13,15,45,867.0,88.0,4.4,25.0,587.5,934.94,709.76
2016,3,13,16,0,846.0,86.0,4.1,25.0,538.0,891.01,680.17
2016,3,13,16,15,819.5,82.5,3.6,24.0,484.0,838.21,645.68
2016,3,13,16,30,793.0,79.0,3.1,23.0,430.0,783.92,609.43
2016,3,13,16,45,753.0,74.5,2.7,22.5,373.0,716.5,562.15
2016,3,13,17,0,713.0,70.0,2.3,22.0,316.0,649.46,513.94
2016,3,13,17,15,655.5,63.5,2.15,21.0,258.5,573.34,459.32
2016,3,13,17,30,598.0,57.0,2.0,20.0,201.0,496.1,399.88
2016,3,13,17,45,501.5,48.0,1.9,19.5,146.0,395.72,318.02
2016,3,13,18,0,405.0,39.0,1.8,19.0,91.0,304.12,239.33
2016,3,13,18,15,237.0,24.5,1.75,18.5,51.0,177.42,116.1
2016,3,13,18,30,69.0,10.0,1.7,18.0,11.0,39.99,0.0
2016,3,13,18,45,34.5,5.0,1.7,17.5,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,118.0,9.5,3.2,13.0,16.0,8.64,0.0
2016,3,14,7,0,236.0,19.0,3.4,14.0,32.0,15.42,1.29
2016,3,14,7,15,380.5,31.0,3.5,14.5,81.0,24.74,15.51
2016,3,14,7,30,525.0,43.0,3.6,15.0,130.0,33.74,24.08
2016,3,14,7,45,603.5,50.5,3.75,16.0,187.5,38.48,28.52
2016,3,14,8,0,682.0,58.0,3.9,17.0,245.0,47.14,36.17
2016,3,14,8,15,730.5,63.5,3.75,18.0,304.0,50.24,38.74
2016,3,14,8,30,779.0,69.0,3.6,19.0,363.0,104.39,55.36
2016,3,14,8,45,811.0,73.5,3.45,20.0,420.0,166.11,96.1
2016,3,14,9,0,843.0,78.0,3.3,21.0,477.0,231.59,148.73
2016,3,14,9,15,866.0,81.0,3.35,21.5,530.5,296.85,205.25
2016,3,14,9,30,889.0,84.0,3.4,22.0,584.0,367.3,266.22
2016,3,14,9,45,904.5,87.0,3.45,23.0,631.5,432.59,321.66
2016,3,14,10,0,920.0,90.0,3.5,24.0,679.0,498.22,375.43
2016,3,14,10,15,932.5,91.5,3.75,24.5,720.5,561.01,426.31
2016,3,14,10,30,945.0,93.0,4.0,25.0,762.0,623.16,475.1
2016,3,14,10,45,953.0,95.0,4.3,26.0,795.5,682.08,519.18
2016,3,14,11,0,961.0,97.0,4.6,27.0,829.0,739.34,560.83
2016,3,14,11,15,967.0,98.0,4.6,27.5,855.0,792.29,597.5
2016,3,14,11,30,973.0,99.0,4.6,28.0,881.0,842.85,630.33
2016,3,14,11,45,976.0,100.5,4.6,28.5,897.5,888.9,659.6
2016,3,14,12,0,979.0,102.0,4.6,29.0,914.0,931.9,686.49
2016,3,14,12,15,980.5,102.0,4.6,29.0,921.5,968.84,710.62
2016,3,14,12,30,982.0,102.0,4.6,29.0,929.0,1002.23,732.32
2016,3,14,12,45,980.5,102.5,4.65,29.0,927.5,1029.66,750.38
2016,3,14,13,0,979.0,103.0,4.7,29.0,926.0,1053.15,766.11
2016,3,14,13,15,976.5,102.5,4.7,29.0,915.0,1070.55,777.56
2016,3,14,13,30,974.0,102.0,4.7,29.0,904.0,1083.79,786.48
2016,3,14,13,45,968.0,101.5,4.7,29.0,883.5,1089.34,790.6
2016,3,14,14,0,962.0,101.0,4.7,29.0,863.0,1090.61,792.19
2016,3,14,14,15,954.0,100.0,4.55,29.0,834.0,1085.09,788.54
2016,3,14,14,30,946.0,99.0,4.4,29.0,805.0,1075.41,782.51
2016,3,14,14,45,929.5,100.0,4.3,29.0,767.0,1055.5,770.33
2016,3,14,15,0,913.0,101.0,4.2,29.0,729.0,1031.91,755.92
2016,3,14,15,15,898.0,98.5,3.95,28.5,685.0,1002.22,738.14
2016,3,14,15,30,883.0,96.0,3.7,28.0,641.0,969.23,718.16
2016,3,14,15,45,861.0,93.5,3.5,27.5,591.0,936.17,698.38
2016,3,14,16,0,839.0,91.0,3.3,27.0,541.0,890.79,670.07
2016,3,14,16,15,812.0,87.0,3.05,26.0,487.0,837.06,636.64
2016,3,14,16,30,785.0,83.0,2.8,25.0,433.0,781.89,601.48
2016,3,14,16,45,746.0,78.0,2.6,24.5,376.0,714.85,556.02
2016,3,14,17,0,707.0,73.0,2.4,24.0,319.0,652.92,512.99
2016,3,14,17,15,649.5,66.5,2.35,23.0,261.0,572.56,456.05
2016,3,14,17,30,592.0,60.0,2.3,22.0,203.0,495.46,397.29
2016,3,14,17,45,498.5,50.0,2.25,21.0,148.0,395.89,317.23
2016,3,14,18,0,405.0,40.0,2.2,20.0,93.0,304.84,239.86
2016,3,14,18,15,243.5,25.0,2.25,19.5,52.5,181.95,122.01
2016,3,14,18,30,82.0,10.0,2.3,19.0,12.0,45.75,0.0
2016,3,14,18,45,41.0,5.0,2.35,19.0,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,66.0,11.5,3.75,15.5,15.5,10.46,0.0
2016,3,15,7,0,132.0,23.0,3.9,16.0,31.0,18.06,4.4
2016,3,15,7,15,259.5,40.0,3.9,16.5,77.0,31.02,20.79
2016,3,15,7,30,387.0,57.0,3.9,17.0,123.0,43.6,32.5
2016,3,15,7,45,483.0,65.5,3.95,18.0,179.5,50.47,38.8
2016,3,15,8,0,579.0,74.0,4.0,19.0,236.0,55.3,43.01
2016,3,15,8,15,631.5,81.5,3.9,19.5,293.0,58.98,46.12
2016,3,15,8,30,684.0,89.0,3.8,20.0,350.0,110.76,63.2
2016,3,15,8,45,730.0,91.5,3.75,21.0,407.5,167.24,100.08
2016,3,15,9,0,776.0,94.0,3.7,22.0,465.0,233.3,152.37
2016,3,15,9,15,800.5,98.0,3.7,22.5,517.5,295.71,205.91
2016,3,15,9,30,825.0,102.0,3.7,23.0,570.0,360.39,261.66
2016,3,15,9,45,848.0,103.0,3.7,24.0,618.0,423.77,314.92
2016,3,15,10,0,871.0,104.0,3.7,25.0,666.0,488.54,367.49
2016,3,15,10,15,883.5,106.5,3.75,25.5,706.5,550.97,417.32
2016,3,15,10,30,896.0,109.0,3.8,26.0,747.0,611.47,464.05
2016,3,15,10,45,907.0,110.0,3.9,27.0,780.5,668.89,506.21
2016,3,15,11,0,918.0,111.0,4.0,28.0,814.0,725.03,546.02
2016,3,15,11,15,924.0,112.0,4.05,28.0,839.0,776.05,582.89
2016,3,15,11,30,930.0,113.0,4.1,28.0,864.0,824.82,615.83
2016,3,15,11,45,926.5,118.0,4.2,28.5,878.5,867.33,643.19
2016,3,15,12,0,923.0,123.0,4.3,29.0,893.0,906.51,668.1
2016,3,15,12,15,924.5,123.5,4.35,29.0,900.0,942.24,691.7
2016,3,15,12,30,926.0,124.0,4.4,29.0,907.0,974.65,713.07
2016,3,15,12,45,924.0,124.5,4.5,29.5,905.0,1000.33,728.86
2016,3,15,13,0,922.0,125.0,4.6,30.0,903.0,1022.26,742.25
2016,3,15,13,15,919.0,124.5,4.55,29.5,892.0,1038.36,754.12
2016,3,15,13,30,916.0,124.0,4.5,29.0,881.0,1050.52,763.61
2016,3,15,13,45,678.0,227.5,4.5,29.0,781.0,953.42,700.08
2016,3,15,14,0,440.0,331.0,4.5,29.0,681.0,824.9,608.53
2016,3,15,14,15,665.5,224.0,4.4,29.0,733.0,949.02,699.77
2016,3,15,14,30,891.0,117.0,4.3,29.0,785.0,1040.72,760.13
2016,3,15,14,45,770.5,158.5,4.2,29.0,717.0,981.13,720.87
2016,3,15,15,0,650.0,200.0,4.1,29.0,649.0,901.37,668.73
2016,3,15,15,15,619.0,194.0,3.85,28.5,601.0,856.1,640.05
2016,3,15,15,30,588.0,188.0,3.6,28.0,553.0,802.17,604.84
2016,3,15,15,45,478.5,202.0,3.35,28.0,484.0,704.26,535.02
2016,3,15,16,0,369.0,216.0,3.1,28.0,415.0,592.86,454.42
2016,3,15,16,15,235.0,204.5,2.8,27.0,327.0,453.7,352.14
2016,3,15,16,30,101.0,193.0,2.5,26.0,239.0,291.82,228.39
2016,3,15,16,45,93.5,169.5,2.25,25.5,207.5,258.19,203.57
2016,3,15,17,0,86.0,146.0,2.0,25.0,176.0,224.76,177.92
2016,3,15,17,15,76.0,120.5,2.0,24.0,144.0,187.01,148.55
2016,3,15,17,30,66.0,95.0,2.0,23.0,112.0,149.51,118.4
2016,3,15,17,45,49.0,71.0,2.0,22.0,82.0,110.06,85.55
2016,3,15,18,0,32.0,47.0,2.0,21.0,52.0,71.08,52.42
2016,3,15,18,15,16.0,27.0,2.15,20.5,29.5,38.67,22.24
2016,3,15,18,30,0.0,7.0,2.3,20.0,7.0,6.37,0.0
2016,3,15,18,45,0.0,3.5,2.45,20.0,3.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,44.5,11.5,1.85,12.5,14.5,10.46,0.0
2016,3,16,7,0,89.0,23.0,2.0,13.0,29.0,18.77,6.44
2016,3,16,7,15,163.0,43.0,2.15,13.5,67.0,34.28,24.04
2016,3,16,7,30,237.0,63.0,2.3,14.0,105.0,47.61,36.52
2016,3,16,7,45,291.0,79.0,2.45,15.0,149.0,58.48,46.41
2016,3,16,8,0,345.0,95.0,2.6,16.0,193.0,68.87,55.54
2016,3,16,8,15,298.5,124.5,2.9,16.5,222.5,91.92,75.59
2016,3,16,8,30,252.0,154.0,3.2,17.0,252.0,132.96,97.06
2016,3,16,8,45,264.5,178.0,3.55,18.0,293.5,173.61,126.72
2016,3,16,9,0,277.0,202.0,3.9,19.0,335.0,216.28,160.53
2016,3,16,9,15,430.5,184.5,4.1,19.5,418.0,264.75,195.71
2016,3,16,9,30,584.0,167.0,4.3,20.0,501.0,334.62,250.42
2016,3,16,9,45,720.5,137.5,4.55,20.5,582.5,402.69,305.78
2016,3,16,10,0,857.0,108.0,4.8,21.0,664.0,487.15,374.27
2016,3,16,10,15,869.0,110.0,4.7,21.5,703.5,547.51,423.38
2016,3,16,10,30,881.0,112.0,4.6,22.0,743.0,606.97,470.07
2016,3,16,10,45,888.0,114.5,4.5,22.5,775.0,662.48,512.16
2016,3,16,11,0,895.0,117.0,4.4,23.0,807.0,716.37,551.59
2016,3,16,11,15,900.5,118.5,4.2,23.0,831.0,766.43,588.05
2016,3,16,11,30,906.0,120.0,4.0,23.0,855.0,814.27,620.12
2016,3,16,11,45,903.5,124.0,3.8,23.5,869.0,855.61,645.91
2016,3,16,12,0,901.0,128.0,3.6,24.0,883.0,893.77,669.03
2016,3,16,12,15,902.0,128.5,3.4,24.0,890.0,928.3,690.61
2016,3,16,12,30,903.0,129.0,3.2,24.0,897.0,959.56,709.71
2016,3,16,12,45,894.5,133.5,3.05,24.5,892.5,982.52,722.07
2016,3,16,13,0,886.0,138.0,2.9,25.0,888.0,1001.62,731.82
2016,3,16,13,15,882.5,137.5,2.75,25.0,877.0,1016.67,740.34
2016,3,16,13,30,879.0,137.0,2.6,25.0,866.0,1027.91,746.42
2016,3,16,13,45,866.0,139.5,2.5,25.0,844.5,1040.73,754.09
2016,3,16,14,0,853.0,142.0,2.4,25.0,823.0,1038.18,752.01
2016,3,16,14,15,844.0,140.5,2.3,25.0,795.5,1031.34,747.47
2016,3,16,14,30,835.0,139.0,2.2,25.0,768.0,1020.65,740.66
2016,3,16,14,45,600.5,221.0,2.15,25.0,662.5,879.33,648.85
2016,3,16,15,0,366.0,303.0,2.1,25.0,557.0,710.73,530.74
2016,3,16,15,15,402.5,273.0,2.0,25.0,537.0,709.34,533.13
2016,3,16,15,30,439.0,243.0,1.9,25.0,517.0,722.04,543.54
2016,3,16,15,45,540.5,198.5,1.85,25.0,509.5,757.74,572.01
2016,3,16,16,0,642.0,154.0,1.8,25.0,502.0,791.59,597.44
2016,3,16,16,15,397.5,175.0,1.65,24.5,383.5,576.67,444.46
2016,3,16,16,30,153.0,196.0,1.5,24.0,265.0,353.88,276.85
2016,3,16,16,45,299.5,162.5,1.35,24.0,275.5,442.44,348.94
2016,3,16,17,0,446.0,129.0,1.2,24.0,286.0,516.64,405.93
2016,3,16,17,15,386.5,113.5,1.1,23.0,232.5,436.78,345.9
2016,3,16,17,30,327.0,98.0,1.0,22.0,179.0,361.37,287.92
2016,3,16,17,45,234.0,78.0,0.95,21.5,128.0,254.54,202.33
2016,3,16,18,0,141.0,58.0,0.9,21.0,77.0,169.09,131.03
2016,3,16,18,15,75.0,32.5,0.95,20.5,42.5,96.53,64.75
2016,3,16,18,30,9.0,7.0,1.0,20.0,8.0,10.38,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,13.5,1.25,17.5,16.5,12.28,0.0
2016,3,17,7,0,99.0,27.0,1.4,18.0,33.0,21.83,9.4
2016,3,17,7,15,204.5,46.5,1.4,18.5,77.5,35.83,24.93
2016,3,17,7,30,310.0,66.0,1.4,19.0,122.0,50.04,37.92
2016,3,17,7,45,390.5,79.0,1.45,19.5,174.5,58.78,45.84
2016,3,17,8,0,471.0,92.0,1.5,20.0,227.0,67.21,53.2
2016,3,17,8,15,235.5,81.5,1.45,20.0,149.0,56.91,44.19
2016,3,17,8,30,0.0,71.0,1.4,20.0,71.0,62.78,46.86
2016,3,17,8,45,0.0,82.5,1.35,20.5,82.5,72.91,54.93
2016,3,17,9,0,0.0,94.0,1.3,21.0,94.0,82.89,62.74
2016,3,17,9,15,0.0,104.5,1.3,21.0,104.5,92.08,69.96
2016,3,17,9,30,0.0,115.0,1.3,21.0,115.0,101.33,77.16
2016,3,17,9,45,0.0,99.5,1.3,21.5,99.5,88.12,66.14
2016,3,17,10,0,0.0,84.0,1.3,22.0,84.0,74.47,54.88
2016,3,17,10,15,1.5,127.0,1.3,22.0,128.0,113.16,85.65
2016,3,17,10,30,3.0,170.0,1.3,22.0,172.0,152.05,116.03
2016,3,17,10,45,22.5,251.5,1.35,22.5,269.0,236.57,181.02
2016,3,17,11,0,42.0,333.0,1.4,23.0,366.0,328.5,249.47
2016,3,17,11,15,37.0,334.5,1.4,23.0,364.5,331.31,250.77
2016,3,17,11,30,32.0,336.0,1.4,23.0,363.0,333.42,252.01
2016,3,17,11,45,71.0,379.0,1.45,23.5,438.5,409.8,308.27
2016,3,17,12,0,110.0,422.0,1.5,24.0,514.0,490.53,365.91
2016,3,17,12,15,91.0,416.0,1.55,24.0,493.0,475.64,354.48
2016,3,17,12,30,72.0,410.0,1.6,24.0,472.0,458.91,342.3
2016,3,17,12,45,53.5,384.5,1.65,24.0,430.5,421.21,315.11
2016,3,17,13,0,35.0,359.0,1.7,24.0,389.0,381.73,286.39
2016,3,17,13,15,41.0,365.5,1.7,24.0,400.5,397.84,298.66
2016,3,17,13,30,47.0,372.0,1.7,24.0,412.0,414.24,310.87
2016,3,17,13,45,113.5,388.0,1.7,24.0,480.5,519.09,388.4
2016,3,17,14,0,180.0,404.0,1.7,24.0,549.0,608.71,452.93
2016,3,17,14,15,184.0,389.5,1.65,24.0,533.0,601.44,447.77
2016,3,17,14,30,188.0,375.0,1.6,24.0,517.0,593.07,442.69
2016,3,17,14,45,173.5,357.0,1.55,24.0,483.5,561.05,420.56
2016,3,17,15,0,159.0,339.0,1.5,24.0,450.0,528.28,397.93
2016,3,17,15,15,251.0,304.5,1.5,24.0,467.0,597.89,451.31
2016,3,17,15,30,343.0,270.0,1.5,24.0,484.0,644.02,487.1
2016,3,17,15,45,412.0,230.5,1.5,24.0,469.0,673.81,510.74
2016,3,17,16,0,481.0,191.0,1.5,24.0,454.0,681.53,519.47
2016,3,17,16,15,556.0,150.0,1.5,23.5,425.0,685.03,526.55
2016,3,17,16,30,631.0,109.0,1.5,23.0,396.0,688.55,531.84
2016,3,17,16,45,590.5,105.0,1.5,23.0,346.0,627.17,489.51
2016,3,17,17,0,550.0,101.0,1.5,23.0,296.0,566.43,446.38
2016,3,17,17,15,491.0,90.5,1.35,22.0,242.0,481.86,383.99
2016,3,17,17,30,432.0,80.0,1.2,21.0,188.0,407.75,326.79
2016,3,17,17,45,348.0,65.5,1.1,20.5,138.0,318.09,254.24
2016,3,17,18,0,264.0,51.0,1.0,20.0,88.0,236.92,185.72
2016,3,17,18,15,132.0,31.5,1.05,19.5,50.0,134.13,93.5
2016,3,17,18,30,0.0,12.0,1.1,19.0,12.0,10.91,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,50.5,14.5,0.85,17.5,18.0,13.19,0.0
2016,3,18,7,0,101.0,29.0,0.9,18.0,36.0,23.38,11.45
2016,3,18,7,15,203.0,49.0,1.0,18.5,80.5,37.7,26.63
2016,3,18,7,30,305.0,69.0,1.1,19.0,125.0,52.21,39.85
2016,3,18,7,45,383.0,82.5,1.25,19.5,178.0,61.23,47.99
2016,3,18,8,0,461.0,96.0,1.4,20.0,231.0,69.92,55.54
2016,3,18,8,15,230.5,65.5,1.45,20.0,133.0,46.1,34.78
2016,3,18,8,30,0.0,35.0,1.5,20.0,35.0,30.85,20.26
2016,3,18,8,45,0.0,64.5,1.6,20.5,64.5,57.01,41.84
2016,3,18,9,0,0.0,94.0,1.7,21.0,94.0,82.91,62.78
2016,3,18,9,15,0.0,105.0,1.7,21.0,105.0,92.52,70.32
2016,3,18,9,30,0.0,116.0,1.7,21.0,116.0,102.2,77.88
2016,3,18,9,45,1.5,146.5,1.75,21.5,147.5,129.27,99.09
2016,3,18,10,0,3.0,177.0,1.8,22.0,179.0,156.74,120.29
2016,3,18,10,15,1.5,156.5,1.75,22.0,157.5,138.92,105.92
2016,3,18,10,30,0.0,136.0,1.7,22.0,136.0,120.48,91.16
2016,3,18,10,45,0.0,128.5,1.65,22.5,128.5,114.04,85.75
2016,3,18,11,0,0.0,121.0,1.6,23.0,121.0,107.51,80.31
2016,3,18,11,15,0.0,127.5,1.5,23.0,127.5,113.42,84.84
2016,3,18,11,30,0.0,134.0,1.4,23.0,134.0,119.37,89.38
2016,3,18,11,45,139.0,276.5,1.3,23.5,394.0,375.91,287.12
2016,3,18,12,0,278.0,419.0,1.2,24.0,654.0,648.45,478.33
2016,3,18,12,15,155.5,388.0,1.05,24.0,519.5,515.68,381.0
2016,3,18,12,30,33.0,357.0,0.9,24.0,385.0,370.27,274.86
2016,3,18,12,45,16.5,242.5,0.8,24.5,256.5,235.69,176.39
2016,3,18,13,0,0.0,128.0,0.7,25.0,128.0,114.62,84.28
2016,3,18,13,15,114.0,275.5,0.8,25.0,371.0,391.22,295.18
2016,3,18,13,30,228.0,423.0,0.9,25.0,614.0,664.51,484.79
2016,3,18,13,45,124.0,359.0,1.0,25.0,463.0,498.07,367.41
2016,3,18,14,0,20.0,295.0,1.1,25.0,312.0,295.12,220.65
2016,3,18,14,15,27.5,305.0,1.2,25.0,327.0,331.75,249.42
2016,3,18,14,30,35.0,315.0,1.3,25.0,342.0,352.76,265.5
2016,3,18,14,45,284.0,279.5,1.4,25.5,480.0,601.93,452.1
2016,3,18,15,0,533.0,244.0,1.5,26.0,618.0,827.28,609.07
2016,3,18,15,15,553.5,220.0,1.5,25.5,587.5,814.23,601.44
2016,3,18,15,30,574.0,196.0,1.5,25.0,557.0,797.38,593.85
2016,3,18,15,45,492.0,203.0,1.55,25.0,496.0,717.06,539.72
2016,3,18,16,0,410.0,210.0,1.6,25.0,435.0,638.55,485.82
2016,3,18,16,15,205.0,134.0,1.6,24.5,246.5,340.01,267.39
2016,3,18,16,30,0.0,58.0,1.6,24.0,58.0,51.24,36.21
2016,3,18,16,45,0.0,50.0,1.65,24.0,50.0,44.13,30.77
2016,3,18,17,0,0.0,42.0,1.7,24.0,42.0,37.04,25.03
2016,3,18,17,15,0.0,34.5,2.0,23.0,34.5,30.39,19.67
2016,3,18,17,30,0.0,27.0,2.3,22.0,27.0,23.76,14.21
2016,3,18,17,45,0.0,19.5,2.65,21.5,19.5,17.14,8.61
2016,3,18,18,0,0.0,12.0,3.0,21.0,12.0,10.53,2.97
2016,3,18,18,15,0.0,6.5,3.75,20.5,6.5,5.7,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.91,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.0,6.8,7.0,9.0,8.19,0.0
2016,3,19,7,0,0.0,18.0,6.8,7.0,18.0,15.85,6.88
2016,3,19,7,15,0.0,39.5,6.85,7.0,39.5,34.22,24.91
2016,3,19,7,30,0.0,61.0,6.9,7.0,61.0,51.91,41.59
2016,3,19,7,45,6.5,84.0,6.95,7.5,86.0,70.5,58.81
2016,3,19,8,0,13.0,107.0,7.0,8.0,111.0,88.88,75.5
2016,3,19,8,15,30.0,133.0,7.0,8.5,144.5,105.0,89.8
2016,3,19,8,30,47.0,159.0,7.0,9.0,178.0,130.31,105.28
2016,3,19,8,45,385.0,137.5,7.05,9.5,327.0,158.9,113.26
2016,3,19,9,0,723.0,116.0,7.1,10.0,476.0,241.3,169.56
2016,3,19,9,15,749.0,121.0,7.05,10.5,527.5,302.43,224.8
2016,3,19,9,30,775.0,126.0,7.0,11.0,579.0,366.11,282.64
2016,3,19,9,45,798.5,128.0,7.0,11.5,626.5,431.35,341.05
2016,3,19,10,0,822.0,130.0,7.0,12.0,674.0,494.59,396.51
2016,3,19,10,15,836.0,133.0,6.95,12.5,714.5,555.05,448.22
2016,3,19,10,30,850.0,136.0,6.9,13.0,755.0,615.35,498.2
2016,3,19,10,45,864.5,136.0,6.85,13.5,789.0,672.74,544.51
2016,3,19,11,0,879.0,136.0,6.8,14.0,823.0,729.34,588.91
2016,3,19,11,15,886.0,137.5,6.75,14.0,848.0,780.85,629.4
2016,3,19,11,30,893.0,139.0,6.7,14.0,873.0,824.95,662.3
2016,3,19,11,45,902.0,137.0,6.65,14.5,890.5,869.47,693.39
2016,3,19,12,0,911.0,135.0,6.6,15.0,908.0,911.55,722.33
2016,3,19,12,15,913.0,135.5,6.5,15.0,915.5,947.2,747.47
2016,3,19,12,30,915.0,136.0,6.4,15.0,923.0,979.61,770.15
2016,3,19,12,45,919.0,133.0,6.35,15.5,922.5,1007.04,787.97
2016,3,19,13,0,923.0,130.0,6.3,16.0,922.0,1030.93,803.23
2016,3,19,13,15,920.5,129.5,6.2,16.0,911.0,1047.31,814.42
2016,3,19,13,30,918.0,129.0,6.1,16.0,900.0,1059.76,822.95
2016,3,19,13,45,916.5,126.0,6.1,16.0,881.0,1066.6,828.37
2016,3,19,14,0,915.0,123.0,6.1,16.0,862.0,1069.38,831.14
2016,3,19,14,15,908.0,121.0,6.05,16.0,834.0,1063.61,827.71
2016,3,19,14,30,901.0,119.0,6.0,16.0,806.0,1053.84,821.68
2016,3,19,14,45,895.5,114.5,5.95,16.0,771.0,1038.86,812.14
2016,3,19,15,0,890.0,110.0,5.9,16.0,736.0,1019.98,800.0
2016,3,19,15,15,876.0,107.5,5.8,15.5,693.0,1001.74,789.66
2016,3,19,15,30,862.0,105.0,5.7,15.0,650.0,969.52,769.26
2016,3,19,15,45,846.5,100.5,5.65,15.0,601.5,930.42,742.67
2016,3,19,16,0,831.0,96.0,5.6,15.0,553.0,888.54,713.92
2016,3,19,16,15,804.5,92.0,5.45,14.5,499.0,835.18,677.06
2016,3,19,16,30,778.0,88.0,5.3,14.0,445.0,780.38,638.53
2016,3,19,16,45,743.0,82.0,5.15,14.0,388.0,715.36,590.16
2016,3,19,17,0,708.0,76.0,5.0,14.0,331.0,655.16,544.5
2016,3,19,17,15,653.0,69.5,4.6,13.0,273.0,576.36,483.67
2016,3,19,17,30,598.0,63.0,4.2,12.0,215.0,500.62,421.39
2016,3,19,17,45,510.0,53.0,3.8,11.5,159.5,404.11,338.62
2016,3,19,18,0,422.0,43.0,3.4,11.0,104.0,315.51,259.47
2016,3,19,18,15,269.5,28.5,3.25,10.5,60.5,199.15,150.02
2016,3,19,18,30,117.0,14.0,3.1,10.0,17.0,64.58,0.0
2016,3,19,18,45,58.5,7.0,3.0,9.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,145.0,13.5,3.25,4.5,25.5,12.28,0.0
2016,3,20,7,0,290.0,27.0,3.5,5.0,51.0,21.95,12.37
2016,3,20,7,15,409.0,39.0,3.55,5.5,102.0,30.94,22.24
2016,3,20,7,30,528.0,51.0,3.6,6.0,153.0,39.6,30.61
2016,3,20,7,45,597.0,59.5,3.65,7.0,211.0,44.83,35.54
2016,3,20,8,0,666.0,68.0,3.7,8.0,269.0,49.89,40.07
2016,3,20,8,15,712.0,74.0,3.75,8.5,328.0,56.6,46.02
2016,3,20,8,30,758.0,80.0,3.8,9.0,387.0,119.74,69.04
2016,3,20,8,45,789.5,85.0,3.9,10.0,444.0,180.77,112.84
2016,3,20,9,0,821.0,90.0,4.0,11.0,501.0,245.5,167.62
2016,3,20,9,15,844.0,93.5,3.95,11.5,554.0,310.02,225.67
2016,3,20,9,30,867.0,97.0,3.9,12.0,607.0,376.53,285.5
2016,3,20,9,45,885.0,99.5,3.9,12.5,655.0,441.83,343.32
2016,3,20,10,0,903.0,102.0,3.9,13.0,703.0,509.5,401.18
2016,3,20,10,15,915.0,104.5,3.95,13.0,744.5,571.97,454.08
2016,3,20,10,30,927.0,107.0,4.0,13.0,786.0,633.76,504.87
2016,3,20,10,45,937.5,108.0,4.05,13.5,820.0,692.3,550.78
2016,3,20,11,0,948.0,109.0,4.1,14.0,854.0,749.42,594.24
2016,3,20,11,15,954.0,110.0,4.15,14.0,879.0,801.59,633.27
2016,3,20,11,30,960.0,111.0,4.2,14.0,904.0,851.4,668.6
2016,3,20,11,45,965.0,111.0,4.3,14.5,921.0,896.84,699.62
2016,3,20,12,0,970.0,111.0,4.4,15.0,938.0,939.38,728.44
2016,3,20,12,15,971.5,111.5,4.45,15.0,945.5,976.22,754.13
2016,3,20,12,30,973.0,112.0,4.5,15.0,953.0,1009.56,777.38
2016,3,20,12,45,974.5,110.5,4.6,15.5,951.5,1037.21,795.7
2016,3,20,13,0,976.0,109.0,4.7,16.0,950.0,1061.01,811.44
2016,3,20,13,15,974.0,108.5,4.7,16.0,939.0,1078.47,823.55
2016,3,20,13,30,972.0,108.0,4.7,16.0,928.0,1091.79,833.01
2016,3,20,13,45,969.5,106.0,4.7,16.0,908.5,1098.79,838.36
2016,3,20,14,0,967.0,104.0,4.7,16.0,889.0,1101.53,841.02
2016,3,20,14,15,960.0,103.0,4.7,16.0,860.0,1096.56,838.64
2016,3,20,14,30,953.0,102.0,4.7,16.0,831.0,1087.41,833.65
2016,3,20,14,45,946.0,99.0,4.7,16.0,795.0,1071.87,824.45
2016,3,20,15,0,939.0,96.0,4.7,16.0,759.0,1052.31,812.65
2016,3,20,15,15,926.0,94.0,4.6,15.5,715.0,1024.19,795.61
2016,3,20,15,30,913.0,92.0,4.5,15.0,671.0,992.63,776.19
2016,3,20,15,45,898.0,88.0,4.45,15.0,622.0,953.56,750.37
2016,3,20,16,0,883.0,84.0,4.4,15.0,573.0,911.6,722.36
2016,3,20,16,15,859.0,81.0,4.2,14.5,518.0,868.84,693.83
2016,3,20,16,30,835.0,78.0,4.0,14.0,463.0,815.5,657.45
2016,3,20,16,45,804.0,72.5,3.8,14.0,405.0,752.1,611.62
2016,3,20,17,0,773.0,67.0,3.6,14.0,347.0,688.34,564.47
2016,3,20,17,15,721.5,61.5,3.1,12.5,287.5,610.07,506.35
2016,3,20,17,30,670.0,56.0,2.6,11.0,228.0,534.16,446.54
2016,3,20,17,45,587.5,47.5,2.1,10.0,171.0,443.91,369.98
2016,3,20,18,0,505.0,39.0,1.6,9.0,114.0,356.5,292.38
2016,3,20,18,15,345.5,26.5,1.6,8.5,67.5,234.34,178.75
2016,3,20,18,30,186.0,14.0,1.6,8.0,21.0,95.0,0.0
2016,3,20,18,45,93.0,7.0,1.6,7.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,184.0,13.5,1.9,3.0,29.5,12.28,0.0
2016,3,21,7,0,368.0,27.0,2.2,4.0,59.0,21.91,12.82
2016,3,21,7,15,486.0,37.5,2.35,4.5,113.0,29.66,21.26
2016,3,21,7,30,604.0,48.0,2.5,5.0,167.0,37.16,28.56
2016,3,21,7,45,670.5,54.5,2.7,6.0,227.0,44.78,35.66
2016,3,21,8,0,737.0,61.0,2.9,7.0,287.0,48.89,39.32
2016,3,21,8,15,779.0,66.0,3.05,8.0,347.0,57.16,46.62
2016,3,21,8,30,821.0,71.0,3.2,9.0,407.0,118.54,65.2
2016,3,21,8,45,850.0,74.5,3.4,10.0,464.5,182.08,111.1
2016,3,21,9,0,879.0,78.0,3.6,11.0,522.0,253.48,171.84
2016,3,21,9,15,899.0,81.0,3.55,11.5,575.5,319.86,231.82
2016,3,21,9,30,919.0,84.0,3.5,12.0,629.0,387.61,292.94
2016,3,21,9,45,933.5,86.5,3.45,12.5,677.0,453.82,351.56
2016,3,21,10,0,948.0,89.0,3.4,13.0,725.0,520.15,408.29
2016,3,21,10,15,959.0,91.0,3.4,13.5,766.0,584.04,461.18
2016,3,21,10,30,970.0,93.0,3.4,14.0,807.0,647.04,511.44
2016,3,21,10,45,977.0,94.5,3.4,14.5,840.0,705.9,556.86
2016,3,21,11,0,984.0,96.0,3.4,15.0,873.0,762.89,599.39
2016,3,21,11,15,989.0,97.0,3.35,15.5,898.0,815.82,636.08
2016,3,21,11,30,994.0,98.0,3.3,16.0,923.0,866.19,669.24
2016,3,21,11,45,997.0,98.5,3.3,16.5,939.0,911.66,698.78
2016,3,21,12,0,1000.0,99.0,3.3,17.0,955.0,953.96,725.81
2016,3,21,12,15,1001.0,99.5,3.3,17.0,962.0,991.14,750.51
2016,3,21,12,30,1002.0,100.0,3.3,17.0,969.0,1024.68,772.69
2016,3,21,12,45,1001.0,100.0,3.3,17.5,966.5,1052.02,789.22
2016,3,21,13,0,1000.0,100.0,3.3,18.0,964.0,1075.33,803.11
2016,3,21,13,15,997.5,99.5,3.35,18.0,952.5,1092.52,815.02
2016,3,21,13,30,995.0,99.0,3.4,18.0,941.0,1105.45,824.33
2016,3,21,13,45,990.0,98.5,3.45,18.0,920.0,1111.58,829.35
2016,3,21,14,0,985.0,98.0,3.5,18.0,899.0,1113.35,831.76
2016,3,21,14,15,978.0,96.5,3.55,18.0,870.0,1107.67,829.46
2016,3,21,14,30,971.0,95.0,3.6,18.0,841.0,1097.71,824.55
2016,3,21,14,45,951.0,98.5,3.65,18.0,801.5,1076.32,812.16
2016,3,21,15,0,931.0,102.0,3.7,18.0,762.0,1051.28,797.47
2016,3,21,15,15,917.5,99.5,3.7,18.0,718.0,1022.22,779.7
2016,3,21,15,30,904.0,97.0,3.7,18.0,674.0,989.75,759.6
2016,3,21,15,45,886.5,94.0,3.75,18.0,623.5,959.19,741.11
2016,3,21,16,0,869.0,91.0,3.8,18.0,573.0,916.09,713.62
2016,3,21,16,15,844.0,87.0,3.65,17.5,518.0,862.74,678.68
2016,3,21,16,30,819.0,83.0,3.5,17.0,463.0,807.76,641.97
2016,3,21,16,45,785.0,78.0,3.4,16.5,405.0,743.13,597.47
2016,3,21,17,0,751.0,73.0,3.3,16.0,347.0,678.37,551.56
2016,3,21,17,15,698.0,67.0,3.0,15.0,287.5,603.83,496.56
2016,3,21,17,30,645.0,61.0,2.7,14.0,228.0,527.96,436.71
2016,3,21,17,45,560.0,52.0,2.45,13.0,171.0,432.21,357.46
2016,3,21,18,0,475.0,43.0,2.2,12.0,114.0,343.95,280.58
2016,3,21,18,15,320.0,29.0,2.35,11.5,67.5,223.97,170.77
2016,3,21,18,30,165.0,15.0,2.5,11.0,21.0,105.69,0.0
2016,3,21,18,45,82.5,7.5,2.65,10.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,135.5,16.0,4.9,7.5,28.5,12.66,0.0
2016,3,22,7,0,271.0,32.0,5.2,8.0,57.0,26.21,16.44
2016,3,22,7,15,386.0,45.0,5.5,9.0,108.5,35.88,26.39
2016,3,22,7,30,501.0,58.0,5.8,10.0,160.0,45.16,35.15
2016,3,22,7,45,580.0,65.5,6.15,11.0,218.5,49.31,39.0
2016,3,22,8,0,659.0,73.0,6.5,12.0,277.0,53.4,42.56
2016,3,22,8,15,703.5,79.0,6.7,13.0,335.5,62.69,50.6
2016,3,22,8,30,748.0,85.0,6.9,14.0,394.0,120.7,68.27
2016,3,22,8,45,780.0,89.0,7.15,15.0,450.5,185.33,115.25
2016,3,22,9,0,812.0,93.0,7.4,16.0,507.0,248.78,168.69
2016,3,22,9,15,833.5,97.0,7.4,16.5,559.0,312.79,226.11
2016,3,22,9,30,855.0,101.0,7.4,17.0,611.0,378.6,285.28
2016,3,22,9,45,870.5,104.0,7.4,17.5,657.5,442.63,342.18
2016,3,22,10,0,886.0,107.0,7.4,18.0,704.0,508.64,399.05
2016,3,22,10,15,897.0,109.0,7.4,18.5,744.0,569.15,450.02
2016,3,22,10,30,908.0,111.0,7.4,19.0,784.0,628.89,498.79
2016,3,22,10,45,916.0,112.5,7.4,19.5,816.0,685.26,543.54
2016,3,22,11,0,924.0,114.0,7.4,20.0,848.0,740.0,585.8
2016,3,22,11,15,929.5,115.5,7.35,20.5,872.5,791.07,623.47
2016,3,22,11,30,935.0,117.0,7.3,21.0,897.0,839.8,657.23
2016,3,22,11,45,934.5,120.0,7.3,21.5,911.5,882.53,686.41
2016,3,22,12,0,934.0,123.0,7.3,22.0,926.0,922.1,713.06
2016,3,22,12,15,935.0,123.0,7.25,22.0,932.5,956.79,737.27
2016,3,22,12,30,936.0,123.0,7.2,22.0,939.0,988.06,759.01
2016,3,22,12,45,934.0,123.5,7.15,22.5,936.0,1013.47,775.07
2016,3,22,13,0,932.0,124.0,7.1,23.0,933.0,1035.08,788.47
2016,3,22,13,15,929.0,123.5,7.05,23.0,921.0,1050.81,799.4
2016,3,22,13,30,926.0,123.0,7.0,23.0,909.0,1062.56,807.71
2016,3,22,13,45,919.5,122.0,6.95,23.0,888.5,1066.23,810.57
2016,3,22,14,0,913.0,121.0,6.9,23.0,868.0,1065.82,810.79
2016,3,22,14,15,905.0,119.5,6.8,23.0,839.0,1059.31,806.67
2016,3,22,14,30,897.0,118.0,6.7,23.0,810.0,1048.82,799.99
2016,3,22,14,45,892.5,113.0,6.65,23.0,775.0,1034.07,790.81
2016,3,22,15,0,888.0,108.0,6.6,23.0,740.0,1015.4,779.04
2016,3,22,15,15,873.5,105.5,6.5,23.0,696.5,986.06,759.6
2016,3,22,15,30,859.0,103.0,6.4,23.0,653.0,963.47,745.06
2016,3,22,15,45,838.5,100.0,6.35,23.0,603.5,921.38,716.84
2016,3,22,16,0,818.0,97.0,6.3,23.0,554.0,876.83,686.75
2016,3,22,16,15,791.5,93.0,6.15,22.5,500.0,823.74,650.94
2016,3,22,16,30,765.0,89.0,6.0,22.0,446.0,769.26,613.53
2016,3,22,16,45,725.5,84.5,5.85,21.5,389.0,707.32,569.68
2016,3,22,17,0,686.0,80.0,5.7,21.0,332.0,641.83,521.95
2016,3,22,17,15,631.0,73.0,5.5,20.5,274.0,563.31,462.12
2016,3,22,17,30,576.0,66.0,5.3,20.0,216.0,487.91,401.12
2016,3,22,17,45,484.5,56.5,5.15,19.5,161.0,390.99,320.19
2016,3,22,18,0,393.0,47.0,5.0,19.0,106.0,302.19,243.05
2016,3,22,18,15,251.0,31.5,5.0,18.5,63.0,191.67,143.73
2016,3,22,18,30,109.0,16.0,5.0,18.0,20.0,80.47,0.0
2016,3,22,18,45,54.5,8.0,5.0,17.5,10.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,71.0,19.0,5.5,15.5,26.0,15.49,0.0
2016,3,23,7,0,142.0,38.0,5.6,16.0,52.0,30.33,19.48
2016,3,23,7,15,243.5,56.5,5.8,16.5,99.5,43.16,31.92
2016,3,23,7,30,345.0,75.0,6.0,17.0,147.0,56.32,43.96
2016,3,23,7,45,433.5,84.5,6.25,17.5,202.5,62.31,49.41
2016,3,23,8,0,522.0,94.0,6.5,18.0,258.0,69.54,55.69
2016,3,23,8,15,261.0,73.0,6.65,18.5,155.0,53.92,37.57
2016,3,23,8,30,0.0,52.0,6.8,19.0,52.0,45.91,32.88
2016,3,23,8,45,0.0,84.5,7.0,19.5,84.5,74.73,56.6
2016,3,23,9,0,0.0,117.0,7.2,20.0,117.0,102.33,78.94
2016,3,23,9,15,24.0,185.5,7.1,20.5,200.0,163.62,127.5
2016,3,23,9,30,48.0,254.0,7.0,21.0,283.0,229.83,179.44
2016,3,23,9,45,112.0,290.0,6.95,21.5,364.0,290.8,226.34
2016,3,23,10,0,176.0,326.0,6.9,22.0,445.0,360.07,279.82
2016,3,23,10,15,150.5,345.0,6.8,22.5,451.0,377.93,293.28
2016,3,23,10,30,125.0,364.0,6.7,23.0,457.0,392.93,304.04
2016,3,23,10,45,489.0,250.0,6.6,23.5,637.0,540.96,421.08
2016,3,23,11,0,853.0,136.0,6.5,24.0,817.0,715.66,555.87
2016,3,23,11,15,860.0,137.5,6.3,24.0,841.0,765.71,592.64
2016,3,23,11,30,867.0,139.0,6.1,24.0,865.0,808.44,622.48
2016,3,23,11,45,872.0,139.0,5.95,24.5,881.0,850.24,649.76
2016,3,23,12,0,877.0,139.0,5.8,25.0,897.0,889.44,674.79
2016,3,23,12,15,879.0,139.5,5.65,25.0,903.5,923.69,697.41
2016,3,23,12,30,881.0,140.0,5.5,25.0,910.0,954.82,717.7
2016,3,23,12,45,881.5,139.0,5.35,25.5,908.5,979.81,732.18
