Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,0,882.0,138.0,5.2,26.0,907.0,1001.3,744.18
2016,3,23,13,15,879.5,137.5,5.05,26.0,896.0,1016.74,753.57
2016,3,23,13,30,877.0,137.0,4.9,26.0,885.0,1028.42,760.5
2016,3,23,13,45,872.5,135.5,4.8,26.5,865.5,1033.23,761.83
2016,3,23,14,0,868.0,134.0,4.7,27.0,846.0,1034.18,760.76
2016,3,23,14,15,860.0,132.0,4.6,27.0,818.0,1038.95,763.95
2016,3,23,14,30,852.0,130.0,4.5,27.0,790.0,1028.09,757.28
2016,3,23,14,45,838.0,129.0,4.4,27.0,753.5,1008.55,745.11
2016,3,23,15,0,824.0,128.0,4.3,27.0,717.0,985.5,730.75
2016,3,23,15,15,809.0,125.0,4.2,26.5,674.5,955.89,713.49
2016,3,23,15,30,794.0,122.0,4.1,26.0,632.0,923.2,694.12
2016,3,23,15,45,770.5,119.0,4.05,26.0,583.5,879.77,666.15
2016,3,23,16,0,747.0,116.0,4.0,26.0,535.0,839.88,640.47
2016,3,23,16,15,719.0,111.0,3.75,25.5,483.0,786.56,605.33
2016,3,23,16,30,691.0,106.0,3.5,25.0,431.0,732.25,568.94
2016,3,23,16,45,650.0,100.0,3.3,24.5,375.0,665.76,523.06
2016,3,23,17,0,609.0,94.0,3.1,24.0,319.0,600.13,476.59
2016,3,23,17,15,552.5,85.5,2.9,23.0,263.5,521.95,418.62
2016,3,23,17,30,496.0,77.0,2.7,22.0,208.0,447.03,360.57
2016,3,23,17,45,408.0,65.0,2.5,21.5,155.0,350.11,281.87
2016,3,23,18,0,320.0,53.0,2.3,21.0,102.0,266.78,211.21
2016,3,23,18,15,160.0,36.5,2.5,20.5,61.0,151.4,111.92
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,20.62,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.1,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.5,15.0,5.8,8.5,33.0,12.0,0.0
2016,3,24,7,0,355.0,30.0,6.0,9.0,66.0,24.14,15.06
2016,3,24,7,15,466.0,40.0,6.15,9.0,119.0,31.31,22.42
2016,3,24,7,30,577.0,50.0,6.3,9.0,172.0,38.26,29.11
2016,3,24,7,45,645.5,56.5,6.5,9.5,231.5,42.02,32.63
2016,3,24,8,0,714.0,63.0,6.7,10.0,291.0,49.98,39.79
2016,3,24,8,15,756.0,68.0,6.7,10.5,350.0,62.4,40.85
2016,3,24,8,30,798.0,73.0,6.7,11.0,409.0,122.43,67.91
2016,3,24,8,45,829.5,76.0,6.75,11.5,467.0,184.51,113.78
2016,3,24,9,0,861.0,79.0,6.8,12.0,525.0,250.16,170.54
2016,3,24,9,15,881.5,82.0,6.75,12.5,578.0,320.24,234.2
2016,3,24,9,30,902.0,85.0,6.7,13.0,631.0,387.02,295.26
2016,3,24,9,45,920.0,86.0,6.65,13.5,679.5,452.23,354.0
2016,3,24,10,0,938.0,87.0,6.6,14.0,728.0,517.93,411.45
2016,3,24,10,15,949.0,89.0,6.55,14.5,769.0,581.07,465.07
2016,3,24,10,30,960.0,91.0,6.5,15.0,810.0,643.34,516.2
2016,3,24,10,45,969.5,91.5,6.5,15.5,843.5,702.12,563.17
2016,3,24,11,0,979.0,92.0,6.5,16.0,877.0,759.26,607.53
2016,3,24,11,15,984.5,93.0,6.4,16.0,902.0,812.06,646.6
2016,3,24,11,30,990.0,94.0,6.3,16.0,927.0,862.34,682.59
2016,3,24,11,45,991.5,95.5,6.25,16.5,942.5,907.11,713.05
2016,3,24,12,0,993.0,97.0,6.2,17.0,958.0,948.63,740.82
2016,3,24,12,15,994.5,97.5,6.1,17.0,965.0,985.74,766.35
2016,3,24,12,30,996.0,98.0,6.0,17.0,972.0,1019.25,789.19
2016,3,24,12,45,995.5,98.0,5.95,17.5,969.5,1046.61,806.4
2016,3,24,13,0,995.0,98.0,5.9,18.0,967.0,1070.0,820.8
2016,3,24,13,15,992.5,97.5,5.8,18.0,955.5,1086.8,831.9
2016,3,24,13,30,990.0,97.0,5.7,18.0,944.0,1099.37,840.2
2016,3,24,13,45,986.0,96.0,5.65,18.5,923.5,1105.6,843.02
2016,3,24,14,0,982.0,95.0,5.6,19.0,903.0,1107.51,843.07
2016,3,24,14,15,975.5,94.0,5.5,19.0,874.5,1102.59,839.87
2016,3,24,14,30,969.0,93.0,5.4,19.0,846.0,1093.41,833.97
2016,3,24,14,45,958.0,92.5,5.3,19.0,808.5,1076.16,822.71
2016,3,24,15,0,947.0,92.0,5.2,19.0,771.0,1054.99,808.96
2016,3,24,15,15,934.5,90.0,5.05,18.5,727.0,1026.86,791.65
2016,3,24,15,30,922.0,88.0,4.9,18.0,683.0,995.24,771.94
2016,3,24,15,45,907.0,85.0,4.75,18.0,633.5,956.82,745.93
2016,3,24,16,0,892.0,82.0,4.6,18.0,584.0,915.52,717.86
2016,3,24,16,15,868.5,78.5,4.3,17.5,529.0,863.62,682.19
2016,3,24,16,30,845.0,75.0,4.0,17.0,474.0,817.84,651.42
2016,3,24,16,45,813.0,70.5,3.7,17.0,415.5,754.37,605.69
2016,3,24,17,0,781.0,66.0,3.4,17.0,357.0,690.63,558.88
2016,3,24,17,15,731.5,61.0,2.9,16.0,297.0,614.03,502.06
2016,3,24,17,30,682.0,56.0,2.4,15.0,237.0,539.65,443.73
2016,3,24,17,45,600.5,48.5,1.95,14.0,179.5,450.32,369.65
2016,3,24,18,0,519.0,41.0,1.5,13.0,122.0,364.11,294.82
2016,3,24,18,15,368.0,29.0,1.45,12.5,74.0,246.15,189.49
2016,3,24,18,30,217.0,17.0,1.4,12.0,26.0,131.88,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.0,7.73,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,191.0,16.0,0.5,7.0,36.0,12.8,0.0
2016,3,25,7,0,382.0,32.0,0.5,8.0,72.0,25.84,16.89
2016,3,25,7,15,488.5,42.0,0.65,8.5,126.5,32.95,24.1
2016,3,25,7,30,595.0,52.0,0.8,9.0,181.0,39.84,30.67
2016,3,25,7,45,655.0,59.5,0.95,10.0,240.0,44.28,34.71
2016,3,25,8,0,715.0,67.0,1.1,11.0,299.0,53.2,42.59
2016,3,25,8,15,754.5,72.0,1.5,12.0,357.5,66.92,43.48
2016,3,25,8,30,794.0,77.0,1.9,13.0,416.0,126.71,70.6
2016,3,25,8,45,819.0,81.5,2.3,14.0,471.5,188.83,116.05
2016,3,25,9,0,844.0,86.0,2.7,15.0,527.0,253.72,170.91
2016,3,25,9,15,863.5,89.0,2.7,15.5,579.0,318.28,228.18
2016,3,25,9,30,883.0,92.0,2.7,16.0,631.0,387.77,289.08
2016,3,25,9,45,894.5,96.0,2.7,16.5,676.5,451.83,344.43
2016,3,25,10,0,906.0,100.0,2.7,17.0,722.0,515.72,397.73
2016,3,25,10,15,916.5,102.0,2.65,17.5,761.5,576.88,446.88
2016,3,25,10,30,927.0,104.0,2.6,18.0,801.0,637.17,493.47
2016,3,25,10,45,931.5,107.0,2.55,18.5,832.5,693.42,535.35
2016,3,25,11,0,936.0,110.0,2.5,19.0,864.0,747.66,574.29
2016,3,25,11,15,941.0,111.5,2.45,19.0,888.0,798.67,609.97
2016,3,25,11,30,946.0,113.0,2.4,19.0,912.0,847.26,642.15
2016,3,25,11,45,945.5,116.0,2.4,19.5,926.5,890.15,669.19
2016,3,25,12,0,945.0,119.0,2.4,20.0,941.0,929.84,693.79
2016,3,25,12,15,945.5,119.0,2.45,20.0,947.0,964.15,716.44
2016,3,25,12,30,946.0,119.0,2.5,20.0,953.0,994.99,736.83
2016,3,25,12,45,940.5,121.5,2.6,20.5,948.5,1019.04,751.89
2016,3,25,13,0,935.0,124.0,2.7,21.0,944.0,1039.16,764.49
2016,3,25,13,15,931.5,123.5,2.8,21.0,932.0,1054.21,775.39
2016,3,25,13,30,928.0,123.0,2.9,21.0,920.0,1065.25,783.88
2016,3,25,13,45,918.5,124.0,3.0,21.0,898.0,1067.78,787.02
2016,3,25,14,0,909.0,125.0,3.1,21.0,876.0,1066.24,787.73
2016,3,25,14,15,900.5,123.5,3.15,21.0,846.5,1059.03,784.45
2016,3,25,14,30,892.0,122.0,3.2,21.0,817.0,1047.88,778.77
2016,3,25,14,45,881.0,119.5,3.3,21.0,780.0,1029.29,768.71
2016,3,25,15,0,870.0,117.0,3.4,21.0,743.0,1017.9,763.59
2016,3,25,15,15,855.0,114.5,3.45,21.0,699.5,987.96,745.58
2016,3,25,15,30,840.0,112.0,3.5,21.0,656.0,954.82,725.46
2016,3,25,15,45,819.0,109.0,3.55,21.0,606.5,912.54,698.89
2016,3,25,16,0,798.0,106.0,3.6,21.0,557.0,867.89,670.38
2016,3,25,16,15,771.5,101.5,3.45,20.5,503.0,814.66,635.51
2016,3,25,16,30,745.0,97.0,3.3,20.0,449.0,764.98,602.64
2016,3,25,16,45,708.0,91.0,3.2,19.5,392.5,699.62,557.65
2016,3,25,17,0,671.0,85.0,3.1,19.0,336.0,634.73,511.76
2016,3,25,17,15,617.0,77.5,2.8,18.0,278.5,556.92,453.95
2016,3,25,17,30,563.0,70.0,2.5,17.0,221.0,482.16,395.13
2016,3,25,17,45,480.0,59.5,2.25,16.0,166.5,389.94,319.67
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,305.05,246.99
2016,3,25,18,15,263.0,33.5,2.0,14.5,68.0,198.39,152.5
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,92.84,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,32.85,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,93.0,21.5,2.15,9.5,31.5,17.55,1.78
2016,3,26,7,0,186.0,43.0,2.4,10.0,63.0,33.31,23.26
2016,3,26,7,15,282.5,61.0,2.6,11.0,113.0,46.45,35.82
2016,3,26,7,30,379.0,79.0,2.8,12.0,163.0,59.1,47.47
2016,3,26,7,45,189.5,88.5,3.0,13.0,130.5,67.3,54.8
2016,3,26,8,0,0.0,98.0,3.2,14.0,98.0,83.29,68.74
2016,3,26,8,15,36.0,138.5,3.2,14.5,154.0,110.75,87.93
2016,3,26,8,30,72.0,179.0,3.2,15.0,210.0,147.82,115.81
2016,3,26,8,45,393.5,151.0,3.25,15.5,355.0,174.5,122.48
2016,3,26,9,0,715.0,123.0,3.3,16.0,500.0,252.99,174.98
2016,3,26,9,15,444.0,204.5,3.15,16.5,446.0,290.04,217.53
2016,3,26,9,30,173.0,286.0,3.0,17.0,392.0,295.92,230.29
2016,3,26,9,45,172.0,310.0,2.95,18.0,422.5,330.18,256.9
2016,3,26,10,0,171.0,334.0,2.9,19.0,453.0,364.52,282.76
2016,3,26,10,15,127.0,345.5,2.8,19.0,436.5,366.14,284.05
2016,3,26,10,30,83.0,357.0,2.7,19.0,420.0,360.92,279.6
2016,3,26,10,45,180.0,375.0,2.6,19.5,518.5,449.03,346.38
2016,3,26,11,0,277.0,393.0,2.5,20.0,617.0,549.29,420.15
2016,3,26,11,15,569.0,272.5,2.45,20.5,750.0,679.24,518.09
2016,3,26,11,30,861.0,152.0,2.4,21.0,883.0,823.73,622.13
2016,3,26,11,45,862.5,154.5,2.4,21.5,897.5,865.81,647.78
2016,3,26,12,0,864.0,157.0,2.4,22.0,912.0,905.09,672.13
2016,3,26,12,15,865.5,157.0,2.45,22.0,918.0,938.95,694.45
2016,3,26,12,30,867.0,157.0,2.5,22.0,924.0,969.62,714.7
2016,3,26,12,45,864.5,158.0,2.6,22.5,921.0,994.18,730.06
2016,3,26,13,0,862.0,159.0,2.7,23.0,918.0,1015.11,743.14
2016,3,26,13,15,858.5,158.0,2.8,23.0,906.0,1029.26,753.38
2016,3,26,13,30,855.0,157.0,2.9,23.0,894.0,1039.55,761.32
2016,3,26,13,45,850.0,155.0,3.05,23.0,874.0,1043.39,765.71
2016,3,26,14,0,845.0,153.0,3.2,23.0,854.0,1043.29,767.7
2016,3,26,14,15,587.5,258.0,3.25,23.0,737.5,904.02,674.66
2016,3,26,14,30,330.0,363.0,3.3,23.0,621.0,737.44,554.83
2016,3,26,14,45,436.0,306.5,3.35,23.0,631.5,798.74,603.25
2016,3,26,15,0,542.0,250.0,3.4,23.0,642.0,840.16,636.44
2016,3,26,15,15,472.5,257.5,3.35,22.5,585.0,773.87,590.55
2016,3,26,15,30,403.0,265.0,3.3,22.0,528.0,691.14,533.06
2016,3,26,15,45,387.5,246.5,3.3,22.0,484.0,648.24,503.93
2016,3,26,16,0,372.0,228.0,3.3,22.0,440.0,604.37,473.4
2016,3,26,16,15,337.0,210.5,3.1,21.5,388.5,544.05,429.96
2016,3,26,16,30,302.0,193.0,2.9,21.0,337.0,484.77,386.47
2016,3,26,16,45,280.5,173.5,2.75,21.0,294.0,435.25,349.27
2016,3,26,17,0,259.0,154.0,2.6,21.0,251.0,386.5,311.84
2016,3,26,17,15,238.0,130.0,2.3,20.0,208.0,333.32,270.91
2016,3,26,17,30,217.0,106.0,2.0,19.0,165.0,281.13,229.35
2016,3,26,17,45,178.5,83.0,1.75,18.0,124.0,220.91,179.49
2016,3,26,18,0,140.0,60.0,1.5,17.0,83.0,163.86,130.72
2016,3,26,18,15,70.0,39.0,1.55,16.5,50.5,88.37,65.31
2016,3,26,18,30,0.0,18.0,1.6,16.0,18.0,16.75,0.0
2016,3,26,18,45,0.0,9.0,1.65,16.0,9.0,8.19,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,78.0,23.0,3.9,14.0,32.0,18.7,4.37
2016,3,27,7,0,156.0,46.0,4.5,15.0,64.0,36.37,25.47
2016,3,27,7,15,247.0,66.0,4.75,15.0,113.0,50.08,38.44
2016,3,27,7,30,338.0,86.0,5.0,15.0,162.0,64.07,51.31
2016,3,27,7,45,404.0,100.0,5.25,15.5,216.5,72.96,59.27
2016,3,27,8,0,470.0,114.0,5.5,16.0,271.0,81.48,66.63
2016,3,27,8,15,399.0,140.5,5.7,16.5,290.5,106.29,78.57
2016,3,27,8,30,328.0,167.0,5.9,17.0,310.0,154.27,110.35
2016,3,27,8,45,170.0,176.5,6.15,17.5,251.5,167.3,125.86
2016,3,27,9,0,12.0,186.0,6.4,18.0,193.0,160.93,126.96
2016,3,27,9,15,11.5,196.0,6.4,18.0,203.0,171.4,135.17
2016,3,27,9,30,11.0,206.0,6.4,18.0,213.0,181.68,143.17
2016,3,27,9,45,110.5,268.5,6.45,18.0,345.0,272.7,214.8
2016,3,27,10,0,210.0,331.0,6.5,18.0,477.0,380.53,299.7
2016,3,27,10,15,170.0,351.5,6.35,18.0,474.0,393.69,310.17
2016,3,27,10,30,130.0,372.0,6.2,18.0,471.0,402.38,316.62
2016,3,27,10,45,483.5,265.0,6.1,18.5,654.5,552.08,436.49
2016,3,27,11,0,837.0,158.0,6.0,19.0,838.0,728.32,573.82
2016,3,27,11,15,844.0,159.5,5.85,19.0,862.0,777.65,610.42
2016,3,27,11,30,851.0,161.0,5.7,19.0,886.0,825.06,644.69
2016,3,27,11,45,877.5,148.5,5.6,19.5,907.5,872.89,676.73
2016,3,27,12,0,904.0,136.0,5.5,20.0,929.0,912.07,702.13
2016,3,27,12,15,906.0,136.0,5.4,20.0,935.5,946.41,725.26
2016,3,27,12,30,908.0,136.0,5.3,20.0,942.0,977.51,746.0
2016,3,27,12,45,913.0,132.5,5.25,20.5,941.5,1004.65,762.78
2016,3,27,13,0,918.0,129.0,5.2,21.0,941.0,1028.3,777.11
2016,3,27,13,15,915.5,128.5,5.15,21.0,929.5,1043.94,787.55
2016,3,27,13,30,913.0,128.0,5.1,21.0,918.0,1055.67,795.48
2016,3,27,13,45,912.0,124.5,5.1,21.0,898.5,1061.82,800.22
2016,3,27,14,0,911.0,121.0,5.1,21.0,879.0,1063.91,802.41
2016,3,27,14,15,904.0,119.5,5.05,21.0,850.5,1058.01,798.94
2016,3,27,14,30,897.0,118.0,5.0,21.0,822.0,1048.16,792.99
2016,3,27,14,45,890.0,114.5,4.95,21.0,786.5,1032.21,783.08
2016,3,27,15,0,883.0,111.0,4.9,21.0,751.0,1012.47,770.74
2016,3,27,15,15,869.5,108.5,4.8,21.0,708.0,994.18,759.12
2016,3,27,15,30,856.0,106.0,4.7,21.0,665.0,962.04,738.0
2016,3,27,15,45,841.0,101.5,4.65,21.0,616.5,923.07,712.57
2016,3,27,16,0,826.0,97.0,4.6,21.0,568.0,881.36,685.08
2016,3,27,16,15,801.0,93.0,4.4,20.5,514.0,829.11,650.05
2016,3,27,16,30,776.0,89.0,4.2,20.0,460.0,775.39,613.83
2016,3,27,16,45,744.5,83.0,4.05,19.5,403.5,713.04,570.66
2016,3,27,17,0,713.0,77.0,3.9,19.0,347.0,654.73,529.39
2016,3,27,17,15,662.0,70.5,3.4,18.0,289.0,578.5,472.79
2016,3,27,17,30,611.0,64.0,2.9,17.0,231.0,505.03,414.48
2016,3,27,17,45,534.0,54.5,2.4,16.0,175.5,415.46,340.67
2016,3,27,18,0,457.0,45.0,1.9,15.0,120.0,332.69,269.32
2016,3,27,18,15,228.5,36.5,1.85,14.5,74.0,182.32,140.78
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,32.87,2.23
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,12.73,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,185.0,18.5,2.4,7.5,40.0,14.69,3.73
2016,3,28,7,0,370.0,37.0,2.7,8.0,80.0,29.84,20.68
2016,3,28,7,15,470.0,47.0,2.75,9.0,134.0,36.71,27.49
2016,3,28,7,30,570.0,57.0,2.8,10.0,188.0,43.38,33.74
2016,3,28,7,45,627.5,64.5,2.9,11.0,246.0,47.61,37.54
2016,3,28,8,0,685.0,72.0,3.0,12.0,304.0,51.68,41.0
2016,3,28,8,15,725.5,77.5,3.05,12.5,362.0,74.52,47.35
2016,3,28,8,30,766.0,83.0,3.1,13.0,420.0,133.03,76.19
2016,3,28,8,45,791.5,88.0,3.2,14.0,475.0,193.87,121.55
2016,3,28,9,0,817.0,93.0,3.3,15.0,530.0,257.57,175.6
2016,3,28,9,15,837.0,96.5,3.15,15.5,581.5,321.0,231.83
2016,3,28,9,30,857.0,100.0,3.0,16.0,633.0,385.98,288.92
2016,3,28,9,45,870.0,103.5,2.9,16.5,678.5,449.35,343.44
2016,3,28,10,0,883.0,107.0,2.8,17.0,724.0,514.58,397.36
2016,3,28,10,15,894.0,109.0,2.65,17.5,763.0,574.61,445.19
2016,3,28,10,30,905.0,111.0,2.5,18.0,802.0,633.85,490.45
2016,3,28,10,45,911.0,114.0,2.45,18.5,833.5,689.74,531.89
2016,3,28,11,0,917.0,117.0,2.4,19.0,865.0,743.83,570.58
2016,3,28,11,15,922.0,118.0,2.3,19.0,888.5,793.33,604.87
2016,3,28,11,30,927.0,119.0,2.2,19.0,912.0,840.45,635.56
2016,3,28,11,45,927.5,121.0,2.15,19.5,926.0,882.24,661.33
2016,3,28,12,0,928.0,123.0,2.1,20.0,940.0,920.93,684.67
2016,3,28,12,15,928.5,123.5,2.0,20.5,946.0,954.96,704.07
2016,3,28,12,30,929.0,124.0,1.9,21.0,952.0,985.58,720.95
2016,3,28,12,45,925.0,125.5,1.85,21.5,948.0,1009.4,733.9
2016,3,28,13,0,921.0,127.0,1.8,22.0,944.0,1029.4,744.42
2016,3,28,13,15,917.5,126.5,1.75,22.0,931.5,1044.0,753.0
2016,3,28,13,30,914.0,126.0,1.7,22.0,919.0,1054.65,759.23
2016,3,28,13,45,905.5,126.5,1.7,22.0,897.0,1057.31,761.39
2016,3,28,14,0,897.0,127.0,1.7,22.0,875.0,1055.97,761.28
2016,3,28,14,15,889.0,125.5,1.75,22.0,846.0,1049.06,758.64
2016,3,28,14,30,881.0,124.0,1.8,22.0,817.0,1038.26,753.71
2016,3,28,14,45,869.0,122.0,1.85,22.0,780.0,1019.11,743.59
2016,3,28,15,0,857.0,120.0,1.9,22.0,743.0,1007.34,738.37
2016,3,28,15,15,842.0,117.5,1.95,22.0,700.0,977.43,721.34
2016,3,28,15,30,827.0,115.0,2.0,22.0,657.0,944.38,702.32
2016,3,28,15,45,806.5,111.5,2.15,22.0,608.0,902.15,677.98
2016,3,28,16,0,786.0,108.0,2.3,22.0,559.0,857.59,651.5
2016,3,28,16,15,759.5,103.5,2.3,21.5,505.5,804.63,618.54
2016,3,28,16,30,733.0,99.0,2.3,21.0,452.0,755.31,587.42
2016,3,28,16,45,695.5,93.5,2.3,21.0,395.5,690.58,543.18
2016,3,28,17,0,658.0,88.0,2.3,21.0,339.0,626.41,498.16
2016,3,28,17,15,605.0,80.5,2.1,20.0,282.0,549.9,442.32
2016,3,28,17,30,552.0,73.0,1.9,19.0,225.0,476.36,385.68
2016,3,28,17,45,469.5,62.5,1.75,18.0,170.5,385.09,312.43
2016,3,28,18,0,387.0,52.0,1.6,17.0,116.0,301.06,241.8
2016,3,28,18,15,262.0,36.0,1.65,16.5,71.5,197.3,151.89
2016,3,28,18,30,137.0,20.0,1.7,16.0,27.0,99.84,26.4
2016,3,28,18,45,68.5,10.0,1.8,15.5,13.5,35.03,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,11.5,2.15,14.0,11.5,10.1,1.27
2016,3,29,7,0,0.0,23.0,2.5,15.0,23.0,20.25,11.86
2016,3,29,7,15,0.0,38.5,2.75,15.5,38.5,33.96,24.34
2016,3,29,7,30,0.0,54.0,3.0,16.0,54.0,47.48,36.54
2016,3,29,7,45,0.0,71.5,3.3,16.5,71.5,62.2,49.56
2016,3,29,8,0,0.0,89.0,3.6,17.0,89.0,76.76,62.19
2016,3,29,8,15,0.0,111.0,3.7,17.5,111.0,94.79,74.07
2016,3,29,8,30,0.0,133.0,3.8,18.0,133.0,113.39,89.01
2016,3,29,8,45,0.0,142.5,3.9,19.0,142.5,122.39,95.68
2016,3,29,9,0,0.0,152.0,4.0,20.0,152.0,131.28,102.16
2016,3,29,9,15,0.0,137.0,4.0,20.0,137.0,119.75,92.48
2016,3,29,9,30,0.0,122.0,4.0,20.0,122.0,107.46,82.27
2016,3,29,9,45,0.0,117.0,4.0,20.5,117.0,103.38,78.59
2016,3,29,10,0,0.0,112.0,4.0,21.0,112.0,99.17,74.85
2016,3,29,10,15,3.0,151.0,4.0,21.0,153.5,134.95,103.28
2016,3,29,10,30,6.0,190.0,4.0,21.0,195.0,171.27,131.81
2016,3,29,10,45,8.5,211.5,4.0,21.5,218.5,192.57,148.03
2016,3,29,11,0,11.0,233.0,4.0,22.0,242.0,214.33,164.49
2016,3,29,11,15,5.5,181.0,4.0,22.5,185.5,165.13,125.63
2016,3,29,11,30,0.0,129.0,4.0,23.0,129.0,114.9,85.86
2016,3,29,11,45,0.0,134.0,4.05,23.5,134.5,119.52,89.29
2016,3,29,12,0,0.0,139.0,4.1,24.0,140.0,124.17,92.69
2016,3,29,12,15,0.0,134.5,4.1,24.0,135.0,120.25,89.59
2016,3,29,12,30,0.0,130.0,4.1,24.0,130.0,116.3,86.48
2016,3,29,12,45,2.0,144.0,4.2,24.5,145.5,131.01,97.89
2016,3,29,13,0,4.0,158.0,4.3,25.0,161.0,145.92,109.38
2016,3,29,13,15,4.0,160.5,4.35,25.0,164.0,148.43,111.37
2016,3,29,13,30,4.0,163.0,4.4,25.0,167.0,150.93,113.39
2016,3,29,13,45,5.5,177.0,4.45,25.0,182.5,165.65,124.97
2016,3,29,14,0,7.0,191.0,4.5,25.0,198.0,180.56,136.69
2016,3,29,14,15,3.5,154.0,4.55,25.0,157.5,142.5,107.15
2016,3,29,14,30,0.0,117.0,4.6,25.0,117.0,104.67,77.55
2016,3,29,14,45,0.0,117.0,4.65,25.0,117.0,104.67,77.72
2016,3,29,15,0,0.0,117.0,4.7,25.0,117.0,104.68,77.9
2016,3,29,15,15,0.0,114.5,4.7,25.0,114.5,102.39,76.28
2016,3,29,15,30,0.0,112.0,4.7,25.0,112.0,100.12,74.68
2016,3,29,15,45,4.0,150.0,4.7,25.0,152.5,140.52,107.15
2016,3,29,16,0,8.0,188.0,4.7,25.0,193.0,183.34,141.43
2016,3,29,16,15,4.0,116.0,4.5,24.5,118.5,108.23,82.19
2016,3,29,16,30,0.0,44.0,4.3,24.0,44.0,38.84,26.22
2016,3,29,16,45,0.0,38.5,4.15,23.5,38.5,33.96,22.39
2016,3,29,17,0,0.0,33.0,4.0,23.0,33.0,29.08,18.5
2016,3,29,17,15,0.0,27.0,3.75,22.5,27.0,23.77,14.18
2016,3,29,17,30,0.0,21.0,3.5,22.0,21.0,18.47,9.8
2016,3,29,17,45,0.0,16.0,3.25,21.5,16.0,14.06,6.09
2016,3,29,18,0,0.0,11.0,3.0,21.0,11.0,9.65,2.33
2016,3,29,18,15,0.0,6.5,3.15,20.5,6.5,5.7,0.0
2016,3,29,18,30,0.0,2.0,3.3,20.0,2.0,1.75,0.0
2016,3,29,18,45,0.0,1.0,3.45,20.0,1.0,0.91,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,3.94,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,7.9,1.09
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,13.62,6.25
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,19.35,11.4
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,25.53,16.85
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,31.72,22.21
2016,3,30,8,15,0.0,50.5,4.45,20.0,50.5,44.57,31.69
2016,3,30,8,30,0.0,65.0,4.5,20.0,65.0,57.45,42.26
2016,3,30,8,45,0.0,76.5,4.55,20.5,76.5,67.69,50.43
2016,3,30,9,0,0.0,88.0,4.6,21.0,88.0,77.95,58.51
2016,3,30,9,15,0.0,75.0,4.75,21.0,75.0,66.41,48.89
2016,3,30,9,30,0.0,62.0,4.9,21.0,62.0,54.89,39.35
2016,3,30,9,45,0.0,83.5,5.05,21.0,83.5,74.04,54.78
2016,3,30,10,0,0.0,105.0,5.2,21.0,105.0,93.06,69.98
2016,3,30,10,15,1.5,135.0,5.3,21.0,136.5,120.21,91.59
2016,3,30,10,30,3.0,165.0,5.4,21.0,168.0,147.67,113.29
2016,3,30,10,45,2.5,159.0,5.55,21.5,162.0,142.55,108.81
2016,3,30,11,0,2.0,153.0,5.7,22.0,156.0,137.29,104.3
2016,3,30,11,15,8.0,212.0,5.8,22.0,220.0,194.59,149.4
2016,3,30,11,30,14.0,271.0,5.9,22.0,284.0,253.15,194.92
2016,3,30,11,45,14.5,276.5,6.0,22.5,290.0,259.98,199.67
2016,3,30,12,0,15.0,282.0,6.1,23.0,296.0,266.85,204.52
2016,3,30,12,15,14.0,270.0,6.05,23.0,283.0,256.27,196.29
2016,3,30,12,30,13.0,258.0,6.0,23.0,270.0,245.41,187.89
2016,3,30,12,45,16.0,287.0,6.0,23.5,301.5,276.33,211.38
2016,3,30,13,0,19.0,316.0,6.0,24.0,333.0,307.88,235.1
2016,3,30,13,15,24.5,336.0,5.9,24.0,358.0,348.32,265.92
2016,3,30,13,30,30.0,356.0,5.8,24.0,383.0,376.98,287.71
2016,3,30,13,45,39.5,366.5,5.7,24.5,401.0,400.43,305.17
2016,3,30,14,0,49.0,377.0,5.6,25.0,419.0,424.31,322.87
2016,3,30,14,15,95.5,386.0,5.45,25.0,463.0,484.52,369.46
2016,3,30,14,30,142.0,395.0,5.3,25.0,507.0,562.76,428.42
2016,3,30,14,45,106.5,366.0,5.2,25.5,448.0,479.66,366.04
2016,3,30,15,0,71.0,337.0,5.1,26.0,389.0,414.35,316.53
2016,3,30,15,15,80.5,320.5,5.0,25.5,376.5,407.54,313.27
2016,3,30,15,30,90.0,304.0,4.9,25.0,364.0,400.05,309.36
2016,3,30,15,45,47.5,241.5,4.8,25.0,273.5,290.11,225.0
2016,3,30,16,0,5.0,179.0,4.7,25.0,183.0,171.24,131.56
2016,3,30,16,15,186.0,182.5,4.45,24.5,273.5,361.11,287.15
2016,3,30,16,30,367.0,186.0,4.2,24.0,364.0,527.76,418.99
2016,3,30,16,45,353.0,165.5,4.0,24.0,320.0,480.18,382.84
2016,3,30,17,0,339.0,145.0,3.8,24.0,276.0,432.42,346.73
2016,3,30,17,15,318.0,123.0,3.4,23.0,230.5,377.85,305.25
2016,3,30,17,30,297.0,101.0,3.0,22.0,185.0,324.11,262.95
2016,3,30,17,45,260.5,80.5,2.6,21.5,141.5,264.13,213.32
2016,3,30,18,0,224.0,60.0,2.2,21.0,98.0,218.65,173.6
2016,3,30,18,15,148.5,40.5,2.25,20.5,61.5,135.77,102.68
2016,3,30,18,30,73.0,21.0,2.3,20.0,25.0,65.56,23.76
2016,3,30,18,45,36.5,10.5,2.35,19.5,12.5,23.28,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,14.5,4.5,2.6,15.0,4.5,0.0,0.0
2016,3,31,6,30,29.0,9.0,2.9,15.0,9.0,8.19,0.0
2016,3,31,6,45,161.5,27.0,3.25,15.5,46.5,21.11,10.36
2016,3,31,7,0,294.0,45.0,3.6,16.0,84.0,34.75,24.4
2016,3,31,7,15,389.0,58.0,3.7,16.5,136.0,45.54,34.44
2016,3,31,7,30,484.0,71.0,3.8,17.0,188.0,54.27,42.39
2016,3,31,7,45,562.0,76.5,3.95,17.5,247.0,56.32,44.19
2016,3,31,8,0,640.0,82.0,4.1,18.0,306.0,58.49,45.93
2016,3,31,8,15,682.5,87.5,4.3,19.0,364.0,79.18,48.39
2016,3,31,8,30,725.0,93.0,4.5,20.0,422.0,135.73,77.28
2016,3,31,8,45,769.5,93.0,4.7,21.0,480.5,198.13,122.94
2016,3,31,9,0,814.0,93.0,4.9,22.0,539.0,260.57,174.33
2016,3,31,9,15,835.5,96.5,4.8,22.5,591.0,324.17,229.66
2016,3,31,9,30,857.0,100.0,4.7,23.0,643.0,389.5,286.04
2016,3,31,9,45,882.0,98.5,4.6,23.5,692.0,456.22,342.08
2016,3,31,10,0,907.0,97.0,4.5,24.0,741.0,520.74,394.77
2016,3,31,10,15,918.5,99.0,4.45,24.5,781.0,582.09,443.41
2016,3,31,10,30,930.0,101.0,4.4,25.0,821.0,642.65,489.73
2016,3,31,10,45,941.0,101.0,4.35,25.5,854.5,700.02,532.29
2016,3,31,11,0,952.0,101.0,4.3,26.0,888.0,755.93,572.45
2016,3,31,11,15,957.5,102.0,4.2,26.0,912.0,807.0,607.48
2016,3,31,11,30,963.0,103.0,4.1,26.0,936.0,855.62,639.71
2016,3,31,11,45,966.5,103.5,4.1,26.5,951.5,899.46,667.46
2016,3,31,12,0,970.0,104.0,4.1,27.0,967.0,940.25,692.88
2016,3,31,12,15,971.0,104.5,4.05,27.0,973.0,975.61,715.59
2016,3,31,12,30,972.0,105.0,4.0,27.0,979.0,1007.42,735.9
2016,3,31,12,45,972.0,104.5,4.0,27.0,976.5,1033.61,752.82
2016,3,31,13,0,972.0,104.0,4.0,27.0,974.0,1055.93,767.31
2016,3,31,13,15,969.5,103.5,3.9,27.0,961.5,1071.8,777.03
2016,3,31,13,30,967.0,103.0,3.8,27.0,949.0,1083.54,784.2
2016,3,31,13,45,963.5,101.5,3.75,27.0,928.5,1089.02,787.88
2016,3,31,14,0,960.0,100.0,3.7,27.0,908.0,1090.27,789.05
2016,3,31,14,15,953.5,98.5,3.65,27.0,879.0,1084.27,785.76
2016,3,31,14,30,947.0,97.0,3.6,27.0,850.0,1074.11,780.01
2016,3,31,14,45,935.5,97.0,3.55,27.0,812.5,1056.59,769.7
2016,3,31,15,0,924.0,97.0,3.5,27.0,775.0,1035.3,757.11
2016,3,31,15,15,911.5,95.0,3.4,26.5,731.5,1007.13,741.22
2016,3,31,15,30,899.0,93.0,3.3,26.0,688.0,975.58,723.11
2016,3,31,15,45,884.0,89.5,3.2,26.0,639.0,936.79,698.7
2016,3,31,16,0,869.0,86.0,3.1,26.0,590.0,895.22,672.33
2016,3,31,16,15,846.0,83.0,2.9,25.5,535.5,853.03,645.96
2016,3,31,16,30,823.0,80.0,2.7,25.0,481.0,800.55,612.03
2016,3,31,16,45,791.5,75.5,2.55,24.5,423.0,738.17,570.77
2016,3,31,17,0,760.0,71.0,2.4,24.0,365.0,675.56,528.28
2016,3,31,17,15,711.5,65.5,2.25,22.5,306.0,600.01,476.59
2016,3,31,17,30,663.0,60.0,2.1,21.0,247.0,530.67,425.58
2016,3,31,17,45,581.5,52.5,1.95,20.0,189.5,438.51,352.69
2016,3,31,18,0,500.0,45.0,1.8,19.0,132.0,353.52,281.96
2016,3,31,18,15,364.0,33.0,2.0,18.5,83.5,244.52,188.73
2016,3,31,18,30,228.0,21.0,2.2,18.0,35.0,143.31,65.71
2016,3,31,18,45,114.0,10.5,2.4,17.5,17.5,52.3,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,11.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,11.0,3.0,2.73,0.0
2016,4,1,6,45,0.0,13.0,3.95,11.5,13.0,11.42,3.43
2016,4,1,7,0,0.0,23.0,4.0,12.0,23.0,20.24,12.18
2016,4,1,7,15,0.0,37.0,4.2,12.5,37.0,32.62,23.55
2016,4,1,7,30,0.0,51.0,4.4,13.0,51.0,45.03,34.84
2016,4,1,7,45,0.0,66.0,4.6,13.5,66.0,58.03,46.45
2016,4,1,8,0,0.0,81.0,4.8,14.0,81.0,70.72,57.55
2016,4,1,8,15,1.0,114.5,5.05,14.5,115.0,97.79,77.43
2016,4,1,8,30,2.0,148.0,5.3,15.0,149.0,125.34,99.94
2016,4,1,8,45,12.0,177.0,5.55,15.5,184.0,151.49,120.54
2016,4,1,9,0,22.0,206.0,5.8,16.0,219.0,179.32,142.37
2016,4,1,9,15,11.0,110.0,5.75,16.0,116.5,100.21,77.52
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,12.36,4.69
2016,4,1,9,45,4.5,115.5,5.7,16.0,119.0,103.97,80.52
2016,4,1,10,0,9.0,217.0,5.7,16.0,224.0,193.81,153.28
2016,4,1,10,15,6.5,194.0,5.6,16.0,199.0,174.11,137.01
2016,4,1,10,30,4.0,171.0,5.5,16.0,174.0,153.5,120.15
2016,4,1,10,45,8.0,207.5,5.45,16.5,214.0,188.72,148.09
2016,4,1,11,0,12.0,244.0,5.4,17.0,254.0,224.7,176.27
2016,4,1,11,15,426.5,206.0,5.4,17.0,576.5,514.83,411.87
2016,4,1,11,30,841.0,168.0,5.4,17.0,899.0,826.33,649.98
2016,4,1,11,45,617.0,284.5,5.45,17.5,825.5,791.05,617.19
2016,4,1,12,0,393.0,401.0,5.5,18.0,752.0,727.92,564.55
2016,4,1,12,15,204.0,344.0,5.55,18.0,526.5,523.37,409.79
2016,4,1,12,30,15.0,287.0,5.6,18.0,301.0,274.04,213.36
2016,4,1,12,45,17.0,303.0,5.65,18.0,319.0,292.15,227.99
2016,4,1,13,0,19.0,319.0,5.7,18.0,337.0,310.55,242.41
2016,4,1,13,15,14.5,271.5,5.7,18.0,285.0,262.29,204.78
2016,4,1,13,30,10.0,224.0,5.7,18.0,233.0,213.74,166.67
2016,4,1,13,45,8.0,201.0,5.75,18.0,208.0,190.56,148.45
2016,4,1,14,0,6.0,178.0,5.8,18.0,183.0,167.26,130.0
2016,4,1,14,15,63.0,285.5,5.8,18.0,336.0,343.81,271.81
2016,4,1,14,30,120.0,393.0,5.8,18.0,489.0,537.26,421.59
2016,4,1,14,45,102.5,369.5,5.8,18.0,449.0,478.63,376.83
2016,4,1,15,0,85.0,346.0,5.8,18.0,409.0,437.48,345.61
2016,4,1,15,15,73.0,319.5,5.8,17.5,371.0,398.18,316.33
2016,4,1,15,30,61.0,293.0,5.8,17.0,333.0,358.78,286.57
2016,4,1,15,45,103.0,279.5,5.8,16.5,342.0,384.68,310.13
2016,4,1,16,0,145.0,266.0,5.8,16.0,351.0,424.52,344.47
2016,4,1,16,15,240.0,229.5,5.7,15.5,354.0,478.78,392.0
2016,4,1,16,30,335.0,193.0,5.6,15.0,357.0,508.27,419.87
2016,4,1,16,45,303.5,179.0,5.55,15.0,314.0,456.25,378.61
2016,4,1,17,0,272.0,165.0,5.5,15.0,271.0,406.04,338.27
2016,4,1,17,15,354.5,132.0,5.15,14.5,247.5,413.6,346.9
2016,4,1,17,30,437.0,99.0,4.8,14.0,224.0,424.71,356.53
2016,4,1,17,45,377.5,81.5,4.5,13.5,172.0,346.54,289.85
2016,4,1,18,0,318.0,64.0,4.2,13.0,120.0,273.9,225.89
2016,4,1,18,15,209.5,44.0,3.95,12.5,75.5,180.23,142.7
2016,4,1,18,30,101.0,24.0,3.7,12.0,31.0,82.67,40.59
2016,4,1,18,45,50.5,12.0,3.45,11.5,15.5,29.8,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,69.0,6.5,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,138.0,13.0,3.8,6.0,16.0,11.82,0.0
2016,4,2,6,45,301.5,26.0,3.9,6.5,60.0,20.95,11.7
2016,4,2,7,0,465.0,39.0,4.0,7.0,104.0,30.98,22.16
2016,4,2,7,15,553.5,47.5,3.95,8.0,160.5,36.61,27.67
2016,4,2,7,30,642.0,56.0,3.9,9.0,217.0,42.09,32.76
2016,4,2,7,45,696.5,61.5,3.9,10.0,277.0,49.11,39.04
2016,4,2,8,0,751.0,67.0,3.9,11.0,337.0,52.15,41.54
2016,4,2,8,15,787.0,71.5,3.8,12.0,396.0,77.84,45.13
2016,4,2,8,30,823.0,76.0,3.7,13.0,455.0,139.26,77.81
2016,4,2,8,45,848.0,79.5,3.6,14.5,511.5,202.43,125.97
2016,4,2,9,0,873.0,83.0,3.5,16.0,568.0,273.32,186.1
2016,4,2,9,15,891.5,85.5,3.35,16.5,620.0,338.24,243.75
2016,4,2,9,30,910.0,88.0,3.2,17.0,672.0,404.26,301.72
2016,4,2,9,45,923.0,90.5,3.1,17.5,718.0,468.83,357.09
2016,4,2,10,0,936.0,93.0,3.0,18.0,764.0,533.29,410.31
2016,4,2,10,15,946.0,94.5,3.05,18.0,803.5,594.87,460.66
2016,4,2,10,30,956.0,96.0,3.1,18.0,843.0,655.41,508.65
2016,4,2,10,45,962.5,97.5,3.15,18.5,875.0,712.39,551.61
2016,4,2,11,0,969.0,99.0,3.2,19.0,907.0,767.43,591.85
2016,4,2,11,15,974.0,100.0,3.25,19.5,930.5,818.73,626.57
2016,4,2,11,30,979.0,101.0,3.3,20.0,954.0,867.47,658.58
2016,4,2,11,45,981.0,101.5,3.35,20.5,968.5,910.51,686.3
2016,4,2,12,0,983.0,102.0,3.4,21.0,983.0,950.34,711.61
2016,4,2,12,15,984.0,102.5,3.4,21.0,989.0,985.91,734.95
2016,4,2,12,30,985.0,103.0,3.4,21.0,995.0,1017.9,755.85
2016,4,2,12,45,983.5,103.0,3.45,21.0,991.5,1043.29,772.8
2016,4,2,13,0,982.0,103.0,3.5,21.0,988.0,1064.71,787.27
2016,4,2,13,15,979.5,102.5,3.5,21.0,975.5,1080.57,797.82
2016,4,2,13,30,977.0,102.0,3.5,21.0,963.0,1092.25,805.81
2016,4,2,13,45,972.0,101.5,3.5,21.0,941.5,1097.2,809.59
2016,4,2,14,0,967.0,101.0,3.5,21.0,920.0,1097.9,810.83
2016,4,2,14,15,960.5,99.5,3.45,21.0,890.5,1091.76,807.36
2016,4,2,14,30,954.0,98.0,3.4,21.0,861.0,1081.44,801.39
2016,4,2,14,45,939.0,99.5,3.4,21.0,822.0,1061.93,789.97
2016,4,2,15,0,924.0,101.0,3.4,21.0,783.0,1038.73,776.28
