Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,15,911.0,98.5,3.35,21.0,739.0,1009.43,758.19
2016,4,2,15,30,898.0,96.0,3.3,21.0,695.0,976.77,737.88
2016,4,2,15,45,881.5,93.0,3.25,21.0,645.0,937.16,712.79
2016,4,2,16,0,865.0,90.0,3.2,21.0,595.0,903.55,691.75
2016,4,2,16,15,841.5,86.5,3.0,20.5,540.0,851.77,658.07
2016,4,2,16,30,818.0,83.0,2.8,20.0,485.0,798.35,622.83
2016,4,2,16,45,785.5,78.5,2.6,19.5,427.0,735.35,579.93
2016,4,2,17,0,753.0,74.0,2.4,19.0,369.0,672.21,535.9
2016,4,2,17,15,705.5,68.0,2.05,18.0,310.0,597.07,481.58
2016,4,2,17,30,658.0,62.0,1.7,17.0,251.0,528.21,428.31
2016,4,2,17,45,582.0,54.5,1.4,16.0,193.5,439.69,357.08
2016,4,2,18,0,506.0,47.0,1.1,15.0,136.0,357.7,287.89
2016,4,2,18,15,375.0,34.5,1.1,14.5,87.0,250.39,195.83
2016,4,2,18,30,244.0,22.0,1.1,14.0,38.0,151.98,82.98
2016,4,2,18,45,122.0,11.0,1.15,13.5,19.0,55.47,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,68.5,6.5,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,137.0,13.0,1.8,9.0,18.0,11.82,0.0
2016,4,3,6,45,292.5,27.0,2.1,10.0,62.0,21.7,12.42
2016,4,3,7,0,448.0,41.0,2.4,11.0,106.0,32.54,23.23
2016,4,3,7,15,536.0,50.0,2.4,12.0,162.0,38.49,28.93
2016,4,3,7,30,624.0,59.0,2.4,13.0,218.0,44.27,34.2
2016,4,3,7,45,678.5,65.0,2.45,14.0,277.5,47.33,36.82
2016,4,3,8,0,733.0,71.0,2.5,15.0,337.0,55.15,43.53
2016,4,3,8,15,769.5,76.0,2.5,16.0,396.0,82.07,47.56
2016,4,3,8,30,806.0,81.0,2.5,17.0,455.0,142.83,79.94
2016,4,3,8,45,832.0,84.5,2.5,18.0,511.5,205.09,126.89
2016,4,3,9,0,858.0,88.0,2.5,19.0,568.0,270.16,181.62
2016,4,3,9,15,877.0,91.0,2.4,19.5,620.0,339.68,241.75
2016,4,3,9,30,896.0,94.0,2.3,20.0,672.0,405.44,298.21
2016,4,3,9,45,910.0,96.5,2.2,21.0,718.0,469.6,351.19
2016,4,3,10,0,924.0,99.0,2.1,22.0,764.0,533.78,401.87
2016,4,3,10,15,934.0,100.5,2.05,22.0,803.5,594.69,449.81
2016,4,3,10,30,944.0,102.0,2.0,22.0,843.0,654.56,495.29
2016,4,3,10,45,951.0,103.5,2.0,22.5,875.0,711.22,536.22
2016,4,3,11,0,958.0,105.0,2.0,23.0,907.0,766.02,574.47
2016,4,3,11,15,963.0,106.0,2.05,23.0,931.0,816.78,608.87
2016,4,3,11,30,968.0,107.0,2.1,23.0,955.0,865.03,640.64
2016,4,3,11,45,970.5,108.0,2.2,23.5,969.5,908.48,668.17
2016,4,3,12,0,973.0,109.0,2.3,24.0,984.0,948.82,693.48
2016,4,3,12,15,974.5,109.0,2.35,24.0,990.0,984.02,716.2
2016,4,3,12,30,976.0,109.0,2.4,24.0,996.0,1015.7,736.66
2016,4,3,12,45,975.0,109.5,2.5,24.0,992.5,1041.83,754.17
2016,4,3,13,0,974.0,110.0,2.6,24.0,989.0,1064.07,769.34
2016,4,3,13,15,971.5,109.5,2.6,24.0,977.0,1079.81,779.45
2016,4,3,13,30,969.0,109.0,2.6,24.0,965.0,1091.42,787.12
2016,4,3,13,45,964.0,108.0,2.65,24.5,943.5,1095.8,789.42
2016,4,3,14,0,959.0,107.0,2.7,25.0,922.0,1095.94,789.27
2016,4,3,14,15,952.5,105.5,2.7,25.0,892.5,1089.82,786.36
2016,4,3,14,30,946.0,104.0,2.7,25.0,863.0,1079.55,781.04
2016,4,3,14,45,937.5,102.0,2.7,25.0,826.0,1062.67,771.68
2016,4,3,15,0,929.0,100.0,2.7,25.0,789.0,1041.9,759.99
2016,4,3,15,15,916.5,98.0,2.65,24.5,745.0,1013.51,744.42
2016,4,3,15,30,904.0,96.0,2.6,24.0,701.0,981.74,726.65
2016,4,3,15,45,887.5,93.0,2.6,24.0,650.5,941.93,702.51
2016,4,3,16,0,871.0,90.0,2.6,24.0,600.0,908.08,682.25
2016,4,3,16,15,848.0,86.5,2.4,23.5,545.5,856.51,649.3
2016,4,3,16,30,825.0,83.0,2.2,23.0,491.0,803.25,614.81
2016,4,3,16,45,793.5,78.5,2.05,22.5,432.5,740.76,573.48
2016,4,3,17,0,762.0,74.0,1.9,22.0,374.0,678.02,530.93
2016,4,3,17,15,715.0,68.5,1.7,21.0,314.5,603.44,478.85
2016,4,3,17,30,668.0,63.0,1.5,20.0,255.0,535.08,427.58
2016,4,3,17,45,594.0,55.0,1.3,19.0,197.5,446.65,358.01
2016,4,3,18,0,520.0,47.0,1.1,18.0,140.0,364.56,290.07
2016,4,3,18,15,390.0,35.0,1.15,17.0,90.5,257.64,199.96
2016,4,3,18,30,260.0,23.0,1.2,16.0,41.0,160.21,91.87
2016,4,3,18,45,130.0,11.5,1.3,15.5,20.5,58.74,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,62.5,7.5,3.1,9.5,10.0,6.82,0.0
2016,4,4,6,30,125.0,15.0,3.3,10.0,20.0,11.84,0.0
2016,4,4,6,45,274.0,29.5,3.55,11.0,64.0,23.79,14.33
2016,4,4,7,0,423.0,44.0,3.8,12.0,108.0,34.97,25.3
2016,4,4,7,15,510.0,54.0,3.8,12.5,163.5,41.62,31.67
2016,4,4,7,30,597.0,64.0,3.8,13.0,219.0,48.03,37.57
2016,4,4,7,45,654.0,70.5,3.85,14.0,278.0,51.28,40.33
2016,4,4,8,0,711.0,77.0,3.9,15.0,337.0,54.42,42.86
2016,4,4,8,15,747.5,82.0,4.05,16.0,395.5,87.29,51.74
2016,4,4,8,30,784.0,87.0,4.2,17.0,454.0,146.64,83.91
2016,4,4,8,45,811.5,90.5,4.35,18.0,510.0,207.74,130.34
2016,4,4,9,0,839.0,94.0,4.5,19.0,566.0,271.88,184.69
2016,4,4,9,15,858.0,97.0,4.35,19.5,617.5,335.8,240.93
2016,4,4,9,30,877.0,100.0,4.2,20.0,669.0,404.69,300.42
2016,4,4,9,45,891.5,102.5,4.1,21.0,715.0,467.93,353.56
2016,4,4,10,0,906.0,105.0,4.0,22.0,761.0,531.27,404.74
2016,4,4,10,15,916.0,107.0,3.85,22.5,800.0,591.58,452.35
2016,4,4,10,30,926.0,109.0,3.7,23.0,839.0,650.91,497.4
2016,4,4,10,45,933.5,110.5,3.55,24.0,870.5,706.95,537.33
2016,4,4,11,0,941.0,112.0,3.4,25.0,902.0,761.22,574.37
2016,4,4,11,15,946.0,113.0,3.3,25.0,925.5,811.18,608.31
2016,4,4,11,30,951.0,114.0,3.2,25.0,949.0,858.67,639.26
2016,4,4,11,45,954.0,114.5,3.1,25.5,963.5,901.37,665.27
2016,4,4,12,0,957.0,115.0,3.0,26.0,978.0,941.05,688.85
2016,4,4,12,15,958.0,115.0,2.9,26.0,983.5,975.26,709.9
2016,4,4,12,30,959.0,115.0,2.8,26.0,989.0,1005.99,728.54
2016,4,4,12,45,958.5,114.5,2.7,26.5,986.0,1031.17,742.05
2016,4,4,13,0,958.0,114.0,2.6,27.0,983.0,1052.52,753.04
2016,4,4,13,15,955.5,113.5,2.5,27.0,970.5,1067.96,761.8
2016,4,4,13,30,953.0,113.0,2.4,27.0,958.0,1079.34,768.09
2016,4,4,13,45,948.5,112.0,2.35,27.0,936.5,1084.07,770.95
2016,4,4,14,0,944.0,111.0,2.3,27.0,915.0,1084.63,771.43
2016,4,4,14,15,937.0,109.5,2.2,27.0,885.5,1077.99,766.99
2016,4,4,14,30,930.0,108.0,2.1,27.0,856.0,1067.28,760.22
2016,4,4,14,45,921.5,106.0,2.05,27.0,819.5,1050.53,750.51
2016,4,4,15,0,913.0,104.0,2.0,27.0,783.0,1029.96,738.58
2016,4,4,15,15,900.0,101.5,1.95,27.0,739.0,1000.78,721.33
2016,4,4,15,30,887.0,99.0,1.9,27.0,695.0,968.28,702.05
2016,4,4,15,45,870.5,96.0,1.85,27.0,645.0,928.9,678.29
2016,4,4,16,0,854.0,93.0,1.8,27.0,595.0,895.59,658.43
2016,4,4,16,15,831.0,89.5,1.7,26.5,540.5,844.55,627.28
2016,4,4,16,30,808.0,86.0,1.6,26.0,486.0,791.88,594.63
2016,4,4,16,45,777.0,81.0,1.55,25.5,429.0,729.83,555.22
2016,4,4,17,0,746.0,76.0,1.5,25.0,372.0,667.56,514.49
2016,4,4,17,15,699.0,70.0,1.4,23.5,313.0,596.84,467.55
2016,4,4,17,30,652.0,64.0,1.3,22.0,254.0,525.04,415.63
2016,4,4,17,45,580.0,56.0,1.25,21.0,197.0,438.67,349.04
2016,4,4,18,0,508.0,48.0,1.2,20.0,140.0,358.45,283.65
2016,4,4,18,15,380.5,36.0,1.3,19.0,90.5,253.51,195.82
2016,4,4,18,30,253.0,24.0,1.4,18.0,41.0,158.55,94.33
2016,4,4,18,45,126.5,12.0,1.5,17.5,20.5,57.74,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,82.5,8.0,2.35,11.0,11.5,7.28,0.0
2016,4,5,6,30,165.0,16.0,2.7,12.0,23.0,12.95,0.0
2016,4,5,6,45,313.5,29.5,3.05,13.0,68.5,23.7,14.33
2016,4,5,7,0,462.0,43.0,3.4,14.0,114.0,34.01,24.3
2016,4,5,7,15,546.0,52.0,3.3,14.5,170.5,39.9,29.9
2016,4,5,7,30,630.0,61.0,3.2,15.0,227.0,45.59,35.1
2016,4,5,7,45,681.5,67.5,3.15,16.0,286.5,48.96,37.95
2016,4,5,8,0,733.0,74.0,3.1,17.0,346.0,57.29,45.03
2016,4,5,8,15,768.0,78.5,3.2,18.0,404.5,86.46,49.49
2016,4,5,8,30,803.0,83.0,3.3,19.0,463.0,146.59,82.16
2016,4,5,8,45,827.5,87.0,3.45,20.5,518.5,208.78,129.07
2016,4,5,9,0,852.0,91.0,3.6,22.0,574.0,273.6,183.16
2016,4,5,9,15,870.0,94.0,3.65,22.5,625.5,337.97,239.15
2016,4,5,9,30,888.0,97.0,3.7,23.0,677.0,407.29,298.37
2016,4,5,9,45,901.5,99.5,3.75,23.5,722.5,470.67,351.71
2016,4,5,10,0,915.0,102.0,3.8,24.0,768.0,534.01,403.28
2016,4,5,10,15,925.0,103.5,3.9,24.0,806.5,594.29,451.85
2016,4,5,10,30,935.0,105.0,4.0,24.0,845.0,653.55,498.26
2016,4,5,10,45,941.5,106.5,4.15,24.5,876.5,709.27,539.98
2016,4,5,11,0,948.0,108.0,4.3,25.0,908.0,763.11,579.2
2016,4,5,11,15,953.0,109.0,4.4,25.0,931.0,813.25,614.42
2016,4,5,11,30,958.0,110.0,4.5,25.0,954.0,860.9,647.01
2016,4,5,11,45,961.0,110.5,4.6,25.5,968.5,903.74,674.97
2016,4,5,12,0,964.0,111.0,4.7,26.0,983.0,943.53,700.69
2016,4,5,12,15,965.0,111.0,4.75,26.0,988.5,977.82,723.66
2016,4,5,12,30,966.0,111.0,4.8,26.0,994.0,1008.6,744.32
2016,4,5,12,45,964.5,111.0,4.9,26.5,990.5,1033.35,759.91
2016,4,5,13,0,963.0,111.0,5.0,27.0,987.0,1054.23,773.01
2016,4,5,13,15,960.5,110.5,5.05,27.0,974.0,1069.62,783.78
2016,4,5,13,30,958.0,110.0,5.1,27.0,961.0,1080.94,792.05
2016,4,5,13,45,952.5,109.5,5.15,27.0,939.5,1085.1,795.79
2016,4,5,14,0,947.0,109.0,5.2,27.0,918.0,1085.09,797.0
2016,4,5,14,15,940.0,107.5,5.15,27.0,888.5,1078.35,793.09
2016,4,5,14,30,933.0,106.0,5.1,27.0,859.0,1067.52,786.68
2016,4,5,14,45,922.5,105.0,5.1,27.0,821.0,1049.77,776.28
2016,4,5,15,0,912.0,104.0,5.1,27.0,783.0,1028.26,763.51
2016,4,5,15,15,899.0,101.5,5.0,26.5,739.0,999.05,746.37
2016,4,5,15,30,886.0,99.0,4.9,26.0,695.0,966.53,726.99
2016,4,5,15,45,867.5,96.5,4.8,26.0,645.0,925.87,700.51
2016,4,5,16,0,849.0,94.0,4.7,26.0,595.0,891.41,678.27
2016,4,5,16,15,825.5,90.5,4.5,25.5,540.5,840.08,644.69
2016,4,5,16,30,802.0,87.0,4.3,25.0,486.0,787.18,610.01
2016,4,5,16,45,768.0,82.5,4.15,24.5,428.5,723.6,567.02
2016,4,5,17,0,734.0,78.0,4.0,24.0,371.0,660.05,522.96
2016,4,5,17,15,686.5,72.0,3.55,23.0,312.5,589.73,472.28
2016,4,5,17,30,639.0,66.0,3.1,22.0,254.0,518.2,417.15
2016,4,5,17,45,563.5,58.0,2.7,21.0,196.5,430.44,346.94
2016,4,5,18,0,488.0,50.0,2.3,20.0,139.0,349.16,278.91
2016,4,5,18,15,363.5,37.5,2.3,19.5,90.5,246.29,191.2
2016,4,5,18,30,239.0,25.0,2.3,19.0,42.0,153.89,94.75
2016,4,5,18,45,119.5,12.5,2.35,18.5,21.0,55.47,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,8.5,2.65,13.5,9.5,7.73,0.0
2016,4,6,6,30,45.0,17.0,2.8,14.0,19.0,14.0,0.0
2016,4,6,6,45,129.5,40.5,3.0,15.0,58.5,32.2,21.5
2016,4,6,7,0,214.0,64.0,3.2,16.0,98.0,49.81,37.89
2016,4,6,7,15,291.5,82.0,3.45,16.5,148.5,61.22,48.42
2016,4,6,7,30,369.0,100.0,3.7,17.0,199.0,73.19,59.08
2016,4,6,7,45,184.5,99.0,4.0,17.5,148.5,74.26,59.91
2016,4,6,8,0,0.0,98.0,4.3,18.0,98.0,84.31,68.42
2016,4,6,8,15,40.5,150.0,4.65,18.5,169.5,121.33,94.59
2016,4,6,8,30,81.0,202.0,5.0,19.0,241.0,167.43,129.23
2016,4,6,8,45,147.0,229.0,5.4,20.0,309.0,203.18,154.12
2016,4,6,9,0,213.0,256.0,5.8,21.0,377.0,252.89,191.11
2016,4,6,9,15,315.5,258.5,5.95,21.0,456.5,300.92,227.57
2016,4,6,9,30,418.0,261.0,6.1,21.0,536.0,362.9,276.52
2016,4,6,9,45,439.5,271.0,6.25,21.5,577.5,410.91,315.75
2016,4,6,10,0,461.0,281.0,6.4,22.0,619.0,460.93,355.92
2016,4,6,10,15,505.0,283.5,6.35,22.5,671.0,518.72,401.08
2016,4,6,10,30,549.0,286.0,6.3,23.0,723.0,580.3,448.25
2016,4,6,10,45,735.0,202.0,6.3,23.5,810.5,662.76,512.63
2016,4,6,11,0,921.0,118.0,6.3,24.0,898.0,753.84,582.79
2016,4,6,11,15,707.0,239.5,6.2,24.0,847.5,755.32,579.76
2016,4,6,11,30,493.0,361.0,6.1,24.0,797.0,731.43,557.63
2016,4,6,11,45,728.5,237.0,6.05,24.5,893.0,840.14,640.45
2016,4,6,12,0,964.0,113.0,6.0,25.0,989.0,945.62,713.52
2016,4,6,12,15,967.5,113.5,5.9,25.0,996.5,982.57,737.68
2016,4,6,12,30,971.0,114.0,5.8,25.0,1004.0,1016.16,759.73
2016,4,6,12,45,981.0,109.0,5.75,25.0,1005.5,1046.95,780.13
2016,4,6,13,0,991.0,104.0,5.7,25.0,1007.0,1074.14,798.11
2016,4,6,13,15,989.5,103.5,5.6,25.0,995.0,1090.81,808.67
2016,4,6,13,30,988.0,103.0,5.5,25.0,983.0,1103.3,816.58
2016,4,6,13,45,990.5,98.5,5.45,25.5,964.0,1111.34,820.42
2016,4,6,14,0,993.0,94.0,5.4,26.0,945.0,1114.99,821.52
2016,4,6,14,15,987.0,93.0,5.35,25.5,915.0,1109.5,820.09
2016,4,6,14,30,981.0,92.0,5.3,25.0,885.0,1099.74,816.04
2016,4,6,14,45,957.0,98.0,5.25,25.0,843.5,1075.74,801.0
2016,4,6,15,0,933.0,104.0,5.2,25.0,802.0,1048.26,783.79
2016,4,6,15,15,920.0,102.0,5.05,25.0,757.0,1019.21,764.79
2016,4,6,15,30,907.0,100.0,4.9,25.0,712.0,986.79,743.57
2016,4,6,15,45,896.5,94.5,4.8,25.0,663.0,949.46,719.41
2016,4,6,16,0,886.0,89.0,4.7,25.0,614.0,909.01,693.04
2016,4,6,16,15,863.5,85.5,4.4,24.5,558.0,865.84,664.79
2016,4,6,16,30,841.0,82.0,4.1,24.0,502.0,812.4,629.41
2016,4,6,16,45,815.5,76.0,3.8,23.5,444.5,752.17,588.53
2016,4,6,17,0,790.0,70.0,3.5,23.0,387.0,691.19,546.19
2016,4,6,17,15,745.0,65.0,2.95,21.5,326.5,617.51,494.09
2016,4,6,17,30,700.0,60.0,2.4,20.0,266.0,545.69,439.75
2016,4,6,17,45,633.0,52.5,1.9,19.0,208.0,460.26,371.08
2016,4,6,18,0,566.0,45.0,1.4,18.0,150.0,384.62,306.94
2016,4,6,18,15,440.5,34.5,1.35,17.5,98.5,279.49,217.57
2016,4,6,18,30,315.0,24.0,1.3,17.0,47.0,185.68,118.89
2016,4,6,18,45,157.5,12.0,1.3,16.5,23.5,68.86,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,9.55,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,18.08,0.17
2016,4,7,6,45,83.5,40.0,2.85,13.5,54.0,32.77,22.31
2016,4,7,7,0,167.0,59.0,3.2,15.0,87.0,46.2,34.95
2016,4,7,7,15,197.0,81.5,3.25,15.5,126.5,62.43,49.71
2016,4,7,7,30,227.0,104.0,3.3,16.0,166.0,78.03,63.59
2016,4,7,7,45,247.0,125.5,3.4,17.0,207.0,92.3,75.8
2016,4,7,8,0,267.0,147.0,3.5,18.0,248.0,105.94,87.14
2016,4,7,8,15,296.5,168.0,3.65,19.0,297.0,133.19,97.82
2016,4,7,8,30,326.0,189.0,3.8,20.0,346.0,175.47,124.74
2016,4,7,8,45,398.0,196.5,4.0,21.0,410.0,215.47,152.31
2016,4,7,9,0,470.0,204.0,4.2,22.0,474.0,268.88,193.19
2016,4,7,9,15,687.5,151.0,4.2,22.5,584.5,327.76,236.47
2016,4,7,9,30,905.0,98.0,4.2,23.0,695.0,416.42,305.66
2016,4,7,9,45,921.5,98.5,4.2,24.0,741.5,480.31,358.68
2016,4,7,10,0,938.0,99.0,4.2,25.0,788.0,544.41,409.97
2016,4,7,10,15,947.0,100.5,4.15,25.5,826.5,605.25,457.65
2016,4,7,10,30,956.0,102.0,4.1,26.0,865.0,664.91,502.73
2016,4,7,10,45,961.0,104.0,4.1,26.5,896.0,720.99,543.84
2016,4,7,11,0,966.0,106.0,4.1,27.0,927.0,774.98,582.18
2016,4,7,11,15,970.5,107.0,4.1,27.0,949.5,825.37,616.53
2016,4,7,11,30,975.0,108.0,4.1,27.0,972.0,873.17,648.3
2016,4,7,11,45,955.0,122.0,4.1,27.5,980.0,909.99,671.08
2016,4,7,12,0,935.0,136.0,4.1,28.0,988.0,942.14,690.61
2016,4,7,12,15,935.5,136.5,4.0,28.0,992.5,975.66,711.78
2016,4,7,12,30,936.0,137.0,3.9,28.0,997.0,1005.77,730.57
2016,4,7,12,45,935.0,136.5,3.85,28.5,993.0,1029.97,744.3
2016,4,7,13,0,934.0,136.0,3.8,29.0,989.0,1050.43,755.63
2016,4,7,13,15,694.5,255.5,3.65,29.0,885.5,972.0,703.98
2016,4,7,13,30,455.0,375.0,3.5,29.0,782.0,862.52,625.24
2016,4,7,13,45,686.5,253.0,3.4,29.0,851.0,984.52,713.0
2016,4,7,14,0,918.0,131.0,3.3,29.0,920.0,1077.87,771.87
2016,4,7,14,15,745.0,209.5,3.15,29.0,836.0,1008.33,726.34
2016,4,7,14,30,572.0,288.0,3.0,29.0,752.0,910.73,660.75
2016,4,7,14,45,726.5,205.5,2.9,29.0,768.0,980.86,710.32
2016,4,7,15,0,881.0,123.0,2.8,29.0,784.0,1028.12,740.61
2016,4,7,15,15,867.0,120.5,2.65,28.5,740.0,998.27,722.7
2016,4,7,15,30,853.0,118.0,2.5,28.0,696.0,965.2,703.37
2016,4,7,15,45,811.0,114.5,2.4,28.0,632.5,902.12,663.33
2016,4,7,16,0,769.0,111.0,2.3,28.0,569.0,837.91,622.21
2016,4,7,16,15,759.5,100.0,2.1,27.5,517.5,792.55,593.7
2016,4,7,16,30,750.0,89.0,1.9,27.0,466.0,744.73,562.91
2016,4,7,16,45,721.0,90.5,1.75,26.5,418.0,698.14,532.79
2016,4,7,17,0,692.0,92.0,1.6,26.0,370.0,647.86,499.33
2016,4,7,17,15,642.0,84.5,1.45,24.5,311.5,572.17,447.18
2016,4,7,17,30,592.0,77.0,1.3,23.0,253.0,499.15,394.12
2016,4,7,17,45,516.5,67.0,1.2,22.0,196.5,411.3,326.39
2016,4,7,18,0,441.0,57.0,1.1,21.0,140.0,329.89,260.47
2016,4,7,18,15,323.5,42.0,1.15,20.0,91.5,230.44,177.89
2016,4,7,18,30,206.0,27.0,1.2,19.0,43.0,141.31,91.41
2016,4,7,18,45,103.0,13.5,1.25,18.5,21.5,50.05,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.0,10.0,3.2,12.5,12.5,9.1,0.0
2016,4,8,6,30,94.0,20.0,3.4,13.0,25.0,15.67,1.57
2016,4,8,6,45,199.0,40.0,3.6,13.5,67.5,30.96,20.91
2016,4,8,7,0,304.0,60.0,3.8,14.0,110.0,45.72,34.74
2016,4,8,7,15,382.0,74.5,4.05,14.5,163.0,55.71,43.99
2016,4,8,7,30,460.0,89.0,4.3,15.0,216.0,65.31,52.61
2016,4,8,7,45,376.5,117.0,4.55,16.0,236.5,83.16,68.1
2016,4,8,8,0,293.0,145.0,4.8,17.0,257.0,104.81,86.54
2016,4,8,8,15,475.0,134.5,5.1,17.5,349.5,113.3,77.34
2016,4,8,8,30,657.0,124.0,5.4,18.0,442.0,160.75,99.89
2016,4,8,8,45,605.5,149.5,5.7,19.0,468.5,218.04,147.24
2016,4,8,9,0,554.0,175.0,6.0,20.0,495.0,267.63,191.59
2016,4,8,9,15,538.5,199.0,5.95,20.5,532.5,320.93,238.02
2016,4,8,9,30,523.0,223.0,5.9,21.0,570.0,372.2,281.96
2016,4,8,9,45,516.5,244.0,5.85,21.5,606.0,422.81,323.95
2016,4,8,10,0,510.0,265.0,5.8,22.0,642.0,472.24,363.73
2016,4,8,10,15,501.0,285.5,5.7,22.5,671.5,518.64,399.87
2016,4,8,10,30,492.0,306.0,5.6,23.0,701.0,563.44,433.63
2016,4,8,10,45,458.0,333.0,5.5,23.5,711.5,595.84,456.9
2016,4,8,11,0,424.0,360.0,5.4,24.0,722.0,624.19,476.38
2016,4,8,11,15,380.0,394.5,5.3,24.0,725.0,645.08,490.54
2016,4,8,11,30,336.0,429.0,5.2,24.0,728.0,664.28,502.99
2016,4,8,11,45,334.0,434.0,5.1,24.5,735.5,687.45,518.22
2016,4,8,12,0,332.0,439.0,5.0,25.0,743.0,709.36,532.3
2016,4,8,12,15,360.0,428.0,4.8,25.0,759.0,741.59,555.01
2016,4,8,12,30,388.0,417.0,4.6,25.0,775.0,773.61,577.23
2016,4,8,12,45,396.0,411.5,4.45,25.5,775.5,791.49,588.06
2016,4,8,13,0,404.0,406.0,4.3,26.0,776.0,807.72,597.99
2016,4,8,13,15,426.0,391.5,4.2,26.0,777.0,838.34,619.33
2016,4,8,13,30,448.0,377.0,4.1,26.0,778.0,856.95,632.57
2016,4,8,13,45,376.0,396.0,4.0,26.0,727.5,799.53,591.72
2016,4,8,14,0,304.0,415.0,3.9,26.0,677.0,752.76,557.97
2016,4,8,14,15,213.0,408.0,3.9,25.5,589.0,640.62,479.49
2016,4,8,14,30,122.0,401.0,3.9,25.0,501.0,544.3,409.98
2016,4,8,14,45,113.0,380.5,3.9,25.0,470.0,497.99,377.55
2016,4,8,15,0,104.0,360.0,3.9,25.0,439.0,468.63,356.82
2016,4,8,15,15,429.0,254.5,3.9,25.0,550.5,720.23,549.82
2016,4,8,15,30,754.0,149.0,3.9,25.0,662.0,911.4,687.7
2016,4,8,15,45,739.0,142.5,3.95,25.0,614.5,872.3,661.48
2016,4,8,16,0,724.0,136.0,4.0,25.0,567.0,830.85,635.04
2016,4,8,16,15,515.5,170.5,3.9,24.5,463.0,659.79,513.93
2016,4,8,16,30,307.0,205.0,3.8,24.0,359.0,494.48,389.54
2016,4,8,16,45,453.0,157.0,3.75,23.5,355.0,557.72,442.99
2016,4,8,17,0,599.0,109.0,3.7,23.0,351.0,597.55,477.07
2016,4,8,17,15,548.5,99.5,3.3,22.0,295.0,523.24,420.9
2016,4,8,17,30,498.0,90.0,2.9,21.0,239.0,447.5,362.28
2016,4,8,17,45,419.0,78.0,2.5,20.0,185.0,361.54,293.01
2016,4,8,18,0,340.0,66.0,2.1,19.0,131.0,283.24,227.47
2016,4,8,18,15,238.0,47.5,2.05,18.5,85.5,193.93,151.27
2016,4,8,18,30,136.0,29.0,2.0,18.0,40.0,114.79,75.69
2016,4,8,18,45,68.0,14.5,2.0,17.5,20.0,38.05,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,3.0,10.0,2.05,13.5,10.5,9.1,0.0
2016,4,9,6,30,6.0,20.0,2.3,14.0,21.0,17.45,4.13
2016,4,9,6,45,63.5,44.5,2.55,14.5,55.5,36.1,25.35
2016,4,9,7,0,121.0,69.0,2.8,15.0,90.0,54.61,42.44
2016,4,9,7,15,193.5,84.5,2.85,15.5,132.5,64.52,51.61
2016,4,9,7,30,266.0,100.0,2.9,16.0,175.0,75.55,61.41
2016,4,9,7,45,137.5,117.5,2.95,16.5,156.5,90.97,74.76
2016,4,9,8,0,9.0,135.0,3.0,17.0,138.0,111.92,92.61
2016,4,9,8,15,4.5,128.0,3.2,17.5,129.5,109.0,85.43
2016,4,9,8,30,0.0,121.0,3.4,18.0,121.0,104.73,81.56
2016,4,9,8,45,0.0,67.0,3.6,18.5,67.0,59.27,43.68
2016,4,9,9,0,0.0,13.0,3.8,19.0,13.0,11.47,3.89
2016,4,9,9,15,0.5,87.0,3.9,19.5,87.5,77.27,57.95
2016,4,9,9,30,1.0,161.0,4.0,20.0,162.0,141.05,109.06
2016,4,9,9,45,21.5,237.0,4.15,20.5,253.0,214.29,166.32
2016,4,9,10,0,42.0,313.0,4.3,21.0,344.0,287.43,222.49
2016,4,9,10,15,21.0,226.5,4.35,21.0,242.0,209.31,161.53
2016,4,9,10,30,0.0,140.0,4.4,21.0,140.0,123.99,94.03
2016,4,9,10,45,0.0,137.5,4.5,21.5,137.5,121.98,92.2
2016,4,9,11,0,0.0,135.0,4.6,22.0,135.0,119.94,90.29
2016,4,9,11,15,6.0,188.0,4.6,22.0,193.5,171.67,130.99
2016,4,9,11,30,12.0,241.0,4.6,22.0,252.0,224.4,171.95
2016,4,9,11,45,18.0,295.5,4.7,22.5,312.0,279.65,213.99
2016,4,9,12,0,24.0,350.0,4.8,23.0,372.0,336.21,256.39
2016,4,9,12,15,12.0,234.0,4.85,23.5,245.0,221.18,168.14
2016,4,9,12,30,0.0,118.0,4.9,24.0,118.0,105.49,77.86
2016,4,9,12,45,3.0,145.0,4.95,24.5,148.0,132.87,99.31
2016,4,9,13,0,6.0,172.0,5.0,25.0,178.0,160.62,120.77
2016,4,9,13,15,85.0,316.5,5.0,25.0,393.5,400.17,305.44
2016,4,9,13,30,164.0,461.0,5.0,25.0,609.0,631.51,474.96
2016,4,9,13,45,198.5,446.5,5.05,25.0,621.5,657.18,494.15
2016,4,9,14,0,233.0,432.0,5.1,25.0,634.0,681.93,513.61
2016,4,9,14,15,514.5,300.0,5.1,25.0,725.5,863.29,650.76
2016,4,9,14,30,796.0,168.0,5.1,25.0,817.0,1005.12,752.14
2016,4,9,14,45,785.0,165.0,5.15,25.0,781.0,986.03,739.86
2016,4,9,15,0,774.0,162.0,5.2,25.0,745.0,970.74,731.31
2016,4,9,15,15,758.0,158.0,5.2,24.5,702.5,939.18,712.65
2016,4,9,15,30,742.0,154.0,5.2,24.0,660.0,904.83,692.0
2016,4,9,15,45,723.5,148.0,5.2,24.0,612.0,863.38,664.78
2016,4,9,16,0,705.0,142.0,5.2,24.0,564.0,819.82,635.84
2016,4,9,16,15,677.5,136.5,5.05,23.5,512.0,767.28,600.52
2016,4,9,16,30,650.0,131.0,4.9,23.0,460.0,713.85,564.02
2016,4,9,16,45,619.0,121.5,4.8,23.0,405.5,652.72,520.13
2016,4,9,17,0,588.0,112.0,4.7,23.0,351.0,591.82,474.66
2016,4,9,17,15,536.0,102.5,4.4,22.5,295.0,516.96,417.26
2016,4,9,17,30,484.0,93.0,4.1,22.0,239.0,441.33,357.8
2016,4,9,17,45,415.5,79.5,3.8,21.5,186.0,360.55,292.08
2016,4,9,18,0,347.0,66.0,3.5,21.0,133.0,286.26,229.4
2016,4,9,18,15,240.5,48.5,3.55,20.5,87.5,195.79,152.27
2016,4,9,18,30,134.0,31.0,3.6,20.0,42.0,117.14,78.28
2016,4,9,18,45,67.0,15.5,3.65,19.5,21.0,38.51,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,35.5,12.5,3.75,15.5,14.5,11.37,0.0
2016,4,10,6,30,71.0,25.0,3.9,16.0,29.0,20.25,7.1
2016,4,10,6,45,176.0,45.5,4.05,16.5,72.0,36.12,25.23
2016,4,10,7,0,281.0,66.0,4.2,17.0,115.0,50.07,38.18
2016,4,10,7,15,360.5,80.5,4.5,17.5,168.0,59.9,47.17
2016,4,10,7,30,440.0,95.0,4.8,18.0,221.0,69.34,55.51
2016,4,10,7,45,220.0,81.5,5.15,18.5,144.5,62.23,49.13
2016,4,10,8,0,0.0,68.0,5.5,19.0,68.0,60.11,47.05
2016,4,10,8,15,0.0,66.0,5.65,19.5,66.0,58.34,43.1
2016,4,10,8,30,0.0,64.0,5.8,20.0,64.0,56.58,41.38
2016,4,10,8,45,0.0,71.0,5.95,21.0,71.0,62.82,46.16
2016,4,10,9,0,0.0,78.0,6.1,22.0,78.0,69.08,50.88
2016,4,10,9,15,0.0,92.5,6.1,22.5,92.5,82.02,61.07
2016,4,10,9,30,0.0,107.0,6.1,23.0,107.0,94.65,70.89
2016,4,10,9,45,6.5,176.0,6.15,23.5,181.0,156.77,119.83
2016,4,10,10,0,13.0,245.0,6.2,24.0,255.0,219.48,168.36
2016,4,10,10,15,9.5,216.0,6.2,24.5,223.5,194.67,148.43
2016,4,10,10,30,6.0,187.0,6.2,25.0,192.0,168.64,127.68
2016,4,10,10,45,7.5,192.5,6.2,25.5,199.0,175.19,132.39
2016,4,10,11,0,9.0,198.0,6.2,26.0,206.0,181.91,137.21
2016,4,10,11,15,9.5,202.0,6.2,26.0,211.0,186.7,140.79
2016,4,10,11,30,10.0,206.0,6.2,26.0,216.0,191.52,144.42
2016,4,10,11,45,57.5,326.0,6.2,26.5,379.0,345.76,262.42
2016,4,10,12,0,105.0,446.0,6.2,27.0,542.0,503.88,379.22
2016,4,10,12,15,98.0,454.0,6.1,26.5,544.5,512.81,385.67
2016,4,10,12,30,91.0,462.0,6.0,26.0,547.0,521.09,392.06
2016,4,10,12,45,70.0,440.5,5.95,26.0,505.5,486.26,366.07
2016,4,10,13,0,49.0,419.0,5.9,26.0,464.0,449.52,338.61
2016,4,10,13,15,156.5,435.0,5.7,25.5,576.5,590.29,445.69
2016,4,10,13,30,264.0,451.0,5.5,25.0,689.0,735.27,552.44
2016,4,10,13,45,277.5,426.0,5.3,25.0,671.0,730.4,548.89
2016,4,10,14,0,291.0,401.0,5.1,25.0,653.0,723.54,544.67
2016,4,10,14,15,149.5,302.5,5.25,25.0,432.0,463.0,354.62
2016,4,10,14,30,8.0,204.0,5.4,25.0,211.0,194.02,147.14
2016,4,10,14,45,7.0,199.0,5.6,25.0,205.0,188.57,143.5
2016,4,10,15,0,6.0,194.0,5.8,25.0,199.0,183.15,139.56
2016,4,10,15,15,5.0,186.5,5.85,25.0,190.5,175.35,133.75
2016,4,10,15,30,4.0,179.0,5.9,25.0,182.0,167.6,127.99
2016,4,10,15,45,3.0,175.5,5.95,25.0,177.5,163.87,125.38
2016,4,10,16,0,2.0,172.0,6.0,25.0,173.0,160.35,122.96
2016,4,10,16,15,23.5,189.0,5.9,24.5,201.0,197.5,153.93
2016,4,10,16,30,45.0,206.0,5.8,24.0,229.0,249.17,196.33
2016,4,10,16,45,38.5,182.5,5.7,24.0,200.5,218.76,172.56
2016,4,10,17,0,32.0,159.0,5.6,24.0,172.0,188.66,148.86
2016,4,10,17,15,24.5,135.0,5.3,23.5,144.0,147.55,116.08
2016,4,10,17,30,17.0,111.0,5.0,23.0,116.0,118.42,92.49
2016,4,10,17,45,8.5,87.0,4.7,22.5,89.5,89.16,68.32
2016,4,10,18,0,0.0,63.0,4.4,22.0,63.0,60.38,44.19
2016,4,10,18,15,0.0,40.5,4.35,21.5,40.5,37.78,25.07
2016,4,10,18,30,0.0,18.0,4.3,21.0,18.0,15.85,5.99
2016,4,10,18,45,0.0,9.0,4.25,21.0,9.0,8.19,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.45,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.87,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.19,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.51,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.26,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.03,0.5
2016,4,11,7,45,0.0,10.0,4.8,21.5,10.0,8.79,2.03
2016,4,11,8,0,0.0,12.0,5.1,22.0,12.0,10.56,3.53
2016,4,11,8,15,0.0,36.5,5.1,22.5,36.5,32.19,21.01
2016,4,11,8,30,0.0,61.0,5.1,23.0,61.0,53.92,38.68
2016,4,11,8,45,13.0,143.0,5.1,24.0,150.5,125.82,95.77
2016,4,11,9,0,26.0,225.0,5.1,25.0,240.0,196.08,150.06
2016,4,11,9,15,82.0,271.5,4.95,25.5,325.5,248.02,188.26
2016,4,11,9,30,138.0,318.0,4.8,26.0,411.0,309.82,234.26
2016,4,11,9,45,131.5,340.0,4.7,26.5,433.5,337.81,255.29
2016,4,11,10,0,125.0,362.0,4.6,27.0,456.0,365.21,275.43
2016,4,11,10,15,127.0,381.5,4.35,27.0,481.0,394.68,297.09
2016,4,11,10,30,129.0,401.0,4.1,27.0,506.0,424.47,318.74
2016,4,11,10,45,465.5,286.0,3.9,27.5,684.0,560.94,422.11
2016,4,11,11,0,802.0,171.0,3.7,28.0,862.0,722.72,540.41
2016,4,11,11,15,809.0,172.5,3.45,28.5,884.5,769.4,570.74
2016,4,11,11,30,816.0,174.0,3.2,29.0,907.0,814.25,599.12
2016,4,11,11,45,517.0,323.5,3.0,29.5,790.5,743.03,542.54
2016,4,11,12,0,218.0,473.0,2.8,30.0,674.0,634.22,459.51
2016,4,11,12,15,532.5,318.5,2.65,30.0,812.5,799.91,579.87
2016,4,11,12,30,847.0,164.0,2.5,30.0,951.0,958.41,685.15
2016,4,11,12,45,853.0,159.5,2.45,30.5,949.5,983.89,698.02
2016,4,11,13,0,859.0,155.0,2.4,31.0,948.0,994.39,702.66
2016,4,11,13,15,856.5,154.5,2.35,31.0,936.5,1020.35,718.57
2016,4,11,13,30,854.0,154.0,2.3,31.0,925.0,1030.92,724.78
2016,4,11,13,45,855.0,149.0,2.3,31.0,906.0,1036.45,728.69
2016,4,11,14,0,856.0,144.0,2.3,31.0,887.0,1038.05,730.36
2016,4,11,14,15,849.0,142.0,2.25,31.0,858.5,1030.89,726.24
2016,4,11,14,30,842.0,140.0,2.2,31.0,830.0,1019.93,719.98
2016,4,11,14,45,838.5,134.5,2.2,31.0,796.0,1004.88,711.9
2016,4,11,15,0,835.0,129.0,2.2,31.0,762.0,986.1,701.61
2016,4,11,15,15,821.5,126.0,2.15,31.0,719.5,956.84,684.26
2016,4,11,15,30,808.0,123.0,2.1,31.0,677.0,924.51,665.05
2016,4,11,15,45,797.0,116.5,2.05,31.0,630.5,887.7,642.89
2016,4,11,16,0,786.0,110.0,2.0,31.0,584.0,848.13,618.82
2016,4,11,16,15,762.0,105.5,1.85,30.5,531.0,797.18,587.28
2016,4,11,16,30,738.0,101.0,1.7,30.0,478.0,749.07,557.22
2016,4,11,16,45,712.5,93.5,1.55,29.5,423.5,691.18,519.83
2016,4,11,17,0,687.0,86.0,1.4,29.0,369.0,632.92,481.31
2016,4,11,17,15,640.0,79.5,1.2,28.5,312.0,561.03,430.62
2016,4,11,17,30,593.0,73.0,1.0,28.0,255.0,491.62,379.36
2016,4,11,17,45,527.5,63.5,0.8,27.5,200.0,410.7,317.43
2016,4,11,18,0,462.0,54.0,0.6,27.0,145.0,335.33,257.2
2016,4,11,18,15,346.5,41.5,0.5,26.0,96.5,238.9,179.61
2016,4,11,18,30,231.0,29.0,0.4,25.0,48.0,155.73,104.83
2016,4,11,18,45,115.5,14.5,0.35,24.5,24.0,55.02,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,69.0,13.5,3.7,13.0,18.5,12.28,0.0
2016,4,12,6,30,138.0,27.0,3.7,13.0,37.0,21.12,9.82
2016,4,12,6,45,241.5,44.5,3.75,13.5,81.0,34.31,24.2
2016,4,12,7,0,345.0,62.0,3.8,14.0,125.0,47.04,36.08
2016,4,12,7,15,172.5,55.0,3.7,14.5,86.5,43.46,33.2
2016,4,12,7,30,0.0,48.0,3.6,15.0,48.0,42.35,32.23
2016,4,12,7,45,0.0,59.5,3.5,15.5,59.5,52.55,41.18
2016,4,12,8,0,0.0,71.0,3.4,16.0,71.0,62.78,49.96
2016,4,12,8,15,0.0,91.5,3.45,16.5,91.5,80.31,62.01
2016,4,12,8,30,0.0,112.0,3.5,17.0,112.0,97.6,75.96
2016,4,12,8,45,0.0,123.5,3.6,18.0,123.5,107.67,83.62
2016,4,12,9,0,0.0,135.0,3.7,19.0,135.0,117.79,91.21
2016,4,12,9,15,0.0,140.5,3.7,19.5,140.5,122.93,94.87
2016,4,12,9,30,0.0,146.0,3.7,20.0,146.0,128.04,98.49
2016,4,12,9,45,13.5,218.5,3.7,20.5,229.0,195.55,151.48
2016,4,12,10,0,27.0,291.0,3.7,21.0,312.0,262.2,202.66
2016,4,12,10,15,13.5,205.0,3.65,21.0,215.5,187.4,144.12
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,105.55,79.29
2016,4,12,10,45,3.0,148.0,3.55,21.5,150.5,133.17,101.01
2016,4,12,11,0,6.0,177.0,3.5,22.0,182.0,161.26,122.74
2016,4,12,11,15,3.0,119.0,3.5,22.0,121.5,108.12,80.8
2016,4,12,11,30,0.0,61.0,3.5,22.0,61.0,54.28,37.95
2016,4,12,11,45,0.0,93.0,3.5,22.5,93.0,82.87,60.58
2016,4,12,12,0,0.0,125.0,3.5,23.0,125.0,111.6,83.02
2016,4,12,12,15,6.5,188.0,3.5,23.0,194.0,174.41,132.16
2016,4,12,12,30,13.0,251.0,3.5,23.0,263.0,238.48,181.5
2016,4,12,12,45,6.5,180.5,3.55,23.5,186.5,168.5,127.16
2016,4,12,13,0,0.0,110.0,3.6,24.0,110.0,98.39,72.26
2016,4,12,13,15,15.5,240.5,3.65,24.0,255.0,233.6,177.6
2016,4,12,13,30,31.0,371.0,3.7,24.0,400.0,389.91,295.12
2016,4,12,13,45,103.5,406.0,3.75,24.0,497.5,501.85,379.51
2016,4,12,14,0,176.0,441.0,3.8,24.0,595.0,632.11,474.89
2016,4,12,14,15,140.5,421.0,3.85,24.0,541.5,579.02,436.12
2016,4,12,14,30,105.0,401.0,3.9,24.0,488.0,507.78,384.73
2016,4,12,14,45,55.0,293.5,4.0,24.0,339.0,344.41,263.74
2016,4,12,15,0,5.0,186.0,4.1,24.0,190.0,174.38,132.63
2016,4,12,15,15,16.5,227.0,4.1,23.5,238.5,225.91,174.05
2016,4,12,15,30,28.0,268.0,4.1,23.0,287.0,295.32,228.75
2016,4,12,15,45,19.0,233.0,4.1,23.0,245.5,236.13,183.11
2016,4,12,16,0,10.0,198.0,4.1,23.0,204.0,193.47,150.0
2016,4,12,16,15,6.0,178.5,4.05,22.5,182.0,171.38,133.19
2016,4,12,16,30,2.0,159.0,4.0,22.0,160.0,149.52,116.3
2016,4,12,16,45,1.0,140.5,3.95,22.0,141.0,131.31,102.02
2016,4,12,17,0,0.0,122.0,3.9,22.0,122.0,113.15,87.62
2016,4,12,17,15,194.0,117.0,3.75,21.5,176.5,275.73,224.55
2016,4,12,17,30,388.0,112.0,3.6,21.0,231.0,399.93,325.38
2016,4,12,17,45,315.0,95.5,3.45,20.5,179.0,318.32,258.28
2016,4,12,18,0,242.0,79.0,3.3,20.0,127.0,234.5,188.35
2016,4,12,18,15,163.0,56.0,3.5,19.5,83.5,157.45,122.63
