Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,30,84.0,33.0,3.7,19.0,40.0,88.18,60.46
2016,4,12,18,45,42.0,16.5,3.95,18.5,20.0,30.18,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.36,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.63,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,6.14,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,9.66,2.92
2016,4,13,7,15,0.0,15.5,3.0,15.5,15.5,13.62,6.52
2016,4,13,7,30,0.0,20.0,3.0,16.0,20.0,17.59,10.07
2016,4,13,7,45,0.0,24.5,3.0,16.5,24.5,21.57,13.56
2016,4,13,8,0,0.0,29.0,3.0,17.0,29.0,25.55,16.99
2016,4,13,8,15,0.0,28.0,2.95,17.0,28.0,24.68,15.23
2016,4,13,8,30,0.0,27.0,2.9,17.0,27.0,23.81,14.42
2016,4,13,8,45,0.0,69.0,2.85,17.5,69.0,61.05,45.35
2016,4,13,9,0,0.0,111.0,2.8,18.0,111.0,97.72,75.17
2016,4,13,9,15,0.0,107.0,2.75,18.0,107.0,94.53,72.28
2016,4,13,9,30,0.0,103.0,2.7,18.0,103.0,91.21,69.37
2016,4,13,9,45,0.0,75.5,2.65,18.5,75.5,66.97,49.34
2016,4,13,10,0,0.0,48.0,2.6,19.0,48.0,42.55,29.25
2016,4,13,10,15,6.5,152.5,2.6,19.0,158.0,138.2,106.37
2016,4,13,10,30,13.0,257.0,2.6,19.0,268.0,233.42,180.92
2016,4,13,10,45,10.0,223.0,2.6,19.5,232.0,203.48,156.84
2016,4,13,11,0,7.0,189.0,2.6,20.0,196.0,172.55,132.27
2016,4,13,11,15,3.5,163.0,2.6,20.5,167.0,147.58,112.32
2016,4,13,11,30,0.0,137.0,2.6,21.0,138.0,122.04,91.88
2016,4,13,11,45,3.0,153.0,2.6,21.5,156.5,139.01,105.09
2016,4,13,12,0,6.0,169.0,2.6,22.0,175.0,156.32,118.41
2016,4,13,12,15,10.5,228.0,2.65,22.0,238.0,214.28,163.29
2016,4,13,12,30,15.0,287.0,2.7,22.0,301.0,273.38,208.31
2016,4,13,12,45,11.0,232.0,2.75,22.5,242.5,219.94,167.1
2016,4,13,13,0,7.0,177.0,2.8,23.0,184.0,166.12,125.5
2016,4,13,13,15,5.5,167.0,2.8,23.0,172.5,155.77,117.58
2016,4,13,13,30,4.0,157.0,2.8,23.0,161.0,145.28,109.46
2016,4,13,13,45,4.5,164.0,2.8,23.0,168.5,152.36,115.1
2016,4,13,14,0,5.0,171.0,2.8,23.0,176.0,159.47,120.77
2016,4,13,14,15,44.5,282.5,2.75,23.0,320.0,319.41,244.82
2016,4,13,14,30,84.0,394.0,2.7,23.0,464.0,478.61,363.15
2016,4,13,14,45,46.5,306.0,2.65,23.0,344.5,348.9,266.4
2016,4,13,15,0,9.0,218.0,2.6,23.0,225.0,209.1,159.76
2016,4,13,15,15,74.0,272.5,2.5,23.0,324.0,342.52,264.84
2016,4,13,15,30,139.0,327.0,2.4,23.0,423.0,482.56,370.5
2016,4,13,15,45,468.0,215.5,2.35,23.0,505.0,692.41,531.69
2016,4,13,16,0,797.0,104.0,2.3,23.0,587.0,848.96,643.51
2016,4,13,16,15,484.0,165.0,2.2,22.5,450.5,622.18,482.89
2016,4,13,16,30,171.0,226.0,2.1,22.0,314.0,389.27,305.75
2016,4,13,16,45,429.0,156.0,2.05,22.0,342.5,533.73,422.7
2016,4,13,17,0,687.0,86.0,2.0,22.0,371.0,630.9,498.26
2016,4,13,17,15,641.5,79.5,1.8,21.5,314.0,560.16,445.3
2016,4,13,17,30,596.0,73.0,1.6,21.0,257.0,491.75,393.01
2016,4,13,17,45,525.5,64.5,1.4,20.5,202.0,409.09,327.52
2016,4,13,18,0,455.0,56.0,1.2,20.0,147.0,332.41,264.21
2016,4,13,18,15,346.0,43.0,1.15,19.0,99.0,239.14,186.4
2016,4,13,18,30,237.0,30.0,1.1,18.0,51.0,158.34,112.57
2016,4,13,18,45,118.5,15.0,1.1,17.5,25.5,56.31,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,105.5,14.0,2.3,12.5,22.5,12.73,0.0
2016,4,14,6,30,211.0,28.0,2.5,13.0,45.0,21.94,11.6
2016,4,14,6,45,328.0,41.5,2.75,13.5,92.5,33.11,23.31
2016,4,14,7,0,445.0,55.0,3.0,14.0,140.0,42.92,32.52
2016,4,14,7,15,222.5,63.0,3.0,14.5,105.5,45.98,35.47
2016,4,14,7,30,0.0,71.0,3.0,15.0,71.0,61.99,49.69
2016,4,14,7,45,0.0,90.0,3.0,16.0,90.0,77.74,63.26
2016,4,14,8,0,0.0,109.0,3.0,17.0,109.0,93.3,76.35
2016,4,14,8,15,5.0,141.0,3.0,17.5,143.5,119.33,93.81
2016,4,14,8,30,10.0,173.0,3.0,18.0,178.0,146.53,115.14
2016,4,14,8,45,15.5,197.0,3.05,18.5,206.0,168.81,132.2
2016,4,14,9,0,21.0,221.0,3.1,19.0,234.0,192.05,149.94
2016,4,14,9,15,26.5,246.5,3.05,19.5,264.0,217.41,169.22
2016,4,14,9,30,32.0,272.0,3.0,20.0,294.0,239.15,185.49
2016,4,14,9,45,56.0,312.5,2.95,20.5,354.0,286.66,221.41
2016,4,14,10,0,80.0,353.0,2.9,21.0,414.0,337.84,259.68
2016,4,14,10,15,130.0,380.5,2.85,21.5,485.0,395.23,302.31
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,460.36,350.13
2016,4,14,10,45,261.0,408.0,2.8,22.5,630.5,529.12,400.55
2016,4,14,11,0,342.0,408.0,2.8,23.0,705.0,605.2,455.43
2016,4,14,11,15,633.0,265.5,2.8,23.0,832.5,722.85,544.55
2016,4,14,11,30,924.0,123.0,2.8,23.0,960.0,847.83,634.22
2016,4,14,11,45,920.5,127.5,2.8,23.5,971.5,886.82,657.83
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,922.51,679.7
2016,4,14,12,15,917.5,132.5,2.75,24.0,987.5,954.74,700.06
2016,4,14,12,30,918.0,133.0,2.7,24.0,992.0,983.66,718.17
2016,4,14,12,45,916.0,133.5,2.7,24.5,987.5,1006.77,731.53
2016,4,14,13,0,914.0,134.0,2.7,25.0,983.0,1026.23,742.58
2016,4,14,13,15,911.0,133.0,2.65,25.0,970.0,1039.5,750.72
2016,4,14,13,30,908.0,132.0,2.6,25.0,957.0,1048.88,756.53
2016,4,14,13,45,902.0,131.0,2.6,25.0,935.5,1051.32,758.6
2016,4,14,14,0,896.0,130.0,2.6,25.0,914.0,1049.81,758.38
2016,4,14,14,15,889.0,128.5,2.55,25.0,884.5,1042.85,754.35
2016,4,14,14,30,882.0,127.0,2.5,25.0,855.0,1032.04,748.06
2016,4,14,14,45,871.5,125.0,2.5,25.0,818.0,1013.47,737.47
2016,4,14,15,0,861.0,123.0,2.5,25.0,781.0,1002.01,731.65
2016,4,14,15,15,847.5,120.5,2.5,24.5,737.5,972.75,715.68
2016,4,14,15,30,834.0,118.0,2.5,24.0,694.0,940.36,697.69
2016,4,14,15,45,593.0,184.5,2.5,24.0,579.5,778.73,589.82
2016,4,14,16,0,352.0,251.0,2.5,24.0,465.0,599.67,460.29
2016,4,14,16,15,551.0,176.5,2.45,23.5,477.0,691.78,534.6
2016,4,14,16,30,750.0,102.0,2.4,23.0,489.0,756.94,584.18
2016,4,14,16,45,717.5,96.5,2.4,23.0,433.0,695.63,541.89
2016,4,14,17,0,685.0,91.0,2.4,23.0,377.0,634.51,499.69
2016,4,14,17,15,639.0,84.5,2.2,22.0,319.5,563.5,448.46
2016,4,14,17,30,593.0,78.0,2.0,21.0,262.0,494.81,396.67
2016,4,14,17,45,524.0,68.5,1.8,20.5,206.5,411.98,330.87
2016,4,14,18,0,455.0,59.0,1.6,20.0,151.0,334.94,267.1
2016,4,14,18,15,346.0,45.5,1.6,19.0,102.5,241.16,188.65
2016,4,14,18,30,237.0,32.0,1.6,18.0,54.0,158.85,114.1
2016,4,14,18,45,118.5,16.0,1.6,17.5,27.0,57.1,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,96.5,15.5,1.25,12.5,23.5,14.1,0.0
2016,4,15,6,30,193.0,31.0,1.5,13.0,47.0,24.24,13.86
2016,4,15,6,45,298.0,46.5,1.75,14.0,93.5,35.81,25.69
2016,4,15,7,0,403.0,62.0,2.0,15.0,140.0,47.01,36.04
2016,4,15,7,15,201.5,76.5,2.05,15.5,115.5,59.03,46.89
2016,4,15,7,30,0.0,91.0,2.1,16.0,91.0,77.42,63.06
2016,4,15,7,45,71.0,131.0,2.2,17.0,160.0,104.04,85.88
2016,4,15,8,0,142.0,171.0,2.3,18.0,229.0,125.61,103.8
2016,4,15,8,15,98.0,190.0,2.25,18.5,233.0,152.44,117.54
2016,4,15,8,30,54.0,209.0,2.2,19.0,237.0,171.34,132.54
2016,4,15,8,45,143.0,239.5,2.2,19.5,323.5,211.96,160.38
2016,4,15,9,0,232.0,270.0,2.2,20.0,410.0,270.06,202.82
2016,4,15,9,15,264.5,289.0,2.2,20.5,461.0,309.95,233.63
2016,4,15,9,30,297.0,308.0,2.2,21.0,512.0,358.45,271.11
2016,4,15,9,45,575.0,215.5,2.25,21.5,641.5,427.86,322.61
2016,4,15,10,0,853.0,123.0,2.3,22.0,771.0,526.98,398.1
2016,4,15,10,15,863.5,125.0,2.35,22.5,808.5,585.54,443.24
2016,4,15,10,30,874.0,127.0,2.4,23.0,846.0,641.56,485.3
2016,4,15,10,45,884.5,126.5,2.45,23.5,876.5,694.36,523.82
2016,4,15,11,0,895.0,126.0,2.5,24.0,907.0,745.74,560.24
2016,4,15,11,15,900.0,127.0,2.55,24.0,928.5,792.67,592.87
2016,4,15,11,30,905.0,128.0,2.6,24.0,950.0,837.27,622.62
2016,4,15,11,45,902.0,132.5,2.7,24.5,961.5,875.86,647.25
2016,4,15,12,0,899.0,137.0,2.8,25.0,973.0,911.26,669.62
2016,4,15,12,15,900.0,137.0,2.85,25.0,977.5,942.87,690.37
2016,4,15,12,30,901.0,137.0,2.9,25.0,982.0,971.27,709.03
2016,4,15,12,45,900.0,136.5,3.0,25.5,978.0,993.95,723.03
2016,4,15,13,0,899.0,136.0,3.1,26.0,974.0,1013.06,734.79
2016,4,15,13,15,896.0,135.5,3.2,26.0,961.0,1026.54,744.47
2016,4,15,13,30,893.0,135.0,3.3,26.0,948.0,1036.21,751.87
2016,4,15,13,45,887.5,134.0,3.4,26.5,926.5,1039.03,753.53
2016,4,15,14,0,882.0,133.0,3.5,27.0,905.0,1037.95,752.85
2016,4,15,14,15,874.5,131.0,3.55,27.0,875.5,1029.97,748.97
2016,4,15,14,30,867.0,129.0,3.6,27.0,846.0,1018.2,742.81
2016,4,15,14,45,858.0,126.0,3.7,27.0,809.5,1000.18,733.02
2016,4,15,15,0,849.0,123.0,3.8,27.0,773.0,989.23,727.99
2016,4,15,15,15,835.0,120.5,3.8,26.5,730.0,959.67,711.38
2016,4,15,15,30,821.0,118.0,3.8,26.0,687.0,927.06,692.74
2016,4,15,15,45,801.0,115.0,3.85,26.0,638.0,885.57,666.81
2016,4,15,16,0,781.0,112.0,3.9,26.0,589.0,841.85,639.08
2016,4,15,16,15,757.0,108.0,3.9,25.5,536.0,791.67,607.4
2016,4,15,16,30,733.0,104.0,3.9,25.0,483.0,744.4,577.19
2016,4,15,16,45,698.0,99.0,3.9,25.0,427.0,682.45,534.48
2016,4,15,17,0,663.0,94.0,3.9,25.0,371.0,620.94,491.13
2016,4,15,17,15,616.5,86.5,3.65,24.0,314.5,549.44,438.68
2016,4,15,17,30,570.0,79.0,3.4,23.0,258.0,480.39,386.11
2016,4,15,17,45,500.0,69.5,3.15,22.5,203.0,398.24,320.31
2016,4,15,18,0,430.0,60.0,2.9,22.0,148.0,322.02,256.88
2016,4,15,18,15,326.0,46.0,2.85,21.0,100.5,228.99,178.77
2016,4,15,18,30,222.0,32.0,2.8,20.0,53.0,151.8,109.16
2016,4,15,18,45,111.0,16.0,2.8,19.5,26.5,68.39,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,16.0,3.55,16.0,19.0,14.55,0.0
2016,4,16,6,30,69.0,32.0,3.7,16.0,38.0,26.55,15.81
2016,4,16,6,45,141.5,57.0,3.85,16.5,81.5,44.51,32.96
2016,4,16,7,0,214.0,82.0,4.0,17.0,125.0,62.68,49.45
2016,4,16,7,15,277.0,101.5,4.2,17.5,175.5,76.54,61.85
2016,4,16,7,30,340.0,121.0,4.4,18.0,226.0,89.93,73.5
2016,4,16,7,45,215.0,146.0,4.6,18.5,217.0,105.11,86.39
2016,4,16,8,0,90.0,171.0,4.8,19.0,208.0,131.11,108.31
2016,4,16,8,15,46.0,165.0,5.05,19.5,184.0,133.74,103.68
2016,4,16,8,30,2.0,159.0,5.3,20.0,160.0,135.14,105.53
2016,4,16,8,45,1.0,131.0,5.55,21.0,131.5,114.11,87.79
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,90.97,68.52
2016,4,16,9,15,0.0,126.5,5.85,22.5,126.5,111.17,84.4
2016,4,16,9,30,0.0,150.0,5.9,23.0,150.0,131.46,100.15
2016,4,16,9,45,4.0,177.5,6.0,23.5,180.5,157.02,119.85
2016,4,16,10,0,8.0,205.0,6.1,24.0,211.0,183.24,139.92
2016,4,16,10,15,4.0,164.0,6.1,24.0,167.0,146.82,111.14
2016,4,16,10,30,0.0,123.0,6.1,24.0,123.0,109.07,81.23
2016,4,16,10,45,0.0,121.0,6.15,24.5,121.0,107.42,79.67
2016,4,16,11,0,0.0,119.0,6.2,25.0,119.0,105.77,78.11
2016,4,16,11,15,0.0,112.5,6.2,25.0,112.5,100.11,73.58
2016,4,16,11,30,0.0,106.0,6.2,25.0,106.0,94.41,69.05
2016,4,16,11,45,2.0,130.0,6.25,25.5,132.0,117.6,87.06
2016,4,16,12,0,4.0,154.0,6.3,26.0,158.0,141.09,105.15
2016,4,16,12,15,2.0,137.0,6.25,26.0,139.0,124.31,92.01
2016,4,16,12,30,0.0,120.0,6.2,26.0,120.0,107.32,78.71
2016,4,16,12,45,1.5,135.5,6.2,26.0,137.0,122.83,90.87
2016,4,16,13,0,3.0,151.0,6.2,26.0,154.0,138.49,103.1
2016,4,16,13,15,1.5,131.0,6.2,26.0,132.5,118.95,87.9
2016,4,16,13,30,0.0,111.0,6.2,26.0,111.0,99.32,72.59
2016,4,16,13,45,83.5,278.5,6.25,26.0,352.0,364.85,279.5
2016,4,16,14,0,167.0,446.0,6.3,26.0,593.0,625.97,473.21
2016,4,16,14,15,113.5,412.5,6.3,25.5,511.0,540.52,410.16
2016,4,16,14,30,60.0,379.0,6.3,25.0,429.0,437.1,333.48
2016,4,16,14,45,33.5,286.5,6.3,25.0,314.0,314.6,241.19
2016,4,16,15,0,7.0,194.0,6.3,25.0,199.0,183.8,139.97
2016,4,16,15,15,3.5,139.5,6.2,24.5,142.0,128.93,97.42
2016,4,16,15,30,0.0,85.0,6.1,24.0,85.0,75.4,55.08
2016,4,16,15,45,0.0,109.0,6.1,24.0,109.0,97.26,72.79
2016,4,16,16,0,0.0,133.0,6.1,24.0,133.0,120.11,91.3
2016,4,16,16,15,0.5,145.0,5.9,23.5,145.5,132.74,101.93
2016,4,16,16,30,1.0,157.0,5.7,23.0,158.0,146.23,113.34
2016,4,16,16,45,0.5,101.0,5.55,23.0,101.5,91.08,69.08
2016,4,16,17,0,0.0,45.0,5.4,23.0,45.0,39.71,27.19
2016,4,16,17,15,0.0,38.0,5.2,22.5,38.0,33.5,22.22
2016,4,16,17,30,0.0,31.0,5.0,22.0,31.0,27.3,17.16
2016,4,16,17,45,0.0,24.0,4.85,22.0,24.0,21.11,11.99
2016,4,16,18,0,0.0,17.0,4.7,22.0,17.0,14.94,6.76
2016,4,16,18,15,0.0,11.5,4.65,21.5,11.5,10.09,2.62
2016,4,16,18,30,0.0,6.0,4.6,21.0,6.0,5.26,0.0
2016,4,16,18,45,0.0,3.0,4.6,21.0,3.0,2.63,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,3.94,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,7.9,0.75
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,19.35,11.02
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,30.84,21.28
2016,4,17,7,15,0.0,50.5,3.65,20.0,50.5,44.58,33.45
2016,4,17,7,30,0.0,66.0,3.8,20.0,66.0,58.15,45.33
2016,4,17,7,45,52.5,120.0,4.0,20.5,141.5,96.98,78.7
2016,4,17,8,0,105.0,174.0,4.2,21.0,217.0,127.26,104.11
2016,4,17,8,15,97.5,207.5,4.35,21.5,252.5,163.77,125.44
2016,4,17,8,30,90.0,241.0,4.5,22.0,288.0,196.76,150.08
2016,4,17,8,45,76.0,251.5,4.7,22.5,294.0,213.17,162.89
2016,4,17,9,0,62.0,262.0,4.9,23.0,300.0,227.07,174.0
2016,4,17,9,15,106.5,295.5,4.95,23.0,367.0,273.92,209.4
2016,4,17,9,30,151.0,329.0,5.0,23.0,434.0,323.14,246.96
2016,4,17,9,45,113.0,341.5,5.05,23.5,423.0,330.92,253.24
2016,4,17,10,0,75.0,354.0,5.1,24.0,412.0,336.08,256.89
2016,4,17,10,15,73.0,374.5,5.05,24.0,433.0,360.04,274.86
2016,4,17,10,30,71.0,395.0,5.0,24.0,454.0,383.99,292.57
2016,4,17,10,45,158.0,416.0,5.0,24.5,553.0,467.27,355.04
2016,4,17,11,0,245.0,437.0,5.0,25.0,652.0,559.53,422.99
2016,4,17,11,15,244.5,449.0,4.95,25.0,668.0,586.64,442.21
2016,4,17,11,30,244.0,461.0,4.9,25.0,684.0,613.21,461.06
2016,4,17,11,45,132.0,397.0,4.85,25.0,518.0,477.86,361.02
2016,4,17,12,0,20.0,333.0,4.8,25.0,352.0,316.64,238.95
2016,4,17,12,15,10.0,205.5,4.7,24.5,215.0,193.33,145.91
2016,4,17,12,30,0.0,78.0,4.6,24.0,78.0,69.58,49.58
2016,4,17,12,45,0.0,90.5,4.55,24.0,90.5,80.82,58.5
2016,4,17,13,0,0.0,103.0,4.5,24.0,103.0,92.09,67.38
2016,4,17,13,15,0.0,107.0,4.5,24.0,107.0,95.71,70.25
2016,4,17,13,30,0.0,111.0,4.5,24.0,111.0,99.32,73.14
2016,4,17,13,45,0.0,110.0,4.5,24.0,110.0,98.4,72.47
2016,4,17,14,0,0.0,109.0,4.5,24.0,109.0,97.45,71.8
2016,4,17,14,15,0.0,92.5,4.5,23.5,92.5,82.42,60.16
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,67.55,48.55
2016,4,17,14,45,0.0,81.5,4.55,23.0,81.5,72.41,52.53
2016,4,17,15,0,0.0,87.0,4.6,23.0,87.0,77.27,56.52
2016,4,17,15,15,0.0,71.5,4.7,22.5,71.5,63.42,45.65
2016,4,17,15,30,0.0,56.0,4.8,22.0,56.0,49.61,34.71
2016,4,17,15,45,0.0,67.0,4.95,22.0,67.0,59.35,42.73
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,69.09,50.79
2016,4,17,16,15,0.0,54.5,5.05,21.5,54.5,48.19,33.99
2016,4,17,16,30,0.0,31.0,5.0,21.0,31.0,27.35,17.01
2016,4,17,16,45,0.0,31.0,5.0,21.0,31.0,27.34,17.08
2016,4,17,17,0,0.0,31.0,5.0,21.0,31.0,27.32,17.15
2016,4,17,17,15,0.0,26.0,4.85,21.0,26.0,22.89,13.52
2016,4,17,17,30,0.0,21.0,4.7,21.0,21.0,18.47,9.86
2016,4,17,17,45,0.0,16.5,4.55,21.0,16.5,14.5,6.52
2016,4,17,18,0,0.0,12.0,4.4,21.0,12.0,10.54,3.14
2016,4,17,18,15,0.0,8.0,4.25,20.5,8.0,7.02,0.12
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.5,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.75,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,8.5,2.8,17.0,8.5,7.47,0.0
2016,4,18,6,30,0.0,17.0,2.9,17.0,17.0,14.95,6.7
2016,4,18,6,45,0.0,34.0,3.05,17.5,34.0,29.99,20.4
2016,4,18,7,0,0.0,51.0,3.2,18.0,51.0,44.64,33.58
2016,4,18,7,15,0.0,70.0,3.3,18.0,70.0,60.49,47.73
2016,4,18,7,30,0.0,89.0,3.4,18.0,89.0,76.18,61.48
2016,4,18,7,45,0.0,50.0,3.5,18.5,50.0,44.12,33.21
2016,4,18,8,0,0.0,11.0,3.6,19.0,11.0,9.68,2.85
2016,4,18,8,15,0.0,30.0,3.6,19.5,30.0,26.45,16.49
2016,4,18,8,30,0.0,49.0,3.6,20.0,49.0,43.29,30.32
2016,4,18,8,45,21.5,150.0,3.6,20.5,163.5,129.97,99.85
2016,4,18,9,0,43.0,251.0,3.6,21.0,278.0,214.55,165.85
2016,4,18,9,15,21.5,152.5,3.7,21.0,166.0,137.42,105.12
2016,4,18,9,30,0.0,54.0,3.8,21.0,54.0,47.83,33.39
2016,4,18,9,45,3.0,124.0,3.9,21.5,126.5,110.82,83.9
2016,4,18,10,0,6.0,194.0,4.0,22.0,199.0,172.9,132.53
2016,4,18,10,15,118.5,301.5,3.75,22.0,400.0,324.68,250.16
2016,4,18,10,30,231.0,409.0,3.5,22.0,601.0,491.33,374.82
2016,4,18,10,45,182.0,426.0,3.3,22.5,581.0,491.06,372.38
2016,4,18,11,0,133.0,443.0,3.1,23.0,561.0,485.82,366.57
2016,4,18,11,15,72.5,341.0,3.05,23.0,405.5,359.39,272.96
2016,4,18,11,30,12.0,239.0,3.0,23.0,250.0,222.4,168.62
2016,4,18,11,45,10.5,218.0,2.95,23.0,228.0,203.42,154.28
2016,4,18,12,0,9.0,197.0,2.9,23.0,206.0,184.07,139.35
2016,4,18,12,15,89.0,343.0,2.9,23.0,427.5,406.38,309.26
2016,4,18,12,30,169.0,489.0,2.9,23.0,649.0,626.34,467.63
2016,4,18,12,45,189.0,485.5,2.95,23.0,664.0,651.76,485.03
2016,4,18,13,0,209.0,482.0,3.0,23.0,679.0,676.93,503.46
2016,4,18,13,15,214.0,474.5,2.95,23.0,673.5,682.86,507.76
2016,4,18,13,30,219.0,467.0,2.9,23.0,668.0,687.6,511.43
2016,4,18,13,45,188.5,457.0,2.85,23.0,627.5,652.94,486.72
2016,4,18,14,0,158.0,447.0,2.8,23.0,587.0,616.77,461.03
2016,4,18,14,15,108.0,413.0,2.65,22.5,507.5,517.92,390.61
2016,4,18,14,30,58.0,379.0,2.5,22.0,428.0,434.3,329.66
2016,4,18,14,45,68.0,369.0,2.35,22.0,423.5,436.0,331.99
2016,4,18,15,0,78.0,359.0,2.2,22.0,419.0,437.22,333.61
2016,4,18,15,15,40.0,262.5,2.05,22.0,293.5,297.63,228.97
2016,4,18,15,30,2.0,166.0,1.9,22.0,168.0,152.75,116.6
2016,4,18,15,45,5.5,181.5,1.8,22.0,185.0,171.48,132.1
2016,4,18,16,0,9.0,197.0,1.7,22.0,202.0,190.83,147.74
2016,4,18,16,15,4.5,163.5,1.6,21.5,166.0,154.33,119.43
2016,4,18,16,30,0.0,130.0,1.5,21.0,130.0,118.26,91.08
2016,4,18,16,45,0.0,125.0,1.45,21.0,125.0,114.24,88.24
2016,4,18,17,0,0.0,120.0,1.4,21.0,120.0,110.49,85.54
2016,4,18,17,15,0.0,101.5,1.25,20.5,101.5,93.08,71.73
2016,4,18,17,30,0.0,83.0,1.1,20.0,83.0,75.62,57.63
2016,4,18,17,45,0.0,65.5,1.0,20.0,65.5,59.13,43.94
2016,4,18,18,0,0.0,48.0,0.9,20.0,48.0,42.54,29.94
2016,4,18,18,15,0.0,32.5,0.85,19.5,32.5,28.65,18.07
2016,4,18,18,30,0.0,17.0,0.8,19.0,17.0,14.95,6.19
2016,4,18,18,45,0.0,8.5,0.75,19.0,8.5,7.47,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,8.5,1.4,17.0,8.5,7.46,0.0
2016,4,19,6,30,0.0,17.0,1.6,17.0,17.0,14.95,6.82
2016,4,19,6,45,0.0,33.0,1.85,17.5,33.0,29.1,19.68
2016,4,19,7,0,0.0,49.0,2.1,18.0,49.0,43.11,32.28
2016,4,19,7,15,0.0,67.0,2.05,18.0,67.0,58.24,45.76
2016,4,19,7,30,0.0,85.0,2.0,18.0,85.0,73.21,58.87
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,85.37,69.17
2016,4,19,8,0,0.0,114.0,2.0,19.0,114.0,97.43,79.17
2016,4,19,8,15,2.0,139.5,1.95,19.5,140.5,118.49,92.25
2016,4,19,8,30,4.0,165.0,1.9,20.0,167.0,140.2,109.08
2016,4,19,8,45,9.5,189.5,1.85,20.5,195.0,162.35,125.86
2016,4,19,9,0,15.0,214.0,1.8,21.0,223.0,185.46,143.23
2016,4,19,9,15,11.0,209.0,1.75,21.0,216.0,182.92,140.96
2016,4,19,9,30,7.0,204.0,1.7,21.0,209.0,179.29,137.87
2016,4,19,9,45,55.5,286.5,1.7,21.5,329.0,266.0,203.86
2016,4,19,10,0,104.0,369.0,1.7,22.0,449.0,362.14,275.14
2016,4,19,10,15,59.5,320.0,1.7,22.5,366.5,307.97,233.82
2016,4,19,10,30,15.0,271.0,1.7,23.0,284.0,246.55,186.85
2016,4,19,10,45,107.0,358.5,1.7,23.5,453.0,385.34,291.11
2016,4,19,11,0,199.0,446.0,1.7,24.0,622.0,534.41,397.67
2016,4,19,11,15,119.0,420.5,1.7,24.0,526.0,467.53,348.01
2016,4,19,11,30,39.0,395.0,1.7,24.0,430.0,387.24,288.79
2016,4,19,11,45,167.5,429.5,1.75,24.0,586.5,536.17,398.91
2016,4,19,12,0,296.0,464.0,1.8,24.0,743.0,696.57,511.38
2016,4,19,12,15,201.5,471.5,1.8,24.0,662.0,627.79,461.03
2016,4,19,12,30,107.0,479.0,1.8,24.0,581.0,549.31,404.68
2016,4,19,12,45,79.0,454.5,1.8,24.5,529.5,505.65,373.31
2016,4,19,13,0,51.0,430.0,1.8,25.0,478.0,459.65,339.74
2016,4,19,13,15,113.0,450.5,1.8,25.0,555.0,558.95,411.89
2016,4,19,13,30,175.0,471.0,1.8,25.0,632.0,647.32,474.0
2016,4,19,13,45,223.5,452.5,1.8,25.0,653.5,682.78,499.47
2016,4,19,14,0,272.0,434.0,1.8,25.0,675.0,732.77,534.76
2016,4,19,14,15,290.5,414.0,1.85,24.5,663.5,734.5,538.35
2016,4,19,14,30,309.0,394.0,1.9,24.0,652.0,734.21,541.1
2016,4,19,14,45,175.0,360.5,1.95,24.0,505.5,549.29,411.33
2016,4,19,15,0,41.0,327.0,2.0,24.0,359.0,365.86,276.53
2016,4,19,15,15,30.0,289.5,2.05,24.0,312.5,316.67,241.18
2016,4,19,15,30,19.0,252.0,2.1,24.0,266.0,253.16,193.67
2016,4,19,15,45,14.0,226.0,2.15,24.0,236.0,223.37,171.42
2016,4,19,16,0,9.0,200.0,2.2,24.0,206.0,193.74,148.9
2016,4,19,16,15,4.5,110.0,2.2,23.5,113.0,102.28,77.31
2016,4,19,16,30,0.0,20.0,2.2,23.0,20.0,17.64,8.86
2016,4,19,16,45,263.0,74.5,2.2,23.0,186.5,302.4,245.34
2016,4,19,17,0,526.0,129.0,2.2,23.0,353.0,550.6,436.83
2016,4,19,17,15,478.5,118.0,1.95,22.5,299.5,481.74,383.16
2016,4,19,17,30,431.0,107.0,1.7,22.0,246.0,416.02,332.46
2016,4,19,17,45,363.5,93.0,1.5,21.5,194.0,338.83,271.16
2016,4,19,18,0,296.0,79.0,1.3,21.0,142.0,268.04,213.01
2016,4,19,18,15,213.0,59.0,1.25,20.5,97.0,180.55,140.41
2016,4,19,18,30,130.0,39.0,1.2,20.0,52.0,112.08,81.19
2016,4,19,18,45,65.0,19.5,1.15,20.0,26.0,51.65,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,3.0,0.55,18.0,3.0,2.63,0.0
2016,4,20,6,30,0.0,6.0,0.6,18.0,6.0,5.26,0.0
2016,4,20,6,45,0.0,11.5,0.7,18.5,11.5,10.09,3.15
2016,4,20,7,0,0.0,17.0,0.8,19.0,17.0,14.94,7.52
2016,4,20,7,15,0.0,23.5,0.75,19.0,23.5,20.67,12.66
2016,4,20,7,30,0.0,30.0,0.7,19.0,30.0,26.42,17.73
2016,4,20,7,45,0.0,37.0,0.65,19.5,37.0,32.61,23.08
2016,4,20,8,0,0.0,44.0,0.6,20.0,44.0,38.82,28.33
2016,4,20,8,15,17.5,125.0,0.6,20.0,134.0,108.4,83.31
2016,4,20,8,30,35.0,206.0,0.6,20.0,224.0,167.89,129.3
2016,4,20,8,45,30.0,219.5,0.65,20.5,236.5,182.88,140.39
2016,4,20,9,0,25.0,233.0,0.7,21.0,249.0,202.82,155.51
2016,4,20,9,15,107.0,282.5,0.75,21.5,357.0,260.62,197.15
2016,4,20,9,30,189.0,332.0,0.8,22.0,465.0,339.77,254.85
2016,4,20,9,45,276.5,336.5,0.9,22.5,544.0,395.15,295.07
2016,4,20,10,0,364.0,341.0,1.0,23.0,623.0,463.82,345.18
2016,4,20,10,15,419.5,335.0,1.05,23.0,674.5,514.45,382.57
2016,4,20,10,30,475.0,329.0,1.1,23.0,726.0,571.82,424.43
2016,4,20,10,45,334.5,388.5,1.15,23.5,673.0,559.35,413.73
2016,4,20,11,0,194.0,448.0,1.2,24.0,620.0,532.32,392.28
2016,4,20,11,15,496.0,317.0,1.2,24.0,769.5,664.37,490.07
2016,4,20,11,30,798.0,186.0,1.2,24.0,919.0,809.33,592.25
2016,4,20,11,45,832.5,165.5,1.2,24.0,940.0,853.57,619.12
2016,4,20,12,0,867.0,145.0,1.2,24.0,961.0,888.99,641.12
2016,4,20,12,15,868.0,145.0,1.2,24.0,965.0,919.26,659.8
2016,4,20,12,30,869.0,145.0,1.2,24.0,969.0,946.47,676.56
2016,4,20,12,45,865.5,146.5,1.2,24.0,964.5,967.63,689.54
2016,4,20,13,0,862.0,148.0,1.2,24.0,960.0,985.33,700.49
2016,4,20,13,15,859.0,147.0,1.15,24.0,947.0,997.61,707.32
2016,4,20,13,30,856.0,146.0,1.1,24.0,934.0,1006.25,712.03
2016,4,20,13,45,848.0,146.5,1.1,24.0,912.0,1007.67,713.36
2016,4,20,14,0,840.0,147.0,1.1,24.0,890.0,1017.51,720.13
2016,4,20,14,15,832.0,145.0,1.1,24.0,861.0,1008.97,715.6
2016,4,20,14,30,824.0,143.0,1.1,24.0,832.0,996.74,709.16
2016,4,20,14,45,822.5,135.5,1.1,24.0,798.0,981.34,700.91
2016,4,20,15,0,821.0,128.0,1.1,24.0,764.0,962.21,690.44
2016,4,20,15,15,806.5,125.5,1.15,23.5,721.5,932.61,675.55
2016,4,20,15,30,792.0,123.0,1.2,23.0,679.0,900.1,658.69
2016,4,20,15,45,773.0,119.5,1.3,23.0,631.0,859.71,635.81
2016,4,20,16,0,754.0,116.0,1.4,23.0,583.0,817.17,611.01
2016,4,20,16,15,729.5,111.5,1.45,23.0,531.0,771.09,582.67
2016,4,20,16,30,705.0,107.0,1.5,23.0,479.0,719.85,550.15
2016,4,20,16,45,673.0,101.5,1.55,23.0,424.5,660.93,511.35
2016,4,20,17,0,641.0,96.0,1.6,23.0,370.0,602.29,471.27
2016,4,20,17,15,595.5,89.0,1.45,22.5,315.0,533.38,420.92
2016,4,20,17,30,550.0,82.0,1.3,22.0,260.0,466.88,370.67
2016,4,20,17,45,483.0,72.5,1.2,21.5,206.5,387.94,309.03
2016,4,20,18,0,416.0,63.0,1.1,21.0,153.0,314.65,249.42
2016,4,20,18,15,319.0,49.5,1.1,20.5,106.0,226.86,176.6
2016,4,20,18,30,222.0,36.0,1.1,20.0,59.0,154.02,113.04
2016,4,20,18,45,111.0,18.0,1.1,19.5,29.5,71.55,5.81
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,1.5,0.55,17.5,1.5,1.31,0.0
2016,4,21,7,0,0.0,2.0,0.7,18.0,2.0,1.75,0.0
2016,4,21,7,15,0.0,3.5,0.7,18.5,3.5,3.07,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.39,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,5.27,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,6.16,0.0
2016,4,21,8,15,0.0,22.5,0.8,20.5,22.5,19.83,10.93
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,33.55,22.19
2016,4,21,8,45,0.0,25.5,0.85,21.5,25.5,22.51,12.95
2016,4,21,9,0,0.0,13.0,0.9,22.0,13.0,11.48,3.79
2016,4,21,9,15,0.0,45.0,0.9,22.0,45.0,39.82,26.92
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,68.29,49.78
2016,4,21,9,45,0.0,81.0,0.95,22.5,81.0,71.89,52.38
2016,4,21,10,0,0.0,85.0,1.0,23.0,85.0,75.5,55.01
2016,4,21,10,15,58.0,249.0,1.0,23.0,298.0,248.07,188.88
2016,4,21,10,30,116.0,413.0,1.0,23.0,511.0,424.71,317.92
2016,4,21,10,45,210.0,420.5,1.05,23.5,604.0,504.16,373.87
2016,4,21,11,0,304.0,428.0,1.1,24.0,697.0,593.55,436.32
2016,4,21,11,15,572.0,293.0,1.15,24.0,814.5,699.86,514.28
2016,4,21,11,30,840.0,158.0,1.2,24.0,932.0,817.0,596.89
2016,4,21,11,45,857.5,149.5,1.3,24.5,949.0,852.25,618.21
2016,4,21,12,0,875.0,141.0,1.4,25.0,966.0,891.9,643.15
2016,4,21,12,15,876.0,141.0,1.5,25.0,970.5,922.29,663.27
2016,4,21,12,30,877.0,141.0,1.6,25.0,975.0,949.59,681.54
2016,4,21,12,45,876.5,141.0,1.7,25.0,970.5,972.26,696.97
2016,4,21,13,0,876.0,141.0,1.8,25.0,966.0,991.52,710.38
2016,4,21,13,15,873.0,140.0,1.85,25.0,953.5,1003.86,718.91
2016,4,21,13,30,870.0,139.0,1.9,25.0,941.0,1012.5,725.31
2016,4,21,13,45,861.5,140.0,2.0,25.0,919.0,1013.87,727.93
2016,4,21,14,0,853.0,141.0,2.1,25.0,897.0,1011.51,728.35
2016,4,21,14,15,845.0,139.5,2.15,24.5,867.5,1003.44,726.12
2016,4,21,14,30,837.0,138.0,2.2,24.0,838.0,1003.24,729.1
2016,4,21,14,45,825.0,136.0,2.25,24.0,801.5,983.3,717.98
2016,4,21,15,0,813.0,134.0,2.3,24.0,765.0,959.98,704.86
2016,4,21,15,15,463.0,232.5,2.3,24.0,588.0,718.53,540.57
2016,4,21,15,30,113.0,331.0,2.3,24.0,411.0,441.57,335.75
2016,4,21,15,45,432.0,225.0,2.3,24.0,497.5,663.12,507.49
2016,4,21,16,0,751.0,119.0,2.3,24.0,584.0,816.79,618.6
2016,4,21,16,15,454.0,176.5,2.2,23.5,450.5,602.93,465.98
2016,4,21,16,30,157.0,234.0,2.1,23.0,317.0,382.44,298.63
2016,4,21,16,45,166.5,206.5,2.05,23.0,286.0,354.86,279.92
2016,4,21,17,0,176.0,179.0,2.0,23.0,255.0,325.68,258.6
2016,4,21,17,15,361.0,131.0,1.9,22.5,257.5,415.07,331.83
2016,4,21,17,30,546.0,83.0,1.8,22.0,260.0,464.66,371.69
2016,4,21,17,45,479.5,73.5,1.7,21.5,206.5,386.29,309.24
2016,4,21,18,0,413.0,64.0,1.6,21.0,153.0,313.52,249.63
2016,4,21,18,15,317.5,50.0,1.55,20.5,106.5,226.15,176.66
2016,4,21,18,30,222.0,36.0,1.5,20.0,60.0,153.34,113.1
2016,4,21,18,45,111.0,18.0,1.5,20.0,30.0,71.59,12.38
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,166.5,16.5,1.8,13.5,35.0,13.08,0.28
2016,4,22,6,30,333.0,33.0,2.1,14.0,70.0,26.48,17.02
2016,4,22,6,45,434.0,44.0,2.4,15.0,121.0,34.38,24.64
2016,4,22,7,0,535.0,55.0,2.7,16.0,172.0,41.98,31.61
2016,4,22,7,15,598.0,62.0,2.6,16.5,229.0,45.87,35.14
2016,4,22,7,30,661.0,69.0,2.5,17.0,286.0,49.64,38.38
2016,4,22,7,45,702.5,75.0,2.45,18.0,344.5,52.37,40.51
2016,4,22,8,0,744.0,81.0,2.4,19.0,403.0,60.45,47.21
2016,4,22,8,15,773.5,85.0,2.35,19.5,459.5,109.29,59.81
2016,4,22,8,30,803.0,89.0,2.3,20.0,516.0,168.37,97.3
2016,4,22,8,45,824.5,93.0,2.25,21.0,570.0,229.31,145.37
2016,4,22,9,0,846.0,97.0,2.2,22.0,624.0,292.36,198.45
2016,4,22,9,15,862.0,99.5,2.25,22.5,673.0,359.2,255.47
2016,4,22,9,30,878.0,102.0,2.3,23.0,722.0,421.28,307.95
2016,4,22,9,45,889.5,104.5,2.4,23.5,765.5,481.86,358.01
2016,4,22,10,0,901.0,107.0,2.5,24.0,809.0,542.12,406.16
2016,4,22,10,15,910.0,109.0,2.55,24.0,846.0,599.99,451.68
2016,4,22,10,30,919.0,111.0,2.6,24.0,883.0,656.74,495.02
2016,4,22,10,45,925.0,112.5,2.65,24.0,912.5,709.72,534.51
2016,4,22,11,0,931.0,114.0,2.7,24.0,942.0,760.78,571.69
2016,4,22,11,15,935.5,115.0,2.7,24.0,963.0,808.13,603.77
2016,4,22,11,30,940.0,116.0,2.7,24.0,984.0,853.0,633.32
2016,4,22,11,45,942.5,116.0,2.75,24.5,997.0,892.65,658.21
2016,4,22,12,0,945.0,116.0,2.8,25.0,1010.0,929.3,680.93
2016,4,22,12,15,945.5,116.5,2.8,25.0,1014.0,961.49,701.55
2016,4,22,12,30,946.0,117.0,2.8,25.0,1018.0,990.3,719.95
2016,4,22,12,45,944.5,117.0,2.8,25.0,1013.0,1013.24,734.58
2016,4,22,13,0,943.0,117.0,2.8,25.0,1008.0,1032.45,746.92
2016,4,22,13,15,940.0,116.5,2.75,25.0,994.5,1045.88,755.19
2016,4,22,13,30,937.0,116.0,2.7,25.0,981.0,1055.36,761.07
2016,4,22,13,45,931.5,115.0,2.7,25.0,958.5,1057.83,763.17
2016,4,22,14,0,926.0,114.0,2.7,25.0,936.0,1056.26,762.91
2016,4,22,14,15,919.0,112.5,2.65,25.0,906.0,1048.67,758.49
2016,4,22,14,30,912.0,111.0,2.6,25.0,876.0,1037.15,751.75
2016,4,22,14,45,902.0,109.5,2.6,25.0,839.0,1018.85,741.32
2016,4,22,15,0,892.0,108.0,2.6,25.0,802.0,996.93,728.7
2016,4,22,15,15,879.0,105.5,2.5,25.0,758.0,967.6,710.36
2016,4,22,15,30,866.0,103.0,2.4,25.0,714.0,935.13,690.04
2016,4,22,15,45,849.5,100.0,2.35,25.0,665.0,896.02,665.73
2016,4,22,16,0,833.0,97.0,2.3,25.0,616.0,862.66,645.19
2016,4,22,16,15,810.5,93.5,2.15,24.5,562.0,812.8,613.6
2016,4,22,16,30,788.0,90.0,2.0,24.0,508.0,761.45,580.61
2016,4,22,16,45,758.5,85.5,1.85,24.0,452.0,702.4,540.51
2016,4,22,17,0,729.0,81.0,1.7,24.0,396.0,643.16,499.56
2016,4,22,17,15,686.0,75.5,1.5,23.0,338.5,576.86,452.97
2016,4,22,17,30,643.0,70.0,1.3,22.0,281.0,509.72,403.19
2016,4,22,17,45,580.5,62.5,1.15,21.5,224.5,431.38,342.25
2016,4,22,18,0,518.0,55.0,1.0,21.0,168.0,358.16,282.78
2016,4,22,18,15,415.5,44.0,1.0,20.0,118.0,267.84,208.59
2016,4,22,18,30,313.0,33.0,1.0,19.0,68.0,188.72,140.05
2016,4,22,18,45,156.5,16.5,1.05,18.5,34.0,88.31,23.44
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
