Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,159.5,17.5,1.0,14.5,36.0,13.88,1.86
2016,4,23,6,30,319.0,35.0,1.1,15.0,72.0,28.13,18.47
2016,4,23,6,45,422.0,46.0,1.2,16.0,123.5,35.95,25.97
2016,4,23,7,0,525.0,57.0,1.3,17.0,175.0,43.48,32.84
2016,4,23,7,15,589.0,64.5,1.2,17.5,232.0,47.69,36.62
2016,4,23,7,30,653.0,72.0,1.1,18.0,289.0,51.75,40.09
2016,4,23,7,45,695.5,77.5,1.0,18.5,347.0,54.02,41.88
2016,4,23,8,0,738.0,83.0,0.9,19.0,405.0,61.84,48.41
2016,4,23,8,15,767.5,87.5,1.0,20.0,461.5,111.63,61.4
2016,4,23,8,30,797.0,92.0,1.1,21.0,518.0,170.68,98.63
2016,4,23,8,45,817.5,96.0,1.25,22.0,571.5,231.0,145.84
2016,4,23,9,0,838.0,100.0,1.4,23.0,625.0,293.32,197.87
2016,4,23,9,15,854.0,103.0,1.45,23.0,674.0,355.12,250.84
2016,4,23,9,30,870.0,106.0,1.5,23.0,723.0,421.9,306.69
2016,4,23,9,45,880.0,109.5,1.55,23.5,765.5,482.11,355.67
2016,4,23,10,0,890.0,113.0,1.6,24.0,808.0,541.87,402.58
2016,4,23,10,15,899.0,115.0,1.6,24.0,844.5,599.1,446.63
2016,4,23,10,30,908.0,117.0,1.6,24.0,881.0,655.23,488.43
2016,4,23,10,45,912.5,119.0,1.65,24.5,909.5,707.06,525.34
2016,4,23,11,0,917.0,121.0,1.7,25.0,938.0,756.86,559.76
2016,4,23,11,15,921.5,122.0,1.7,25.0,959.0,803.56,590.76
2016,4,23,11,30,926.0,123.0,1.7,25.0,980.0,847.82,619.06
2016,4,23,11,45,928.5,123.5,1.7,25.0,992.5,887.37,644.02
2016,4,23,12,0,931.0,124.0,1.7,25.0,1005.0,923.98,666.95
2016,4,23,12,15,931.5,124.0,1.7,25.0,1009.0,955.29,686.37
2016,4,23,12,30,932.0,124.0,1.7,25.0,1013.0,983.27,703.68
2016,4,23,12,45,929.5,124.5,1.75,25.5,1008.0,1005.44,716.65
2016,4,23,13,0,927.0,125.0,1.8,26.0,1003.0,1023.93,727.4
2016,4,23,13,15,924.0,124.5,1.85,26.0,989.5,1037.18,736.44
2016,4,23,13,30,921.0,124.0,1.9,26.0,976.0,1046.55,743.26
2016,4,23,13,45,915.0,124.0,1.95,26.0,954.0,1049.5,746.26
2016,4,23,14,0,909.0,124.0,2.0,26.0,932.0,1048.5,747.01
2016,4,23,14,15,902.0,122.5,2.1,25.5,902.5,1041.05,745.99
2016,4,23,14,30,895.0,121.0,2.2,25.0,873.0,1029.74,742.64
2016,4,23,14,45,885.5,119.0,2.3,25.0,836.0,1011.68,733.58
2016,4,23,15,0,876.0,117.0,2.4,25.0,799.0,990.04,722.25
2016,4,23,15,15,863.0,114.5,2.45,25.0,756.0,961.11,705.63
2016,4,23,15,30,850.0,112.0,2.5,25.0,713.0,938.45,693.13
2016,4,23,15,45,834.0,109.0,2.6,25.0,664.5,899.88,670.32
2016,4,23,16,0,818.0,106.0,2.7,25.0,616.0,858.82,645.59
2016,4,23,16,15,795.0,102.0,2.65,24.5,562.5,808.47,614.23
2016,4,23,16,30,772.0,98.0,2.6,24.0,509.0,756.68,581.32
2016,4,23,16,45,742.0,93.0,2.55,24.0,452.5,697.3,541.16
2016,4,23,17,0,712.0,88.0,2.5,24.0,396.0,641.3,502.62
2016,4,23,17,15,668.5,81.5,2.3,23.0,338.5,571.35,452.5
2016,4,23,17,30,625.0,75.0,2.1,22.0,281.0,503.52,401.78
2016,4,23,17,45,559.5,67.0,1.9,21.5,225.0,423.77,338.92
2016,4,23,18,0,494.0,59.0,1.7,21.0,169.0,349.43,277.92
2016,4,23,18,15,394.0,47.5,1.65,20.0,119.0,261.06,204.47
2016,4,23,18,30,294.0,36.0,1.6,19.0,69.0,183.49,136.99
2016,4,23,18,45,147.0,18.0,1.6,18.5,34.5,84.32,27.69
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,70.0,22.5,1.9,15.0,30.5,18.35,5.49
2016,4,24,6,30,140.0,45.0,2.1,15.0,61.0,35.65,24.95
2016,4,24,6,45,211.5,66.0,2.35,15.5,106.5,51.36,39.52
2016,4,24,7,0,283.0,87.0,2.6,16.0,152.0,66.6,53.34
2016,4,24,7,15,343.0,103.0,2.8,16.5,203.0,74.82,60.65
2016,4,24,7,30,403.0,119.0,3.0,17.0,254.0,84.6,69.06
2016,4,24,7,45,370.5,141.5,3.2,17.5,283.0,97.77,80.18
2016,4,24,8,0,338.0,164.0,3.4,18.0,312.0,116.44,95.82
2016,4,24,8,15,323.5,192.0,3.5,18.5,349.0,158.16,114.31
2016,4,24,8,30,309.0,220.0,3.6,19.0,386.0,201.2,145.45
2016,4,24,8,45,177.0,240.0,3.75,19.5,337.5,220.56,166.06
2016,4,24,9,0,45.0,260.0,3.9,20.0,289.0,221.94,171.98
2016,4,24,9,15,27.0,237.0,3.95,20.0,255.0,205.65,159.52
2016,4,24,9,30,9.0,214.0,4.0,20.0,221.0,188.35,146.01
2016,4,24,9,45,6.5,193.0,4.1,20.5,198.5,171.24,132.02
2016,4,24,10,0,4.0,172.0,4.2,21.0,176.0,153.1,117.26
2016,4,24,10,15,10.5,229.5,4.2,21.0,239.0,206.7,159.19
2016,4,24,10,30,17.0,287.0,4.2,21.0,302.0,261.33,201.25
2016,4,24,10,45,19.0,295.5,4.25,21.5,313.0,272.07,208.84
2016,4,24,11,0,21.0,304.0,4.3,22.0,324.0,283.0,216.66
2016,4,24,11,15,193.0,366.0,4.3,22.0,545.5,473.89,363.82
2016,4,24,11,30,365.0,428.0,4.3,22.0,767.0,680.3,515.78
2016,4,24,11,45,244.5,457.0,4.3,22.5,685.5,627.35,473.29
2016,4,24,12,0,124.0,486.0,4.3,23.0,604.0,559.81,420.9
2016,4,24,12,15,116.0,485.5,4.2,23.0,596.5,562.2,422.54
2016,4,24,12,30,108.0,485.0,4.1,23.0,589.0,554.16,416.47
2016,4,24,12,45,68.5,433.0,4.1,23.0,498.5,473.16,357.03
2016,4,24,13,0,29.0,381.0,4.1,23.0,408.0,388.88,294.28
2016,4,24,13,15,21.0,315.0,4.05,23.0,334.5,307.92,234.07
2016,4,24,13,30,13.0,249.0,4.0,23.0,261.0,239.09,181.96
2016,4,24,13,45,41.0,335.5,3.95,23.0,372.5,363.6,277.37
2016,4,24,14,0,69.0,422.0,3.9,23.0,484.0,482.51,365.7
2016,4,24,14,15,41.5,343.5,3.85,23.0,380.5,376.32,286.63
2016,4,24,14,30,14.0,265.0,3.8,23.0,277.0,257.44,196.64
2016,4,24,14,45,94.0,324.0,3.75,23.0,398.0,427.68,328.62
2016,4,24,15,0,174.0,383.0,3.7,23.0,519.0,570.55,435.44
2016,4,24,15,15,442.5,272.0,3.7,23.0,592.0,738.72,564.7
2016,4,24,15,30,711.0,161.0,3.7,23.0,665.0,867.89,660.5
2016,4,24,15,45,528.5,210.5,3.7,23.0,571.0,732.13,563.62
2016,4,24,16,0,346.0,260.0,3.7,23.0,477.0,596.55,463.05
2016,4,24,16,15,485.5,199.0,3.65,23.0,474.5,652.01,509.15
2016,4,24,16,30,625.0,138.0,3.6,23.0,472.0,686.52,538.55
2016,4,24,16,45,592.0,130.0,3.55,23.0,419.0,627.1,495.26
2016,4,24,17,0,559.0,122.0,3.5,23.0,366.0,568.18,451.87
2016,4,24,17,15,513.5,112.5,3.3,22.5,312.0,494.86,396.81
2016,4,24,17,30,468.0,103.0,3.1,22.0,258.0,430.74,347.04
2016,4,24,17,45,405.5,90.5,2.9,21.5,206.0,356.64,287.64
2016,4,24,18,0,343.0,78.0,2.7,21.0,154.0,288.3,230.94
2016,4,24,18,15,256.5,60.5,2.6,20.5,108.0,209.1,164.14
2016,4,24,18,30,170.0,43.0,2.5,20.0,62.0,131.25,97.44
2016,4,24,18,45,85.0,21.5,2.45,19.5,31.0,61.28,22.14
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.5,21.5,2.55,19.5,35.0,16.79,5.21
2016,4,25,6,30,223.0,43.0,2.7,20.0,70.0,33.22,22.43
2016,4,25,6,45,315.0,58.0,2.85,20.5,118.0,44.06,32.45
2016,4,25,7,0,407.0,73.0,3.0,21.0,166.0,54.52,41.84
2016,4,25,7,15,203.5,69.0,3.2,21.5,115.5,53.61,41.1
2016,4,25,7,30,0.0,65.0,3.4,22.0,65.0,57.44,44.3
2016,4,25,7,45,2.5,105.5,3.6,22.5,106.5,90.33,72.28
2016,4,25,8,0,5.0,146.0,3.8,23.0,148.0,121.49,98.22
2016,4,25,8,15,62.5,192.5,3.9,23.5,226.0,154.44,117.58
2016,4,25,8,30,120.0,239.0,4.0,24.0,304.0,195.25,146.02
2016,4,25,8,45,62.5,210.5,4.15,24.5,244.5,183.22,138.35
2016,4,25,9,0,5.0,182.0,4.3,25.0,185.0,157.77,120.09
2016,4,25,9,15,82.5,261.5,4.35,25.0,320.0,241.9,183.36
2016,4,25,9,30,160.0,341.0,4.4,25.0,455.0,335.41,253.54
2016,4,25,9,45,210.5,357.5,4.45,25.5,517.5,385.3,290.61
2016,4,25,10,0,261.0,374.0,4.5,26.0,580.0,437.98,329.82
2016,4,25,10,15,290.0,386.0,4.5,26.5,624.0,484.25,363.88
2016,4,25,10,30,319.0,398.0,4.5,27.0,668.0,533.21,399.41
2016,4,25,10,45,570.5,279.5,4.5,27.5,782.0,622.0,466.85
2016,4,25,11,0,822.0,161.0,4.5,28.0,896.0,727.11,545.21
2016,4,25,11,15,826.5,161.5,4.5,28.0,915.5,770.57,576.16
2016,4,25,11,30,831.0,162.0,4.5,28.0,935.0,811.89,604.57
2016,4,25,11,45,854.5,149.0,4.55,28.0,952.5,847.47,628.48
2016,4,25,12,0,878.0,136.0,4.6,28.0,970.0,887.89,655.74
2016,4,25,12,15,878.5,136.0,4.55,28.0,974.0,917.54,675.03
2016,4,25,12,30,879.0,136.0,4.5,28.0,978.0,944.08,692.31
2016,4,25,12,45,874.0,138.5,4.5,28.5,972.0,964.54,704.4
2016,4,25,13,0,869.0,141.0,4.5,29.0,966.0,981.5,714.24
2016,4,25,13,15,865.5,140.5,4.45,29.0,953.0,993.51,722.08
2016,4,25,13,30,862.0,140.0,4.4,29.0,940.0,1001.88,727.66
2016,4,25,13,45,853.5,141.0,4.35,29.0,917.5,1003.04,728.68
2016,4,25,14,0,845.0,142.0,4.3,29.0,895.0,1000.52,727.46
2016,4,25,14,15,562.5,274.5,4.25,29.0,769.5,871.62,640.11
2016,4,25,14,30,280.0,407.0,4.2,29.0,644.0,714.34,525.64
2016,4,25,14,45,539.0,273.5,4.2,29.0,704.0,844.34,624.64
2016,4,25,15,0,798.0,140.0,4.2,29.0,764.0,947.53,697.37
2016,4,25,15,15,783.5,137.0,4.1,28.5,722.0,917.82,679.06
2016,4,25,15,30,769.0,134.0,4.0,28.0,680.0,885.29,659.68
2016,4,25,15,45,745.5,132.0,3.95,28.0,631.5,843.1,632.53
2016,4,25,16,0,722.0,130.0,3.9,28.0,583.0,804.12,607.43
2016,4,25,16,15,697.0,125.0,3.75,28.0,531.5,754.14,573.94
2016,4,25,16,30,672.0,120.0,3.6,28.0,480.0,703.21,539.45
2016,4,25,16,45,336.0,120.0,3.5,28.0,300.0,410.95,322.2
2016,4,25,17,0,0.0,120.0,3.4,28.0,120.0,109.93,82.47
2016,4,25,17,15,256.0,106.0,3.2,27.5,191.5,297.92,237.19
2016,4,25,17,30,512.0,92.0,3.0,27.0,263.0,450.04,356.22
2016,4,25,17,45,447.0,81.5,2.8,26.5,210.0,369.02,291.85
2016,4,25,18,0,382.0,71.0,2.6,26.0,157.0,299.55,235.35
2016,4,25,18,15,291.5,56.0,2.65,25.5,110.5,219.21,168.94
2016,4,25,18,30,201.0,41.0,2.7,25.0,64.0,149.09,109.25
2016,4,25,18,45,100.5,20.5,2.8,24.5,32.0,71.88,29.53
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.0,23.0,4.05,20.0,35.0,18.82,7.22
2016,4,26,6,30,190.0,46.0,4.1,20.0,70.0,35.43,24.36
2016,4,26,6,45,266.5,64.5,4.15,20.5,116.5,48.79,36.56
2016,4,26,7,0,343.0,83.0,4.2,21.0,163.0,61.62,47.99
2016,4,26,7,15,175.5,100.5,4.3,21.0,142.0,75.4,60.08
2016,4,26,7,30,8.0,118.0,4.4,21.0,121.0,98.21,79.69
2016,4,26,7,45,28.0,147.5,4.55,21.5,159.5,115.52,94.1
2016,4,26,8,0,48.0,177.0,4.7,22.0,198.0,135.76,110.72
2016,4,26,8,15,44.0,197.0,4.8,22.5,218.5,156.22,120.14
2016,4,26,8,30,40.0,217.0,4.9,23.0,239.0,176.69,135.48
2016,4,26,8,45,84.5,254.5,5.05,23.5,306.5,218.28,165.8
2016,4,26,9,0,129.0,292.0,5.2,24.0,374.0,260.8,197.19
2016,4,26,9,15,190.0,313.0,5.25,24.5,443.5,309.14,233.13
2016,4,26,9,30,251.0,334.0,5.3,25.0,513.0,360.68,272.01
2016,4,26,9,45,498.5,255.0,5.4,25.5,638.5,426.64,321.29
2016,4,26,10,0,746.0,176.0,5.5,26.0,764.0,518.53,391.99
2016,4,26,10,15,757.0,179.5,5.55,26.0,799.0,572.4,434.87
2016,4,26,10,30,768.0,183.0,5.6,26.0,834.0,626.69,477.12
2016,4,26,10,45,774.5,186.0,5.7,26.5,861.5,675.14,513.37
2016,4,26,11,0,781.0,189.0,5.8,27.0,889.0,722.23,547.78
2016,4,26,11,15,786.0,190.5,5.85,27.0,909.0,765.32,579.63
2016,4,26,11,30,791.0,192.0,5.9,27.0,929.0,806.5,609.64
2016,4,26,11,45,552.5,332.5,5.95,27.5,850.5,774.0,579.96
2016,4,26,12,0,314.0,473.0,6.0,28.0,772.0,716.27,532.02
2016,4,26,12,15,326.5,467.0,5.95,28.0,779.0,738.89,548.51
2016,4,26,12,30,339.0,461.0,5.9,28.0,786.0,760.63,564.03
2016,4,26,12,45,341.0,457.5,5.9,28.0,783.5,773.73,573.41
2016,4,26,13,0,343.0,454.0,5.9,28.0,781.0,785.13,581.68
2016,4,26,13,15,297.5,461.5,5.85,28.0,742.0,759.2,562.49
2016,4,26,13,30,252.0,469.0,5.8,28.0,703.0,730.66,541.54
2016,4,26,13,45,133.5,373.0,5.8,28.0,496.5,507.65,381.06
2016,4,26,14,0,15.0,277.0,5.8,28.0,290.0,268.49,201.34
2016,4,26,14,15,19.5,298.0,5.7,28.0,315.0,293.78,221.09
2016,4,26,14,30,24.0,319.0,5.6,28.0,340.0,319.54,240.75
2016,4,26,14,45,122.5,350.0,5.6,28.0,447.0,482.49,365.31
2016,4,26,15,0,221.0,381.0,5.6,28.0,554.0,612.67,462.74
2016,4,26,15,15,246.0,354.0,5.5,27.5,537.0,606.35,460.38
2016,4,26,15,30,271.0,327.0,5.4,27.0,520.0,613.86,468.32
2016,4,26,15,45,165.5,299.0,5.3,27.0,414.5,467.19,358.96
2016,4,26,16,0,60.0,271.0,5.2,27.0,309.0,326.43,251.06
2016,4,26,16,15,44.0,238.0,4.95,26.5,264.5,277.22,214.27
2016,4,26,16,30,28.0,205.0,4.7,26.0,220.0,228.76,177.25
2016,4,26,16,45,27.5,184.5,4.5,26.0,198.0,207.21,160.99
2016,4,26,17,0,27.0,164.0,4.3,26.0,176.0,185.58,144.44
2016,4,26,17,15,18.0,142.0,4.1,25.5,149.5,147.1,114.22
2016,4,26,17,30,9.0,120.0,3.9,25.0,123.0,119.83,92.53
2016,4,26,17,45,78.0,111.0,3.7,24.5,129.0,161.19,127.25
2016,4,26,18,0,147.0,102.0,3.5,24.0,135.0,197.1,155.77
2016,4,26,18,15,98.5,72.5,3.5,23.5,91.5,133.57,102.71
2016,4,26,18,30,50.0,43.0,3.5,23.0,48.0,73.65,52.52
2016,4,26,18,45,25.0,21.5,3.55,23.0,24.0,34.92,13.25
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.0,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,12.0,7.0,3.3,18.0,7.0,6.37,0.0
2016,4,27,6,15,114.5,27.5,3.35,18.0,41.0,22.27,10.39
2016,4,27,6,30,217.0,48.0,3.4,18.0,75.0,37.0,25.99
2016,4,27,6,45,327.0,61.5,3.45,18.0,126.5,46.63,35.11
2016,4,27,7,0,437.0,75.0,3.5,18.0,178.0,55.99,43.68
2016,4,27,7,15,503.5,85.0,3.4,18.0,234.5,63.55,50.44
2016,4,27,7,30,570.0,95.0,3.3,18.0,291.0,68.8,54.98
2016,4,27,7,45,631.0,99.0,3.25,18.5,352.0,69.08,54.95
2016,4,27,8,0,692.0,103.0,3.2,19.0,413.0,69.49,54.98
2016,4,27,8,15,725.0,108.5,3.15,20.0,470.0,121.29,69.83
2016,4,27,8,30,758.0,114.0,3.1,21.0,527.0,179.32,107.45
2016,4,27,8,45,791.5,114.5,3.05,22.0,583.5,242.89,157.17
2016,4,27,9,0,825.0,115.0,3.0,23.0,640.0,303.96,207.98
2016,4,27,9,15,842.5,118.0,2.95,23.5,689.5,365.25,260.38
2016,4,27,9,30,860.0,121.0,2.9,24.0,739.0,427.61,312.67
2016,4,27,9,45,878.5,121.5,2.9,24.5,784.5,492.05,365.02
2016,4,27,10,0,897.0,122.0,2.9,25.0,830.0,553.27,413.36
2016,4,27,10,15,906.5,123.5,2.8,25.5,867.0,610.48,456.83
2016,4,27,10,30,916.0,125.0,2.7,26.0,904.0,666.58,497.86
2016,4,27,10,45,925.0,125.5,2.65,26.5,934.0,720.18,535.87
2016,4,27,11,0,934.0,126.0,2.6,27.0,964.0,772.12,571.49
2016,4,27,11,15,938.0,127.0,2.6,27.0,985.5,818.87,602.93
2016,4,27,11,30,942.0,128.0,2.6,27.0,1007.0,863.08,631.54
2016,4,27,11,45,950.0,125.0,2.6,27.5,1021.5,904.38,656.69
2016,4,27,12,0,958.0,122.0,2.6,28.0,1036.0,943.0,679.82
2016,4,27,12,15,958.5,122.0,2.6,28.0,1039.5,974.79,699.74
2016,4,27,12,30,959.0,122.0,2.6,28.0,1043.0,1003.18,717.5
2016,4,27,12,45,958.5,121.0,2.6,28.5,1038.0,1026.17,730.4
2016,4,27,13,0,958.0,120.0,2.6,29.0,1033.0,1045.42,741.0
2016,4,27,13,15,955.0,119.5,2.55,29.0,1019.0,1058.87,749.02
2016,4,27,13,30,952.0,119.0,2.5,29.0,1005.0,1068.32,754.7
2016,4,27,13,45,948.0,117.5,2.5,29.0,983.0,1071.73,757.33
2016,4,27,14,0,944.0,116.0,2.5,29.0,961.0,1071.04,757.63
2016,4,27,14,15,937.0,114.5,2.4,28.5,930.5,1063.31,754.12
2016,4,27,14,30,930.0,113.0,2.3,28.0,900.0,1051.59,748.29
2016,4,27,14,45,921.0,111.0,2.25,28.0,862.5,1033.5,737.7
2016,4,27,15,0,912.0,109.0,2.2,28.0,825.0,1011.71,724.93
2016,4,27,15,15,899.5,106.5,2.0,28.0,780.5,982.49,705.84
2016,4,27,15,30,887.0,104.0,1.8,28.0,736.0,950.07,684.77
2016,4,27,15,45,870.0,101.5,1.65,28.0,686.0,910.6,659.75
2016,4,27,16,0,853.0,99.0,1.5,28.0,636.0,876.74,638.35
2016,4,27,16,15,831.0,95.5,1.35,28.0,582.0,826.8,606.23
2016,4,27,16,30,809.0,92.0,1.2,28.0,528.0,775.28,572.89
2016,4,27,16,45,778.5,88.0,1.1,28.0,470.5,715.44,534.02
2016,4,27,17,0,748.0,84.0,1.0,28.0,413.0,655.43,494.3
2016,4,27,17,15,706.0,78.5,0.85,27.5,354.5,589.26,448.51
2016,4,27,17,30,664.0,73.0,0.7,27.0,296.0,522.07,399.86
2016,4,27,17,45,599.5,66.0,0.55,26.5,238.5,442.5,340.16
2016,4,27,18,0,535.0,59.0,0.4,26.0,181.0,368.12,281.98
2016,4,27,18,15,434.5,48.0,0.45,25.5,129.5,278.29,210.87
2016,4,27,18,30,334.0,37.0,0.5,25.0,78.0,199.18,145.28
2016,4,27,18,45,167.0,18.5,0.6,24.5,39.0,95.5,47.25
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,16.5,4.5,1.2,13.5,4.5,0.0,0.0
2016,4,28,6,0,33.0,9.0,1.2,14.0,9.0,8.19,0.0
2016,4,28,6,15,156.5,26.5,1.45,15.0,45.0,20.71,9.98
2016,4,28,6,30,280.0,44.0,1.7,16.0,81.0,33.97,23.72
2016,4,28,6,45,372.0,57.5,2.0,17.0,131.5,43.69,32.74
2016,4,28,7,0,464.0,71.0,2.3,18.0,182.0,54.45,42.36
2016,4,28,7,15,525.0,80.0,2.45,18.5,237.5,59.27,46.6
2016,4,28,7,30,586.0,89.0,2.6,19.0,293.0,63.89,50.47
2016,4,28,7,45,630.0,95.5,2.8,20.0,349.5,66.24,52.14
2016,4,28,8,0,674.0,102.0,3.0,21.0,406.0,68.46,53.64
2016,4,28,8,15,704.5,107.5,3.25,21.5,461.0,119.67,68.58
2016,4,28,8,30,735.0,113.0,3.5,22.0,516.0,175.99,105.37
2016,4,28,8,45,758.5,117.0,3.8,23.0,568.5,238.81,154.95
2016,4,28,9,0,782.0,121.0,4.1,24.0,621.0,297.99,204.58
2016,4,28,9,15,799.0,124.5,4.1,24.0,668.5,356.83,255.51
2016,4,28,9,30,816.0,128.0,4.1,24.0,716.0,416.76,306.72
2016,4,28,9,45,827.5,131.5,4.2,24.5,758.0,475.07,355.08
2016,4,28,10,0,839.0,135.0,4.3,25.0,800.0,533.28,401.87
2016,4,28,10,15,848.0,137.0,4.3,25.5,835.0,588.46,444.82
2016,4,28,10,30,857.0,139.0,4.3,26.0,870.0,642.18,485.34
2016,4,28,10,45,861.0,142.5,4.35,26.5,897.5,692.07,521.99
2016,4,28,11,0,865.0,146.0,4.4,27.0,925.0,740.03,556.27
2016,4,28,11,15,869.0,147.5,4.4,27.0,944.5,784.23,587.94
2016,4,28,11,30,873.0,149.0,4.4,27.0,964.0,826.14,616.18
2016,4,28,11,45,871.0,152.0,4.45,27.0,975.0,861.91,640.25
2016,4,28,12,0,869.0,155.0,4.5,27.0,986.0,894.71,662.25
2016,4,28,12,15,868.5,155.0,4.45,27.0,988.5,923.21,680.88
2016,4,28,12,30,868.0,155.0,4.4,27.0,991.0,948.63,697.42
2016,4,28,12,45,855.5,161.5,4.4,27.5,982.0,976.77,714.63
2016,4,28,13,0,843.0,168.0,4.4,28.0,973.0,990.99,722.59
2016,4,28,13,15,838.0,167.5,4.35,28.0,958.5,1001.83,729.67
2016,4,28,13,30,833.0,167.0,4.3,28.0,944.0,1008.94,734.43
2016,4,28,13,45,808.0,177.0,4.25,28.0,916.5,1003.02,730.8
2016,4,28,14,0,783.0,187.0,4.2,28.0,889.0,993.26,724.86
2016,4,28,14,15,772.5,185.0,4.15,28.0,859.0,982.44,718.38
2016,4,28,14,30,762.0,183.0,4.1,28.0,829.0,968.14,709.72
2016,4,28,14,45,525.5,276.0,4.05,28.0,712.5,830.8,615.18
2016,4,28,15,0,289.0,369.0,4.0,28.0,596.0,680.39,506.14
2016,4,28,15,15,461.5,286.5,3.95,27.5,626.5,768.36,575.42
2016,4,28,15,30,634.0,204.0,3.9,27.0,657.0,838.11,630.16
2016,4,28,15,45,366.5,245.0,3.85,27.0,503.0,603.28,460.2
2016,4,28,16,0,99.0,286.0,3.8,27.0,349.0,376.54,288.22
2016,4,28,16,15,104.5,262.0,3.65,26.5,323.0,354.47,273.91
2016,4,28,16,30,110.0,238.0,3.5,26.0,297.0,331.55,258.06
2016,4,28,16,45,55.0,126.5,3.35,26.0,156.0,164.28,127.79
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,13.21,5.15
2016,4,28,17,15,0.0,12.5,3.0,25.5,12.5,11.0,3.4
2016,4,28,17,30,0.0,10.0,2.8,25.0,10.0,8.79,1.62
2016,4,28,17,45,76.0,56.0,2.65,25.0,73.5,102.86,80.06
2016,4,28,18,0,152.0,102.0,2.5,25.0,137.0,198.39,156.11
2016,4,28,18,15,105.5,72.5,2.55,24.5,93.5,135.6,103.91
2016,4,28,18,30,59.0,43.0,2.6,24.0,50.0,76.31,54.52
2016,4,28,18,45,29.5,21.5,2.7,24.0,25.0,36.2,16.11
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.55,0.0
2016,4,29,6,15,56.0,27.0,2.8,21.5,34.0,22.67,11.44
2016,4,29,6,30,105.0,49.0,2.9,22.0,63.0,38.61,27.01
2016,4,29,6,45,152.5,75.0,3.05,22.5,106.0,57.56,43.84
2016,4,29,7,0,200.0,101.0,3.2,23.0,149.0,75.78,59.77
2016,4,29,7,15,100.0,80.5,3.55,23.0,104.5,65.12,50.74
2016,4,29,7,30,0.0,60.0,3.9,23.0,60.0,53.0,40.26
2016,4,29,7,45,0.0,65.5,4.25,23.5,65.5,57.89,44.24
2016,4,29,8,0,0.0,71.0,4.6,24.0,71.0,62.79,48.15
2016,4,29,8,15,0.0,112.0,4.75,24.5,112.0,97.4,73.58
2016,4,29,8,30,0.0,153.0,4.9,25.0,153.0,130.93,99.9
2016,4,29,8,45,16.0,202.5,5.1,25.5,213.0,174.24,132.82
2016,4,29,9,0,32.0,252.0,5.3,26.0,273.0,213.03,161.9
2016,4,29,9,15,20.5,231.0,5.35,26.0,245.0,203.9,154.9
2016,4,29,9,30,9.0,210.0,5.4,26.0,217.0,185.1,140.3
2016,4,29,9,45,7.0,193.5,5.45,26.5,199.5,171.89,129.59
2016,4,29,10,0,5.0,177.0,5.5,27.0,182.0,157.86,118.29
2016,4,29,10,15,9.0,213.5,5.45,27.0,221.5,192.15,144.54
2016,4,29,10,30,13.0,250.0,5.4,27.0,261.0,227.11,171.05
2016,4,29,10,45,14.0,266.5,5.4,27.0,279.5,243.57,183.32
2016,4,29,11,0,15.0,283.0,5.4,27.0,298.0,260.27,195.77
2016,4,29,11,15,73.0,381.0,5.35,27.0,449.5,393.16,296.03
2016,4,29,11,30,131.0,479.0,5.3,27.0,601.0,535.37,400.11
2016,4,29,11,45,71.0,346.0,5.25,27.5,412.5,372.11,279.27
2016,4,29,12,0,11.0,213.0,5.2,28.0,224.0,199.97,148.87
2016,4,29,12,15,12.0,233.5,5.15,28.0,245.5,220.16,164.36
2016,4,29,12,30,13.0,254.0,5.1,28.0,267.0,240.57,179.71
2016,4,29,12,45,22.5,324.0,5.05,28.0,345.5,323.91,242.11
2016,4,29,13,0,32.0,394.0,5.0,28.0,424.0,403.22,300.4
2016,4,29,13,15,91.5,437.0,4.9,28.0,523.0,506.96,377.25
2016,4,29,13,30,151.0,480.0,4.8,28.0,622.0,626.83,463.48
2016,4,29,13,45,136.5,466.0,4.75,28.0,592.0,603.78,446.66
2016,4,29,14,0,122.0,452.0,4.7,28.0,562.0,579.49,429.56
2016,4,29,14,15,138.5,438.5,4.6,27.5,559.5,585.6,435.78
2016,4,29,14,30,155.0,425.0,4.5,27.0,557.0,590.67,441.22
2016,4,29,14,45,128.0,401.5,4.4,27.0,507.5,541.23,405.67
2016,4,29,15,0,101.0,378.0,4.3,27.0,458.0,475.21,358.1
2016,4,29,15,15,67.0,332.5,4.1,27.0,384.5,394.99,299.08
2016,4,29,15,30,33.0,287.0,3.9,27.0,311.0,315.54,239.55
2016,4,29,15,45,27.0,268.5,3.75,27.0,287.5,276.64,210.75
2016,4,29,16,0,21.0,250.0,3.6,27.0,264.0,253.69,193.7
2016,4,29,16,15,125.5,242.5,3.35,26.5,312.0,363.94,281.9
2016,4,29,16,30,230.0,235.0,3.1,26.0,360.0,437.59,340.74
2016,4,29,16,45,283.5,200.5,2.9,26.0,338.0,446.05,348.66
2016,4,29,17,0,337.0,166.0,2.7,26.0,316.0,434.49,341.66
2016,4,29,17,15,233.5,169.0,2.55,25.5,266.0,355.46,280.32
2016,4,29,17,30,130.0,172.0,2.4,25.0,216.0,277.22,218.59
2016,4,29,17,45,101.5,138.0,2.25,25.0,169.0,217.36,171.13
2016,4,29,18,0,73.0,104.0,2.1,25.0,122.0,151.32,117.68
2016,4,29,18,15,36.5,71.5,2.05,24.5,80.5,94.35,70.9
2016,4,29,18,30,0.0,39.0,2.0,24.0,39.0,36.75,23.67
2016,4,29,18,45,0.0,19.5,2.0,24.0,19.5,17.19,5.29
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,4.5,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,14.0,9.0,3.3,15.0,9.0,8.19,0.0
2016,4,30,6,15,98.5,31.0,3.4,15.0,43.5,24.95,14.0
2016,4,30,6,30,183.0,53.0,3.5,15.0,78.0,41.7,30.6
2016,4,30,6,45,275.0,70.0,3.65,15.5,127.5,52.72,40.92
2016,4,30,7,0,367.0,87.0,3.8,16.0,177.0,64.35,51.46
2016,4,30,7,15,429.5,99.5,3.9,16.5,231.0,72.11,58.29
2016,4,30,7,30,492.0,112.0,4.0,17.0,285.0,79.53,64.58
2016,4,30,7,45,543.5,119.5,4.15,18.0,342.0,83.1,67.24
2016,4,30,8,0,595.0,127.0,4.3,19.0,399.0,86.19,69.38
2016,4,30,8,15,628.5,134.5,4.25,19.5,453.5,135.29,84.19
2016,4,30,8,30,662.0,142.0,4.2,20.0,508.0,188.73,119.59
2016,4,30,8,45,693.0,145.0,4.2,21.0,561.0,242.3,161.62
2016,4,30,9,0,724.0,148.0,4.2,22.0,614.0,299.33,209.12
2016,4,30,9,15,742.5,152.5,4.0,22.5,661.5,356.67,258.03
2016,4,30,9,30,761.0,157.0,3.8,23.0,709.0,415.38,307.21
2016,4,30,9,45,601.0,237.5,3.6,23.5,689.0,457.67,343.61
2016,4,30,10,0,441.0,318.0,3.4,24.0,669.0,480.51,362.18
2016,4,30,10,15,347.5,368.5,3.2,24.0,653.0,500.84,377.54
2016,4,30,10,30,254.0,419.0,3.0,24.0,637.0,509.23,382.81
2016,4,30,10,45,556.0,286.5,2.8,24.5,783.0,616.62,463.65
2016,4,30,11,0,858.0,154.0,2.6,25.0,929.0,744.35,556.45
2016,4,30,11,15,863.0,155.0,2.35,25.0,949.5,784.97,583.07
2016,4,30,11,30,868.0,156.0,2.1,25.0,970.0,826.88,608.68
2016,4,30,11,45,881.5,149.5,1.9,25.5,985.5,867.11,631.51
2016,4,30,12,0,895.0,143.0,1.7,26.0,1001.0,905.2,652.17
2016,4,30,12,15,896.0,143.0,1.6,26.0,1004.5,935.54,669.77
2016,4,30,12,30,897.0,143.0,1.5,26.0,1008.0,962.79,685.24
2016,4,30,12,45,898.0,141.0,1.4,26.5,1004.0,985.0,696.03
2016,4,30,13,0,899.0,139.0,1.3,27.0,1000.0,1003.78,704.57
2016,4,30,13,15,896.0,138.5,1.3,27.0,986.5,1016.51,712.44
2016,4,30,13,30,893.0,138.0,1.3,27.0,973.0,1025.5,718.21
2016,4,30,13,45,890.0,135.5,1.35,27.0,952.0,1028.73,721.49
2016,4,30,14,0,887.0,133.0,1.4,27.0,931.0,1028.09,722.6
2016,4,30,14,15,880.5,131.5,1.35,27.0,902.0,1021.14,718.38
2016,4,30,14,30,874.0,130.0,1.3,27.0,873.0,1010.43,712.06
2016,4,30,14,45,867.0,126.5,1.3,27.0,837.5,993.5,702.89
2016,4,30,15,0,860.0,123.0,1.3,27.0,802.0,972.98,691.65
2016,4,30,15,15,848.0,120.5,1.25,27.0,759.5,955.11,681.38
2016,4,30,15,30,836.0,118.0,1.2,27.0,717.0,924.09,662.85
2016,4,30,15,45,822.5,113.0,1.15,27.0,669.5,886.0,639.92
2016,4,30,16,0,809.0,108.0,1.1,27.0,622.0,845.35,615.25
2016,4,30,16,15,787.5,104.5,1.05,26.5,569.5,797.38,586.71
2016,4,30,16,30,766.0,101.0,1.0,26.0,517.0,747.93,556.7
2016,4,30,16,45,739.5,95.0,0.95,26.0,462.0,690.7,519.68
2016,4,30,17,0,713.0,89.0,0.9,26.0,407.0,636.3,483.89
2016,4,30,17,15,672.0,83.5,0.85,25.5,350.5,569.68,437.68
2016,4,30,17,30,631.0,78.0,0.8,25.0,294.0,504.9,391.04
2016,4,30,17,45,574.0,69.5,0.8,24.5,238.5,429.76,334.9
2016,4,30,18,0,517.0,61.0,0.8,24.0,183.0,359.11,279.53
2016,4,30,18,15,422.0,50.5,0.85,23.0,132.0,273.67,210.93
2016,4,30,18,30,327.0,40.0,0.9,22.0,81.0,198.15,147.6
2016,4,30,18,45,185.0,24.5,0.95,21.5,45.5,107.62,62.57
2016,4,30,19,0,43.0,9.0,1.0,21.0,10.0,20.56,0.0
2016,4,30,19,15,21.5,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,26.0,6.0,2.7,15.5,7.0,0.0,0.0
2016,5,1,6,0,52.0,12.0,3.0,16.0,14.0,10.91,0.0
2016,5,1,6,15,174.5,29.0,3.25,16.5,51.0,22.62,12.35
2016,5,1,6,30,297.0,46.0,3.5,17.0,88.0,35.43,24.99
2016,5,1,6,45,380.5,58.5,3.75,17.5,137.0,44.31,33.27
2016,5,1,7,0,464.0,71.0,4.0,18.0,186.0,53.95,41.94
2016,5,1,7,15,232.0,68.5,4.1,18.5,126.0,48.77,37.38
2016,5,1,7,30,0.0,66.0,4.2,19.0,66.0,58.33,45.61
2016,5,1,7,45,0.0,89.5,4.35,19.5,89.5,78.14,62.55
2016,5,1,8,0,0.0,113.0,4.5,20.0,113.0,97.27,78.62
2016,5,1,8,15,66.5,180.0,4.5,20.0,217.0,147.52,113.34
2016,5,1,8,30,133.0,247.0,4.5,20.0,321.0,202.95,153.85
2016,5,1,8,45,183.0,270.0,4.55,20.5,382.0,242.69,182.74
2016,5,1,9,0,233.0,293.0,4.6,21.0,443.0,288.88,217.63
2016,5,1,9,15,119.0,240.0,4.55,21.0,317.0,233.31,178.45
2016,5,1,9,30,5.0,187.0,4.5,21.0,191.0,164.52,126.63
2016,5,1,9,45,5.5,183.5,4.5,21.5,188.0,162.79,124.84
2016,5,1,10,0,6.0,180.0,4.5,22.0,185.0,160.92,122.91
2016,5,1,10,15,15.0,251.0,4.5,22.0,264.0,227.37,174.6
2016,5,1,10,30,24.0,322.0,4.5,22.0,343.0,295.06,226.33
2016,5,1,10,45,18.0,283.0,4.5,22.5,299.0,260.37,199.02
2016,5,1,11,0,12.0,244.0,4.5,23.0,255.0,224.05,170.63
2016,5,1,11,15,11.0,228.5,4.5,23.0,239.0,210.89,160.43
2016,5,1,11,30,10.0,213.0,4.5,23.0,223.0,197.39,149.94
2016,5,1,11,45,52.5,346.5,4.5,23.0,397.5,356.93,272.35
2016,5,1,12,0,95.0,480.0,4.5,23.0,572.0,520.48,393.07
2016,5,1,12,15,70.0,456.0,4.5,23.0,524.0,483.23,364.73
2016,5,1,12,30,45.0,432.0,4.5,23.0,476.0,443.44,335.03
2016,5,1,12,45,58.0,447.0,4.5,23.5,503.0,474.61,357.79
2016,5,1,13,0,71.0,462.0,4.5,24.0,530.0,506.38,380.57
2016,5,1,13,15,88.0,466.0,4.55,24.0,549.0,531.59,399.59
2016,5,1,13,30,105.0,470.0,4.6,24.0,568.0,556.91,418.73
2016,5,1,13,45,76.0,435.0,4.65,24.0,505.5,496.76,374.78
2016,5,1,14,0,47.0,400.0,4.7,24.0,443.0,435.32,329.52
2016,5,1,14,15,180.5,400.5,4.7,23.5,556.0,586.62,446.24
2016,5,1,14,30,314.0,401.0,4.7,23.0,669.0,736.84,558.35
2016,5,1,14,45,300.5,385.5,4.75,23.0,633.0,707.67,537.79
2016,5,1,15,0,287.0,370.0,4.8,23.0,597.0,677.14,517.05
2016,5,1,15,15,475.0,281.0,4.75,23.0,633.0,772.63,592.29
2016,5,1,15,30,663.0,192.0,4.7,23.0,669.0,849.3,651.85
2016,5,1,15,45,604.5,195.5,4.7,23.0,607.5,784.0,605.94
2016,5,1,16,0,546.0,199.0,4.7,23.0,546.0,713.65,555.94
2016,5,1,16,15,575.0,170.5,4.55,22.5,508.5,695.66,545.84
2016,5,1,16,30,604.0,142.0,4.4,22.0,471.0,667.4,527.8
2016,5,1,16,45,550.5,144.0,4.3,22.0,420.0,598.07,476.17
2016,5,1,17,0,497.0,146.0,4.2,22.0,369.0,538.88,431.24
2016,5,1,17,15,452.0,134.0,3.95,21.5,315.5,472.7,380.83
2016,5,1,17,30,407.0,122.0,3.7,21.0,262.0,409.43,331.31
2016,5,1,17,45,347.5,106.5,3.5,21.0,210.5,337.35,272.78
2016,5,1,18,0,288.0,91.0,3.3,21.0,159.0,261.45,209.87
2016,5,1,18,15,214.5,70.5,3.3,20.5,113.5,189.5,149.26
2016,5,1,18,30,141.0,50.0,3.3,20.0,68.0,125.37,94.34
2016,5,1,18,45,70.5,28.0,3.3,19.5,37.0,65.8,38.51
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,5.5,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,0.0,11.0,4.8,13.0,11.0,10.01,0.0
2016,5,2,6,15,72.0,30.5,4.95,13.0,41.0,24.59,14.41
2016,5,2,6,30,144.0,50.0,5.1,13.0,71.0,39.51,29.04
2016,5,2,6,45,190.0,70.5,5.3,13.5,110.5,54.63,43.0
2016,5,2,7,0,236.0,91.0,5.5,14.0,150.0,69.24,56.24
2016,5,2,7,15,269.5,110.0,5.55,14.0,194.0,82.26,67.89
2016,5,2,7,30,303.0,129.0,5.6,14.0,238.0,94.77,78.85
2016,5,2,7,45,151.5,76.0,5.65,14.0,130.5,57.15,45.32
2016,5,2,8,0,0.0,23.0,5.7,14.0,23.0,20.27,12.42
2016,5,2,8,15,0.0,33.5,5.7,14.0,33.5,29.56,19.49
2016,5,2,8,30,0.0,44.0,5.7,14.0,44.0,38.87,27.27
2016,5,2,8,45,70.5,171.5,5.7,14.5,217.0,156.56,121.97
2016,5,2,9,0,141.0,299.0,5.7,15.0,390.0,268.9,210.4
2016,5,2,9,15,70.5,177.0,5.6,15.0,222.5,169.54,132.6
2016,5,2,9,30,0.0,55.0,5.5,15.0,55.0,48.74,34.92
2016,5,2,9,45,0.0,64.0,5.45,15.5,64.0,56.78,41.43
2016,5,2,10,0,0.0,73.0,5.4,16.0,73.0,64.83,47.86
2016,5,2,10,15,4.0,134.0,5.25,16.0,137.5,120.73,93.36
2016,5,2,10,30,8.0,195.0,5.1,16.0,202.0,176.63,138.21
2016,5,2,10,45,12.0,244.0,5.0,16.0,255.5,222.7,174.69
2016,5,2,11,0,16.0,293.0,4.9,16.0,309.0,269.55,211.37
2016,5,2,11,15,17.5,309.0,4.85,16.0,326.0,286.49,224.37
2016,5,2,11,30,19.0,325.0,4.8,16.0,343.0,303.7,237.61
2016,5,2,11,45,21.0,343.0,4.75,16.0,363.5,323.36,252.72
2016,5,2,12,0,23.0,361.0,4.7,16.0,384.0,343.34,268.02
2016,5,2,12,15,96.0,430.5,4.75,16.0,524.0,482.23,376.13
2016,5,2,12,30,169.0,500.0,4.8,16.0,664.0,629.62,487.17
2016,5,2,12,45,186.5,482.5,4.85,16.0,662.0,639.06,494.55
2016,5,2,13,0,204.0,465.0,4.9,16.0,660.0,647.66,502.01
2016,5,2,13,15,107.5,333.5,4.9,16.0,436.5,432.03,339.15
2016,5,2,13,30,11.0,202.0,4.9,16.0,213.0,193.23,150.78
2016,5,2,13,45,9.5,199.0,4.9,16.5,208.5,189.26,147.72
2016,5,2,14,0,8.0,196.0,4.9,17.0,204.0,185.2,144.31
2016,5,2,14,15,8.0,195.5,4.8,17.0,203.0,184.9,144.24
2016,5,2,14,30,8.0,195.0,4.7,17.0,202.0,184.59,144.18
2016,5,2,14,45,10.5,222.5,4.6,17.5,231.0,213.19,166.89
2016,5,2,15,0,13.0,250.0,4.5,18.0,260.0,242.4,189.91
2016,5,2,15,15,10.0,226.0,4.35,18.0,233.5,216.84,169.91
2016,5,2,15,30,7.0,202.0,4.2,18.0,207.0,191.31,149.91
2016,5,2,15,45,4.5,186.5,4.1,18.0,190.0,174.53,136.81
2016,5,2,16,0,2.0,171.0,4.0,18.0,173.0,157.85,123.71
2016,5,2,16,15,23.0,195.5,3.8,17.5,209.0,200.51,159.58
2016,5,2,16,30,44.0,220.0,3.6,17.0,245.0,256.63,206.0
2016,5,2,16,45,133.5,202.0,3.45,17.0,264.5,318.59,258.59
2016,5,2,17,0,223.0,184.0,3.3,17.0,284.0,371.8,303.19
2016,5,2,17,15,206.5,161.5,3.0,16.5,244.5,314.97,258.26
2016,5,2,17,30,190.0,139.0,2.7,16.0,205.0,271.58,223.42
2016,5,2,17,45,312.5,105.0,2.4,16.0,190.0,304.22,250.53
2016,5,2,18,0,435.0,71.0,2.1,16.0,175.0,322.64,263.1
2016,5,2,18,15,347.5,57.5,1.8,15.5,127.0,243.07,194.64
2016,5,2,18,30,260.0,44.0,1.5,15.0,79.0,173.12,133.34
2016,5,2,18,45,130.0,27.0,1.2,14.5,44.5,92.47,58.28
2016,5,2,19,0,0.0,10.0,0.9,14.0,10.0,9.1,0.0
2016,5,2,19,15,0.0,5.0,0.9,14.0,5.0,0.0,0.0
