Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.0,7.5,1.55,9.5,9.0,6.82,0.0
2016,5,3,6,0,92.0,15.0,1.7,10.0,18.0,11.82,0.0
2016,5,3,6,15,227.0,30.0,1.85,10.5,58.0,23.43,13.88
2016,5,3,6,30,362.0,45.0,2.0,11.0,98.0,35.96,26.25
2016,5,3,6,45,457.0,54.5,2.15,12.0,151.0,42.15,32.19
2016,5,3,7,0,552.0,64.0,2.3,13.0,204.0,48.16,37.68
2016,5,3,7,15,608.5,71.0,2.45,13.5,261.0,51.76,40.86
2016,5,3,7,30,665.0,78.0,2.6,14.0,318.0,55.22,43.78
2016,5,3,7,45,708.0,82.5,2.8,15.0,376.5,56.61,44.68
2016,5,3,8,0,751.0,87.0,3.0,16.0,435.0,65.83,52.4
2016,5,3,8,15,778.5,91.5,3.05,16.5,491.0,121.39,67.94
2016,5,3,8,30,806.0,96.0,3.1,17.0,547.0,180.29,107.63
2016,5,3,8,45,827.5,98.5,3.15,17.5,600.0,239.51,155.92
2016,5,3,9,0,849.0,101.0,3.2,18.0,653.0,300.78,209.04
2016,5,3,9,15,864.5,104.0,3.2,18.0,701.5,367.38,267.42
2016,5,3,9,30,880.0,107.0,3.2,18.0,750.0,428.89,321.07
2016,5,3,9,45,891.5,109.0,3.2,18.5,792.5,488.22,371.13
2016,5,3,10,0,903.0,111.0,3.2,19.0,835.0,547.18,419.21
2016,5,3,10,15,911.0,113.0,3.2,19.5,870.5,603.6,463.74
2016,5,3,10,30,919.0,115.0,3.2,20.0,906.0,658.76,505.81
2016,5,3,10,45,924.5,116.5,3.2,20.5,934.5,710.38,543.98
2016,5,3,11,0,930.0,118.0,3.2,21.0,963.0,760.03,579.59
2016,5,3,11,15,934.0,119.0,3.2,21.0,983.5,805.95,611.6
2016,5,3,11,30,938.0,120.0,3.2,21.0,1004.0,849.38,640.84
2016,5,3,11,45,941.5,120.0,3.2,21.5,1016.5,888.84,665.87
2016,5,3,12,0,945.0,120.0,3.2,22.0,1029.0,925.43,688.71
2016,5,3,12,15,945.5,120.0,3.2,22.0,1032.5,956.35,708.95
2016,5,3,12,30,946.0,120.0,3.2,22.0,1036.0,983.97,726.99
2016,5,3,12,45,944.5,119.5,3.2,22.5,1031.0,1005.82,739.83
2016,5,3,13,0,943.0,119.0,3.2,23.0,1026.0,1024.01,750.31
2016,5,3,13,15,940.5,118.5,3.2,23.0,1012.0,1037.46,759.25
2016,5,3,13,30,938.0,118.0,3.2,23.0,998.0,1047.0,765.82
2016,5,3,13,45,933.0,117.0,3.2,23.0,976.0,1049.63,768.05
2016,5,3,14,0,928.0,116.0,3.2,23.0,954.0,1048.27,767.9
2016,5,3,14,15,921.0,114.5,3.15,23.0,924.5,1040.45,763.29
2016,5,3,14,30,914.0,113.0,3.1,23.0,895.0,1028.75,756.34
2016,5,3,14,45,905.0,111.5,3.1,23.0,858.0,1011.32,746.22
2016,5,3,15,0,896.0,110.0,3.1,23.0,821.0,990.3,733.84
2016,5,3,15,15,884.0,107.5,3.1,23.0,777.5,961.92,716.64
2016,5,3,15,30,872.0,105.0,3.1,23.0,734.0,930.39,697.34
2016,5,3,15,45,856.5,102.0,3.1,23.0,685.5,892.26,673.47
2016,5,3,16,0,841.0,99.0,3.1,23.0,637.0,859.5,653.16
2016,5,3,16,15,820.0,95.5,3.0,22.5,584.0,811.04,622.28
2016,5,3,16,30,799.0,92.0,2.9,22.0,531.0,761.0,589.9
2016,5,3,16,45,771.0,88.0,2.8,22.0,475.0,703.83,550.66
2016,5,3,17,0,743.0,84.0,2.7,22.0,419.0,646.33,510.46
2016,5,3,17,15,704.0,78.5,2.4,21.0,361.5,582.53,464.19
2016,5,3,17,30,665.0,73.0,2.1,20.0,304.0,517.75,415.2
2016,5,3,17,45,605.5,66.0,1.8,19.5,247.5,441.55,354.71
2016,5,3,18,0,546.0,59.0,1.5,19.0,191.0,370.04,295.78
2016,5,3,18,15,455.5,49.5,1.45,18.0,139.5,286.58,226.46
2016,5,3,18,30,365.0,40.0,1.4,17.0,88.0,212.46,162.44
2016,5,3,18,45,219.0,25.0,1.35,16.5,50.0,122.88,79.26
2016,5,3,19,0,73.0,10.0,1.3,16.0,12.0,29.97,0.0
2016,5,3,19,15,36.5,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,43.5,7.5,1.9,12.5,9.5,6.82,0.0
2016,5,4,6,0,87.0,15.0,2.1,13.0,19.0,11.8,0.0
2016,5,4,6,15,218.0,31.0,2.4,13.5,58.5,24.17,14.44
2016,5,4,6,30,349.0,47.0,2.7,14.0,98.0,37.63,27.38
2016,5,4,6,45,438.5,57.5,3.05,15.0,150.5,44.58,33.93
2016,5,4,7,0,528.0,68.0,3.4,16.0,203.0,51.27,39.95
2016,5,4,7,15,585.5,75.5,3.4,16.5,259.5,55.09,43.29
2016,5,4,7,30,643.0,83.0,3.4,17.0,316.0,58.76,46.34
2016,5,4,7,45,684.0,88.5,3.45,18.0,373.5,60.66,47.65
2016,5,4,8,0,725.0,94.0,3.5,19.0,431.0,64.92,50.96
2016,5,4,8,15,753.5,99.0,3.55,19.5,487.0,125.75,71.45
2016,5,4,8,30,782.0,104.0,3.6,20.0,543.0,183.55,110.07
2016,5,4,8,45,804.0,107.5,3.7,21.0,596.0,242.12,156.98
2016,5,4,9,0,826.0,111.0,3.8,22.0,649.0,302.84,208.49
2016,5,4,9,15,842.0,114.0,3.8,22.5,697.0,363.1,260.59
2016,5,4,9,30,858.0,117.0,3.8,23.0,745.0,424.21,312.51
2016,5,4,9,45,870.0,119.5,3.85,23.5,787.5,486.97,364.3
2016,5,4,10,0,882.0,122.0,3.9,24.0,830.0,545.4,411.3
2016,5,4,10,15,891.5,124.0,3.9,24.0,866.5,601.52,455.88
2016,5,4,10,30,901.0,126.0,3.9,24.0,903.0,656.59,498.41
2016,5,4,10,45,907.5,127.5,3.9,24.5,931.5,707.98,536.13
2016,5,4,11,0,914.0,129.0,3.9,25.0,960.0,757.55,571.47
2016,5,4,11,15,918.5,130.0,3.85,25.0,981.0,803.16,603.28
2016,5,4,11,30,923.0,131.0,3.8,25.0,1002.0,846.37,632.03
2016,5,4,11,45,930.0,128.5,3.8,25.5,1015.5,886.02,657.07
2016,5,4,12,0,937.0,126.0,3.8,26.0,1029.0,923.04,680.1
2016,5,4,12,15,938.0,126.5,3.8,26.0,1033.0,954.61,700.7
2016,5,4,12,30,939.0,127.0,3.8,26.0,1037.0,982.98,719.16
2016,5,4,12,45,938.5,126.5,3.8,26.5,1032.5,1005.67,732.48
2016,5,4,13,0,938.0,126.0,3.8,27.0,1028.0,1024.78,743.51
2016,5,4,13,15,935.0,125.0,3.8,27.0,1014.5,1037.27,751.79
2016,5,4,13,30,932.0,124.0,3.8,27.0,1001.0,1045.87,757.72
2016,5,4,13,45,928.5,123.0,3.8,27.0,979.5,1050.02,760.95
2016,5,4,14,0,925.0,122.0,3.8,27.0,958.0,1050.21,761.79
2016,5,4,14,15,918.5,120.5,3.75,27.0,928.5,1042.99,757.64
2016,5,4,14,30,912.0,119.0,3.7,27.0,899.0,1031.88,751.17
2016,5,4,14,45,903.0,116.5,3.7,27.0,862.0,1013.5,740.46
2016,5,4,15,0,894.0,114.0,3.7,27.0,825.0,991.51,727.5
2016,5,4,15,15,882.0,112.0,3.6,26.5,782.0,963.78,711.57
2016,5,4,15,30,870.0,110.0,3.5,26.0,739.0,932.93,693.54
2016,5,4,15,45,855.0,106.5,3.45,26.0,690.5,903.25,675.22
2016,5,4,16,0,840.0,103.0,3.4,26.0,642.0,862.17,649.02
2016,5,4,16,15,819.0,99.5,3.15,25.5,588.5,813.79,617.75
2016,5,4,16,30,798.0,96.0,2.9,25.0,535.0,763.82,584.98
2016,5,4,16,45,772.0,91.0,2.65,25.0,479.5,707.1,545.8
2016,5,4,17,0,746.0,86.0,2.4,25.0,424.0,649.88,505.69
2016,5,4,17,15,706.5,80.5,2.1,24.0,366.5,585.8,459.81
2016,5,4,17,30,667.0,75.0,1.8,23.0,309.0,520.63,411.27
2016,5,4,17,45,611.5,68.0,1.55,22.5,252.5,446.66,353.59
2016,5,4,18,0,556.0,61.0,1.3,22.0,196.0,376.9,297.04
2016,5,4,18,15,462.5,51.0,1.25,21.0,143.5,291.0,226.94
2016,5,4,18,30,369.0,41.0,1.2,20.0,91.0,214.74,162.26
2016,5,4,18,45,221.5,26.5,1.2,19.5,52.5,125.66,81.57
2016,5,4,19,0,74.0,12.0,1.2,19.0,14.0,32.04,0.0
2016,5,4,19,15,37.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,76.5,8.0,1.15,13.5,11.5,7.28,0.0
2016,5,5,6,0,153.0,16.0,1.1,14.0,23.0,12.95,0.0
2016,5,5,6,15,294.0,29.0,1.3,15.0,65.5,23.3,13.77
2016,5,5,6,30,435.0,42.0,1.5,16.0,108.0,33.23,23.38
2016,5,5,6,45,516.0,51.0,1.7,17.0,161.0,39.17,28.93
2016,5,5,7,0,597.0,60.0,1.9,18.0,214.0,44.89,34.04
2016,5,5,7,15,649.5,66.0,1.85,18.5,271.0,47.91,36.64
2016,5,5,7,30,702.0,72.0,1.8,19.0,328.0,55.75,43.34
2016,5,5,7,45,734.5,78.0,1.8,20.0,385.0,58.72,45.58
2016,5,5,8,0,767.0,84.0,1.8,21.0,442.0,64.59,50.25
2016,5,5,8,15,792.5,87.5,1.8,21.5,497.5,120.12,64.72
2016,5,5,8,30,818.0,91.0,1.8,22.0,553.0,178.7,103.43
2016,5,5,8,45,833.0,96.0,1.8,23.0,604.0,239.12,151.51
2016,5,5,9,0,848.0,101.0,1.8,24.0,655.0,300.81,203.19
2016,5,5,9,15,862.0,103.5,1.75,24.5,702.0,366.37,258.2
2016,5,5,9,30,876.0,106.0,1.7,25.0,749.0,426.57,308.03
2016,5,5,9,45,883.0,110.0,1.7,25.5,789.5,485.08,355.24
2016,5,5,10,0,890.0,114.0,1.7,26.0,830.0,542.77,400.07
2016,5,5,10,15,897.5,116.0,1.7,26.0,864.5,598.05,442.39
2016,5,5,10,30,905.0,118.0,1.7,26.0,899.0,652.05,482.45
2016,5,5,10,45,907.5,120.5,1.7,26.5,926.0,701.7,517.28
2016,5,5,11,0,910.0,123.0,1.7,27.0,953.0,749.16,549.51
2016,5,5,11,15,913.5,124.0,1.7,27.0,972.5,793.71,579.15
2016,5,5,11,30,917.0,125.0,1.7,27.0,992.0,835.79,605.91
2016,5,5,11,45,921.5,123.5,1.75,27.5,1004.0,873.87,629.14
2016,5,5,12,0,926.0,122.0,1.8,28.0,1016.0,909.2,650.43
2016,5,5,12,15,926.0,122.0,1.85,28.0,1019.0,938.99,669.41
2016,5,5,12,30,926.0,122.0,1.9,28.0,1022.0,965.55,686.4
2016,5,5,12,45,924.0,122.0,2.0,28.0,1016.0,986.88,700.77
2016,5,5,13,0,922.0,122.0,2.1,28.0,1010.0,1004.65,713.03
2016,5,5,13,15,918.5,121.5,2.15,28.0,996.0,1016.8,721.35
2016,5,5,13,30,915.0,121.0,2.2,28.0,982.0,1025.13,727.45
2016,5,5,13,45,909.5,120.0,2.25,28.0,960.0,1027.12,729.76
2016,5,5,14,0,904.0,119.0,2.3,28.0,938.0,1025.22,729.82
2016,5,5,14,15,897.0,117.5,2.3,28.0,908.5,1017.47,725.82
2016,5,5,14,30,890.0,116.0,2.3,28.0,879.0,1005.95,719.62
2016,5,5,14,45,722.5,197.0,2.35,28.0,799.5,938.98,678.53
2016,5,5,15,0,555.0,278.0,2.4,28.0,720.0,849.29,619.22
2016,5,5,15,15,447.5,296.5,2.4,28.0,641.0,759.08,558.41
2016,5,5,15,30,340.0,315.0,2.4,28.0,562.0,657.56,488.4
2016,5,5,15,45,573.0,210.5,2.4,28.0,593.0,761.73,568.27
2016,5,5,16,0,806.0,106.0,2.4,28.0,624.0,835.1,620.25
2016,5,5,16,15,665.5,137.5,2.3,27.5,541.5,731.93,551.44
2016,5,5,16,30,525.0,169.0,2.2,27.0,459.0,623.85,476.29
2016,5,5,16,45,497.5,156.5,2.15,27.0,408.0,568.83,438.14
2016,5,5,17,0,470.0,144.0,2.1,27.0,357.0,514.35,399.08
2016,5,5,17,15,442.5,129.0,1.85,26.0,308.5,457.96,358.44
2016,5,5,17,30,415.0,114.0,1.6,25.0,260.0,402.83,317.39
2016,5,5,17,45,385.5,96.5,1.35,24.5,213.0,345.28,272.46
2016,5,5,18,0,356.0,79.0,1.1,24.0,166.0,289.84,227.6
2016,5,5,18,15,298.5,62.0,1.1,23.0,122.0,224.56,174.26
2016,5,5,18,30,241.0,45.0,1.1,22.0,78.0,165.28,124.07
2016,5,5,18,45,120.5,29.0,1.1,21.5,45.5,84.16,53.92
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,11.82,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,71.0,8.5,1.05,13.5,12.0,7.73,0.0
2016,5,6,6,0,142.0,17.0,1.1,14.0,24.0,13.41,0.0
2016,5,6,6,15,279.0,30.5,1.3,14.5,66.0,24.54,14.96
2016,5,6,6,30,416.0,44.0,1.5,15.0,108.0,34.85,24.93
2016,5,6,6,45,496.0,54.0,1.7,16.0,161.0,41.54,31.16
2016,5,6,7,0,576.0,64.0,1.9,17.0,214.0,47.95,36.89
2016,5,6,7,15,630.0,70.5,1.95,17.5,271.0,51.19,39.69
2016,5,6,7,30,684.0,77.0,2.0,18.0,328.0,54.31,42.25
2016,5,6,7,45,719.0,83.0,2.05,19.0,385.5,56.77,44.07
2016,5,6,8,0,754.0,89.0,2.1,20.0,443.0,68.66,53.96
2016,5,6,8,15,781.0,93.0,2.3,20.5,498.5,123.8,68.3
2016,5,6,8,30,808.0,97.0,2.5,21.0,554.0,182.21,107.2
2016,5,6,8,45,829.5,99.5,2.7,22.0,607.0,241.33,154.4
2016,5,6,9,0,851.0,102.0,2.9,23.0,660.0,302.48,206.1
2016,5,6,9,15,866.0,105.0,2.85,23.5,708.0,368.86,262.49
2016,5,6,9,30,881.0,108.0,2.8,24.0,756.0,430.0,313.88
2016,5,6,9,45,893.5,109.5,2.75,24.5,798.5,489.17,362.31
2016,5,6,10,0,906.0,111.0,2.7,25.0,841.0,548.07,408.82
2016,5,6,10,15,914.0,112.5,2.65,25.0,876.5,603.97,452.34
2016,5,6,10,30,922.0,114.0,2.6,25.0,912.0,658.59,493.55
2016,5,6,10,45,928.5,115.0,2.55,25.5,940.5,710.31,530.43
2016,5,6,11,0,935.0,116.0,2.5,26.0,969.0,760.15,564.79
2016,5,6,11,15,939.0,117.0,2.45,26.0,989.5,806.02,595.36
2016,5,6,11,30,943.0,118.0,2.4,26.0,1010.0,849.37,623.16
2016,5,6,11,45,951.0,114.0,2.35,26.5,1023.5,888.94,646.88
2016,5,6,12,0,959.0,110.0,2.3,27.0,1037.0,925.82,668.52
2016,5,6,12,15,959.5,110.0,2.25,27.0,1040.5,956.84,687.49
2016,5,6,12,30,960.0,110.0,2.2,27.0,1044.0,984.53,704.26
2016,5,6,12,45,960.0,109.0,2.15,27.5,1039.0,1007.34,716.5
2016,5,6,13,0,960.0,108.0,2.1,28.0,1034.0,1026.49,726.43
2016,5,6,13,15,957.0,107.5,2.1,28.0,1020.0,1039.43,734.59
2016,5,6,13,30,954.0,107.0,2.1,28.0,1006.0,1048.4,740.48
2016,5,6,13,45,949.5,106.0,2.1,28.0,984.0,1051.39,742.82
2016,5,6,14,0,945.0,105.0,2.1,28.0,962.0,1050.34,742.87
2016,5,6,14,15,938.5,104.0,2.15,28.0,932.5,1043.32,739.99
2016,5,6,14,30,932.0,103.0,2.2,28.0,903.0,1032.38,734.84
2016,5,6,14,45,920.5,103.0,2.25,28.0,865.0,1013.83,725.01
2016,5,6,15,0,909.0,103.0,2.3,28.0,827.0,991.74,713.03
2016,5,6,15,15,897.5,101.0,2.4,27.5,784.0,964.11,699.38
2016,5,6,15,30,886.0,99.0,2.5,27.0,741.0,933.3,683.47
2016,5,6,15,45,868.5,97.0,2.65,27.0,692.0,894.16,660.85
2016,5,6,16,0,851.0,95.0,2.8,27.0,643.0,852.64,636.22
2016,5,6,16,15,830.5,92.0,2.75,26.5,590.0,812.61,612.08
2016,5,6,16,30,810.0,89.0,2.7,26.0,537.0,763.34,581.11
2016,5,6,16,45,780.5,86.0,2.65,26.0,481.0,705.97,542.74
2016,5,6,17,0,751.0,83.0,2.6,26.0,425.0,648.37,503.44
2016,5,6,17,15,713.0,77.5,2.35,25.0,368.0,582.4,456.66
2016,5,6,17,30,675.0,72.0,2.1,24.0,311.0,520.51,410.8
2016,5,6,17,45,618.0,65.5,1.9,23.5,254.5,446.09,352.98
2016,5,6,18,0,561.0,59.0,1.7,23.0,198.0,376.06,296.41
2016,5,6,18,15,475.0,49.5,1.65,22.0,146.5,294.15,229.32
2016,5,6,18,30,389.0,40.0,1.6,21.0,95.0,221.06,167.06
2016,5,6,18,45,252.0,26.5,1.55,20.0,56.0,136.0,90.81
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,44.54,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,46.5,9.0,2.65,14.5,11.0,8.19,0.0
2016,5,7,6,0,93.0,18.0,2.9,15.0,22.0,14.14,0.0
2016,5,7,6,15,205.0,35.0,2.9,15.5,62.0,27.2,17.18
2016,5,7,6,30,317.0,52.0,2.9,16.0,102.0,39.85,29.17
2016,5,7,6,45,393.5,64.5,2.95,16.5,152.0,48.58,37.28
2016,5,7,7,0,470.0,77.0,3.0,17.0,202.0,58.26,45.96
2016,5,7,7,15,525.0,86.5,3.2,17.5,256.0,63.31,50.32
2016,5,7,7,30,580.0,96.0,3.4,18.0,310.0,68.08,54.29
2016,5,7,7,45,622.5,102.0,3.6,18.5,365.5,69.83,55.51
2016,5,7,8,0,665.0,108.0,3.8,19.0,421.0,75.14,59.77
2016,5,7,8,15,693.5,113.0,4.1,20.0,475.0,126.13,73.41
2016,5,7,8,30,722.0,118.0,4.4,21.0,529.0,180.61,109.89
2016,5,7,8,45,743.5,122.5,4.7,22.0,579.5,236.57,154.69
2016,5,7,9,0,765.0,127.0,5.0,23.0,630.0,299.76,207.87
2016,5,7,9,15,781.0,131.0,5.0,23.5,676.5,356.97,257.24
2016,5,7,9,30,797.0,135.0,5.0,24.0,723.0,415.15,306.68
2016,5,7,9,45,805.5,140.0,5.05,24.5,762.5,471.53,353.7
2016,5,7,10,0,814.0,145.0,5.1,25.0,802.0,527.53,398.98
2016,5,7,10,15,823.0,147.5,5.05,25.0,836.5,581.08,441.73
2016,5,7,10,30,832.0,150.0,5.0,25.0,871.0,633.77,482.67
2016,5,7,10,45,834.5,154.5,5.0,25.5,897.0,682.84,519.0
2016,5,7,11,0,837.0,159.0,5.0,26.0,923.0,730.01,552.96
2016,5,7,11,15,841.0,160.0,5.0,26.0,942.5,773.17,584.49
2016,5,7,11,30,845.0,161.0,5.0,26.0,962.0,814.15,613.13
2016,5,7,11,45,870.0,146.0,5.0,26.5,979.5,849.23,635.66
2016,5,7,12,0,895.0,131.0,5.0,27.0,997.0,888.81,661.09
2016,5,7,12,15,895.0,131.5,4.95,27.0,1000.0,918.1,680.31
2016,5,7,12,30,895.0,132.0,4.9,27.0,1003.0,944.31,697.45
2016,5,7,12,45,893.0,132.0,4.9,27.5,997.5,965.01,709.82
2016,5,7,13,0,891.0,132.0,4.9,28.0,992.0,982.29,719.94
2016,5,7,13,15,638.0,277.0,4.85,28.0,888.5,912.47,671.66
2016,5,7,13,30,385.0,422.0,4.8,28.0,785.0,805.85,592.21
2016,5,7,13,45,391.5,408.5,4.8,28.0,771.0,805.86,593.72
2016,5,7,14,0,398.0,395.0,4.8,28.0,757.0,803.69,593.23
2016,5,7,14,15,320.0,408.0,4.8,28.0,693.0,743.29,550.21
2016,5,7,14,30,242.0,421.0,4.8,28.0,629.0,667.04,495.97
2016,5,7,14,45,526.5,279.5,4.8,28.0,707.0,826.73,617.09
2016,5,7,15,0,811.0,138.0,4.8,28.0,785.0,944.33,700.91
2016,5,7,15,15,797.5,135.0,4.75,28.0,743.5,915.52,681.7
2016,5,7,15,30,784.0,132.0,4.7,28.0,702.0,883.87,661.49
2016,5,7,15,45,761.0,131.0,4.7,28.0,654.0,843.29,635.38
2016,5,7,16,0,738.0,130.0,4.7,28.0,606.0,805.3,610.89
2016,5,7,16,15,715.0,125.5,4.65,27.5,555.5,757.59,580.17
2016,5,7,16,30,692.0,121.0,4.6,27.0,505.0,708.77,548.18
2016,5,7,16,45,666.0,113.5,4.55,26.5,452.0,653.48,510.73
2016,5,7,17,0,640.0,106.0,4.5,26.0,399.0,598.03,471.24
2016,5,7,17,15,599.0,99.0,4.4,25.5,344.5,533.34,423.26
2016,5,7,17,30,558.0,92.0,4.3,25.0,290.0,470.59,375.36
2016,5,7,17,45,508.0,81.5,4.25,24.5,237.5,401.31,320.75
2016,5,7,18,0,458.0,71.0,4.2,24.0,185.0,335.86,267.2
2016,5,7,18,15,374.5,59.0,4.0,23.5,136.5,254.82,199.53
2016,5,7,18,30,291.0,47.0,3.8,23.0,88.0,187.03,141.29
2016,5,7,18,45,145.5,31.0,3.65,22.5,51.5,102.7,68.45
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,13.64,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,5.91,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,11.44,0.0
2016,5,8,6,15,24.5,36.0,3.4,17.5,40.0,30.47,19.84
2016,5,8,6,30,49.0,59.0,3.7,18.0,67.0,48.51,36.43
2016,5,8,6,45,72.0,84.0,4.05,18.5,100.5,65.62,51.82
2016,5,8,7,0,95.0,109.0,4.4,19.0,134.0,83.42,67.51
2016,5,8,7,15,127.0,129.0,4.65,19.5,171.5,97.71,79.8
2016,5,8,7,30,159.0,149.0,4.9,20.0,209.0,111.61,91.45
2016,5,8,7,45,79.5,78.0,5.15,20.5,108.0,63.49,49.56
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.16,0.0
2016,5,8,8,15,0.0,69.0,5.3,21.5,69.0,61.04,44.69
2016,5,8,8,30,0.0,131.0,5.2,22.0,131.0,113.65,87.09
2016,5,8,8,45,0.0,123.0,5.15,22.5,123.0,107.68,81.77
2016,5,8,9,0,0.0,115.0,5.1,23.0,115.0,101.29,76.23
2016,5,8,9,15,3.0,152.5,5.0,23.0,155.0,134.16,102.1
2016,5,8,9,30,6.0,190.0,4.9,23.0,195.0,167.4,127.98
2016,5,8,9,45,3.0,150.5,4.8,23.0,153.0,133.61,101.13
2016,5,8,10,0,0.0,111.0,4.7,23.0,111.0,98.35,73.09
2016,5,8,10,15,3.5,147.5,4.6,23.0,150.5,132.17,99.7
2016,5,8,10,30,7.0,184.0,4.5,23.0,190.0,166.42,126.35
2016,5,8,10,45,8.5,195.5,4.45,23.0,203.5,178.16,135.31
2016,5,8,11,0,10.0,207.0,4.4,23.0,217.0,190.11,144.46
2016,5,8,11,15,12.5,246.0,4.35,23.0,258.5,227.19,172.91
2016,5,8,11,30,15.0,285.0,4.3,23.0,300.0,264.84,201.49
2016,5,8,11,45,12.0,240.0,4.25,23.5,252.0,223.77,169.61
2016,5,8,12,0,9.0,195.0,4.2,24.0,204.0,181.91,137.17
2016,5,8,12,15,5.5,168.0,4.05,24.0,174.0,155.18,116.46
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,128.05,95.31
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.5,136.84,102.24
2016,5,8,13,0,5.0,157.0,3.7,24.0,163.0,145.7,109.19
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.5,222.08,168.14
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,300.01,227.13
2016,5,8,13,45,17.5,308.0,3.45,24.0,325.0,298.53,225.99
2016,5,8,14,0,18.0,305.0,3.4,24.0,322.0,296.97,225.05
2016,5,8,14,15,18.5,302.0,3.6,23.5,319.0,295.34,224.69
2016,5,8,14,30,19.0,299.0,3.8,23.0,316.0,293.67,224.32
2016,5,8,14,45,15.0,267.0,4.0,23.0,280.0,259.64,198.74
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,225.56,172.9
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,202.02,155.44
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,178.52,137.69
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,282.95,222.01
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,379.18,298.84
2016,5,8,16,15,49.0,193.5,6.15,21.5,225.0,229.78,181.57
2016,5,8,16,30,0.0,94.0,6.1,21.0,94.0,83.45,62.9
2016,5,8,16,45,7.5,128.0,6.05,21.0,131.5,121.78,94.78
2016,5,8,17,0,15.0,162.0,6.0,21.0,169.0,162.32,128.31
2016,5,8,17,15,10.0,141.5,5.55,20.5,146.0,139.17,109.85
2016,5,8,17,30,5.0,121.0,5.1,20.0,123.0,116.42,91.5
2016,5,8,17,45,2.5,100.0,4.7,20.0,101.0,94.97,73.82
2016,5,8,18,0,0.0,79.0,4.3,20.0,79.0,73.65,55.99
2016,5,8,18,15,0.0,58.0,3.95,19.5,58.0,53.54,39.02
2016,5,8,18,30,0.0,37.0,3.6,19.0,37.0,33.13,21.62
2016,5,8,18,45,0.0,21.5,3.3,19.0,21.5,18.94,8.86
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,5.46,0.0
2016,5,8,19,15,0.0,3.0,3.0,18.5,3.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.0,9.5,4.35,19.0,11.0,8.64,0.0
2016,5,9,6,0,42.0,19.0,4.4,19.0,22.0,16.17,0.09
2016,5,9,6,15,129.5,41.0,4.6,19.5,60.0,32.6,21.5
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,49.14,36.68
2016,5,9,6,45,271.0,83.5,5.0,20.5,144.5,64.06,50.07
2016,5,9,7,0,325.0,104.0,5.2,21.0,191.0,76.0,60.58
2016,5,9,7,15,244.0,127.0,5.5,21.5,201.0,93.28,75.37
2016,5,9,7,30,163.0,150.0,5.8,22.0,211.0,112.3,91.35
2016,5,9,7,45,328.0,157.5,6.1,22.5,305.0,112.51,91.05
2016,5,9,8,0,493.0,165.0,6.4,23.0,399.0,113.35,91.24
2016,5,9,8,15,343.0,209.5,6.45,23.0,381.5,174.15,123.5
2016,5,9,8,30,193.0,254.0,6.5,23.0,364.0,216.37,160.32
2016,5,9,8,45,404.5,226.0,6.6,23.5,484.5,244.94,174.14
2016,5,9,9,0,616.0,198.0,6.7,24.0,605.0,310.01,220.33
2016,5,9,9,15,356.0,272.0,6.65,24.5,511.0,327.13,243.67
2016,5,9,9,30,96.0,346.0,6.6,25.0,417.0,318.56,242.5
2016,5,9,9,45,98.5,366.0,6.55,25.5,442.5,345.07,262.35
2016,5,9,10,0,101.0,386.0,6.5,26.0,468.0,371.95,282.16
2016,5,9,10,15,78.5,386.5,6.35,26.5,452.0,369.96,279.91
2016,5,9,10,30,56.0,387.0,6.2,27.0,436.0,365.01,275.23
2016,5,9,10,45,55.0,402.5,6.05,27.5,451.5,383.86,288.39
2016,5,9,11,0,54.0,418.0,5.9,28.0,467.0,402.76,301.37
2016,5,9,11,15,418.0,313.5,5.75,28.0,709.5,593.56,448.33
2016,5,9,11,30,782.0,209.0,5.6,28.0,952.0,804.88,604.4
2016,5,9,11,45,828.0,179.5,5.45,28.5,974.5,849.39,633.0
2016,5,9,12,0,874.0,150.0,5.3,29.0,997.0,885.36,655.07
2016,5,9,12,15,874.5,150.5,5.2,29.0,1001.0,914.57,673.95
2016,5,9,12,30,875.0,151.0,5.1,29.0,1005.0,940.85,690.79
2016,5,9,12,45,877.5,148.0,5.0,29.5,1001.0,962.84,703.27
2016,5,9,13,0,880.0,145.0,4.9,30.0,997.0,981.59,713.54
2016,5,9,13,15,877.5,144.0,4.8,30.0,983.5,993.93,721.07
2016,5,9,13,30,875.0,143.0,4.7,30.0,970.0,1002.62,726.32
2016,5,9,13,45,873.0,140.0,4.65,30.0,950.0,1006.2,728.75
2016,5,9,14,0,871.0,137.0,4.6,30.0,930.0,1005.99,729.09
2016,5,9,14,15,864.0,135.0,4.55,30.0,900.5,998.08,724.5
2016,5,9,14,30,857.0,133.0,4.5,30.0,871.0,986.52,717.68
2016,5,9,14,45,848.0,130.5,4.45,30.0,835.5,968.95,707.05
2016,5,9,15,0,839.0,128.0,4.4,30.0,800.0,958.0,700.94
2016,5,9,15,15,826.5,125.0,4.3,30.0,758.0,929.64,683.05
2016,5,9,15,30,814.0,122.0,4.2,30.0,716.0,898.31,663.29
2016,5,9,15,45,796.0,119.5,4.15,30.0,668.0,859.9,638.93
2016,5,9,16,0,778.0,117.0,4.1,30.0,620.0,819.3,612.93
2016,5,9,16,15,756.0,113.0,3.95,29.5,569.0,771.8,582.69
2016,5,9,16,30,734.0,109.0,3.8,29.0,518.0,726.41,553.51
2016,5,9,16,45,705.0,103.5,3.7,29.0,464.0,669.67,514.8
2016,5,9,17,0,676.0,98.0,3.6,29.0,410.0,612.91,474.65
2016,5,9,17,15,636.5,92.0,3.4,28.0,355.0,548.98,429.02
2016,5,9,17,30,597.0,86.0,3.2,27.0,300.0,486.78,383.06
2016,5,9,17,45,542.5,77.5,3.0,26.5,246.0,415.45,327.62
2016,5,9,18,0,488.0,69.0,2.8,26.0,192.0,348.31,273.52
2016,5,9,18,15,404.0,57.5,2.85,25.5,142.5,269.14,208.54
2016,5,9,18,30,320.0,46.0,2.9,25.0,93.0,196.51,147.32
2016,5,9,18,45,198.5,30.5,2.95,24.5,55.5,119.21,80.48
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,45.75,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,6.82,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.5,9.5,2.25,20.5,10.5,8.64,0.0
2016,5,10,6,0,33.0,19.0,2.4,21.0,21.0,16.2,1.27
2016,5,10,6,15,108.0,43.0,2.55,21.5,59.0,34.03,22.59
2016,5,10,6,30,183.0,67.0,2.7,22.0,97.0,51.85,38.71
2016,5,10,6,45,269.5,83.0,2.9,22.5,146.5,63.73,49.38
2016,5,10,7,0,356.0,99.0,3.1,23.0,196.0,72.38,56.96
2016,5,10,7,15,210.0,123.5,3.15,23.5,184.0,90.79,72.58
2016,5,10,7,30,64.0,148.0,3.2,24.0,172.0,115.3,93.0
2016,5,10,7,45,325.0,140.5,3.3,24.5,292.5,101.64,80.99
2016,5,10,8,0,586.0,133.0,3.4,25.0,413.0,93.16,73.42
2016,5,10,8,15,616.5,140.0,3.35,25.5,465.5,140.62,85.74
2016,5,10,8,30,647.0,147.0,3.3,26.0,518.0,191.97,119.54
2016,5,10,8,45,682.0,147.5,3.3,26.5,570.0,242.95,158.78
2016,5,10,9,0,717.0,148.0,3.3,27.0,622.0,297.8,203.62
2016,5,10,9,15,734.0,152.0,3.3,27.0,667.5,353.07,250.34
2016,5,10,9,30,751.0,156.0,3.3,27.0,713.0,409.5,297.43
2016,5,10,9,45,768.5,156.5,3.35,27.5,754.0,467.8,344.26
2016,5,10,10,0,786.0,157.0,3.4,28.0,795.0,522.37,387.09
2016,5,10,10,15,795.5,159.5,3.45,28.0,828.5,574.55,427.77
2016,5,10,10,30,805.0,162.0,3.5,28.0,862.0,625.99,466.86
2016,5,10,10,45,812.0,163.0,3.55,28.5,889.0,673.56,501.31
2016,5,10,11,0,819.0,164.0,3.6,29.0,916.0,719.67,533.82
2016,5,10,11,15,823.5,165.5,3.65,29.0,935.0,762.69,564.53
2016,5,10,11,30,828.0,167.0,3.7,29.0,954.0,803.65,592.85
2016,5,10,11,45,826.0,170.5,3.8,29.5,964.0,838.85,615.27
2016,5,10,12,0,824.0,174.0,3.9,30.0,974.0,871.28,635.72
2016,5,10,12,15,824.5,174.0,3.95,30.0,977.0,899.89,654.62
2016,5,10,12,30,825.0,174.0,4.0,30.0,980.0,925.62,671.64
2016,5,10,12,45,817.5,177.5,4.05,30.0,973.0,944.17,684.0
2016,5,10,13,0,810.0,181.0,4.1,30.0,966.0,959.31,694.26
2016,5,10,13,15,806.5,180.0,4.1,30.0,953.0,970.5,701.78
2016,5,10,13,30,803.0,179.0,4.1,30.0,940.0,978.16,707.13
2016,5,10,13,45,790.0,182.5,4.15,30.0,917.0,977.36,707.39
2016,5,10,14,0,777.0,186.0,4.2,30.0,894.0,972.99,705.5
2016,5,10,14,15,769.0,183.5,4.2,30.0,865.5,964.15,700.55
2016,5,10,14,30,761.0,181.0,4.2,30.0,837.0,951.89,693.48
2016,5,10,14,45,739.5,183.5,4.2,30.0,800.0,935.52,683.82
2016,5,10,15,0,718.0,186.0,4.2,30.0,763.0,909.49,667.8
2016,5,10,15,15,703.5,182.0,4.15,30.0,722.0,880.53,649.64
2016,5,10,15,30,689.0,178.0,4.1,30.0,681.0,849.06,629.75
2016,5,10,15,45,658.5,178.0,4.05,30.0,633.0,805.32,601.38
2016,5,10,16,0,628.0,178.0,4.0,30.0,585.0,760.33,571.63
2016,5,10,16,15,602.5,171.0,3.85,29.5,536.0,711.34,539.17
2016,5,10,16,30,577.0,164.0,3.7,29.0,487.0,655.61,501.45
2016,5,10,16,45,535.5,158.0,3.6,28.5,433.5,595.52,459.48
2016,5,10,17,0,494.0,152.0,3.5,28.0,380.0,536.99,417.62
2016,5,10,17,15,451.5,140.0,3.35,27.5,328.0,473.21,370.71
2016,5,10,17,30,409.0,128.0,3.2,27.0,276.0,412.06,324.48
2016,5,10,17,45,349.5,113.5,3.1,27.0,224.5,341.63,269.09
2016,5,10,18,0,290.0,99.0,3.0,27.0,173.0,267.68,209.69
2016,5,10,18,15,221.5,78.5,3.05,26.0,127.0,198.57,153.53
2016,5,10,18,30,153.0,58.0,3.1,25.0,81.0,136.65,102.15
2016,5,10,18,45,76.5,35.0,3.2,24.5,46.5,75.66,50.46
2016,5,10,19,0,0.0,12.0,3.3,24.0,12.0,10.56,0.0
2016,5,10,19,15,0.0,6.0,3.4,23.5,6.0,5.46,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.0,9.0,2.05,18.5,11.0,8.19,0.0
2016,5,11,6,0,68.0,18.0,2.3,19.0,22.0,14.86,1.66
2016,5,11,6,15,154.5,38.5,2.55,19.5,60.5,29.7,19.26
2016,5,11,6,30,241.0,59.0,2.8,20.0,99.0,44.83,33.06
2016,5,11,6,45,309.0,76.0,3.05,20.5,147.5,56.67,43.71
2016,5,11,7,0,377.0,93.0,3.3,21.0,196.0,68.01,53.66
2016,5,11,7,15,431.0,106.0,3.55,21.5,249.0,75.91,60.37
2016,5,11,7,30,485.0,119.0,3.8,22.0,302.0,83.43,66.56
2016,5,11,7,45,518.5,131.0,4.1,22.5,355.0,89.73,71.57
2016,5,11,8,0,552.0,143.0,4.4,23.0,408.0,99.92,79.79
2016,5,11,8,15,582.5,151.5,4.45,23.5,460.5,146.82,92.63
2016,5,11,8,30,613.0,160.0,4.5,24.0,513.0,197.12,126.18
2016,5,11,8,45,625.0,172.0,4.6,25.0,560.0,250.09,167.87
2016,5,11,9,0,637.0,184.0,4.7,26.0,607.0,304.29,212.51
2016,5,11,9,15,655.0,190.5,4.7,26.5,652.0,357.18,256.62
2016,5,11,9,30,673.0,197.0,4.7,27.0,697.0,411.56,301.32
2016,5,11,9,45,670.0,211.5,4.7,27.5,733.0,464.28,343.91
2016,5,11,10,0,667.0,226.0,4.7,28.0,769.0,515.78,384.19
2016,5,11,10,15,678.0,230.5,4.6,28.0,802.5,565.51,422.61
2016,5,11,10,30,689.0,235.0,4.5,28.0,836.0,615.05,459.85
2016,5,11,10,45,684.0,247.0,4.45,28.5,859.5,659.96,491.92
2016,5,11,11,0,679.0,259.0,4.4,29.0,883.0,702.87,521.68
2016,5,11,11,15,684.5,262.0,4.3,29.0,902.5,743.88,550.57
2016,5,11,11,30,690.0,265.0,4.2,29.0,922.0,783.42,577.89
2016,5,11,11,45,771.5,212.5,4.1,29.5,955.5,830.0,610.52
2016,5,11,12,0,853.0,160.0,4.0,30.0,989.0,873.94,638.0
2016,5,11,12,15,597.0,312.0,3.9,30.0,893.5,828.58,603.26
2016,5,11,12,30,341.0,464.0,3.8,30.0,798.0,754.09,545.88
2016,5,11,12,45,197.5,456.0,3.7,30.0,649.5,619.2,451.08
2016,5,11,13,0,54.0,448.0,3.6,30.0,501.0,473.2,345.51
2016,5,11,13,15,41.5,413.5,3.5,30.0,454.0,431.52,316.31
2016,5,11,13,30,29.0,379.0,3.4,30.0,407.0,388.55,285.49
2016,5,11,13,45,183.0,404.5,3.3,30.0,572.5,581.07,426.97
2016,5,11,14,0,337.0,430.0,3.2,30.0,738.0,775.82,562.3
2016,5,11,14,15,564.0,298.0,3.1,30.0,794.0,881.59,638.35
2016,5,11,14,30,791.0,166.0,3.0,30.0,850.0,964.96,695.06
2016,5,11,14,45,453.5,277.0,2.95,30.0,665.5,749.81,548.61
2016,5,11,15,0,116.0,388.0,2.9,30.0,481.0,510.27,375.26
2016,5,11,15,15,177.0,365.0,2.9,30.0,498.5,543.71,402.86
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,573.71,426.59
2016,5,11,15,45,293.0,306.5,2.9,30.0,506.5,595.73,444.49
2016,5,11,16,0,348.0,271.0,2.9,30.0,497.0,597.77,448.63
2016,5,11,16,15,447.0,224.0,2.85,29.5,490.0,632.82,477.64
2016,5,11,16,30,546.0,177.0,2.8,29.0,483.0,644.73,490.21
2016,5,11,16,45,511.5,167.5,2.8,29.0,431.0,587.3,449.68
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,530.92,409.4
2016,5,11,17,15,435.0,145.0,2.65,28.5,326.5,467.21,363.02
2016,5,11,17,30,393.0,132.0,2.5,28.0,274.0,406.11,317.3
2016,5,11,17,45,342.5,115.0,2.35,27.5,224.0,338.89,265.48
2016,5,11,18,0,292.0,98.0,2.2,27.0,174.0,267.01,208.59
2016,5,11,18,15,225.5,77.5,2.25,26.0,127.5,198.67,153.36
2016,5,11,18,30,159.0,57.0,2.3,25.0,81.0,137.24,102.54
2016,5,11,18,45,93.0,34.5,2.35,24.5,47.0,80.08,53.84
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,20.56,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,8.52,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,35.0,10.5,1.1,19.5,12.5,9.55,0.0
2016,5,12,6,0,70.0,21.0,1.2,20.0,25.0,17.18,3.64
2016,5,12,6,15,159.5,41.0,1.4,20.5,64.0,32.74,21.79
2016,5,12,6,30,249.0,61.0,1.6,21.0,103.0,46.34,34.25
2016,5,12,6,45,184.0,82.5,1.8,21.5,120.0,63.07,49.06
2016,5,12,7,0,119.0,104.0,2.0,22.0,137.0,80.65,64.3
2016,5,12,7,15,177.5,125.5,2.0,22.5,186.5,96.08,77.32
2016,5,12,7,30,236.0,147.0,2.0,23.0,236.0,105.74,85.16
2016,5,12,7,45,211.5,175.0,2.05,23.5,264.5,128.97,104.21
2016,5,12,8,0,187.0,203.0,2.1,24.0,293.0,147.95,119.35
2016,5,12,8,15,93.5,123.0,2.05,24.0,168.0,104.61,75.79
2016,5,12,8,30,0.0,43.0,2.0,24.0,43.0,38.0,25.32
2016,5,12,8,45,0.0,55.0,2.0,24.5,55.0,48.66,33.8
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,59.35,42.16
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,110.39,82.21
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,160.33,120.48
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,112.77,83.19
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,63.07,44.21
2016,5,12,10,15,218.0,214.5,1.7,27.0,405.0,301.68,227.58
2016,5,12,10,30,436.0,358.0,1.6,27.0,739.0,562.97,414.74
2016,5,12,10,45,416.5,379.0,1.55,27.5,752.5,594.82,434.19
2016,5,12,11,0,397.0,400.0,1.5,28.0,766.0,625.07,453.53
2016,5,12,11,15,279.5,444.0,1.5,28.0,704.5,598.73,433.59
2016,5,12,11,30,162.0,488.0,1.5,28.0,643.0,561.69,406.03
2016,5,12,11,45,131.5,488.0,1.55,28.0,614.5,549.07,397.27
2016,5,12,12,0,101.0,488.0,1.6,28.0,586.0,529.04,383.12
2016,5,12,12,15,104.0,491.0,1.65,28.0,592.5,542.07,392.53
2016,5,12,12,30,107.0,494.0,1.7,28.0,599.0,554.83,401.53
2016,5,12,12,45,268.5,459.5,1.75,28.5,721.0,696.05,500.75
2016,5,12,13,0,430.0,425.0,1.8,29.0,843.0,834.51,593.49
2016,5,12,13,15,359.5,445.5,1.85,28.5,791.5,791.01,564.3
2016,5,12,13,30,289.0,466.0,1.9,28.0,740.0,751.68,538.83
2016,5,12,13,45,150.0,345.0,1.95,28.0,487.0,488.83,359.53
2016,5,12,14,0,11.0,224.0,2.0,28.0,234.0,213.78,158.12
2016,5,12,14,15,223.5,288.5,2.0,28.0,482.0,521.64,389.7
2016,5,12,14,30,436.0,353.0,2.0,28.0,730.0,810.72,588.41
2016,5,12,14,45,360.5,364.5,2.0,28.0,668.0,735.13,534.92
2016,5,12,15,0,285.0,376.0,2.0,28.0,606.0,673.28,492.67
2016,5,12,15,15,208.0,361.5,1.95,28.0,524.5,568.4,420.09
2016,5,12,15,30,131.0,347.0,1.9,28.0,443.0,480.84,357.76
2016,5,12,15,45,361.0,270.0,1.9,28.0,510.5,615.76,461.01
2016,5,12,16,0,591.0,193.0,1.9,28.0,578.0,742.27,553.33
2016,5,12,16,15,565.5,185.0,1.8,27.5,529.5,687.97,516.46
2016,5,12,16,30,540.0,177.0,1.7,27.0,481.0,639.27,484.19
2016,5,12,16,45,508.5,167.0,1.6,26.5,430.0,583.84,446.33
2016,5,12,17,0,477.0,157.0,1.5,26.0,379.0,529.22,408.14
2016,5,12,17,15,435.5,144.5,1.35,25.5,327.0,466.45,362.58
2016,5,12,17,30,394.0,132.0,1.2,25.0,275.0,406.24,317.69
2016,5,12,17,45,339.5,116.5,1.1,25.0,225.0,338.43,265.19
2016,5,12,18,0,285.0,101.0,1.0,25.0,175.0,266.67,208.32
2016,5,12,18,15,219.5,80.5,0.95,24.5,129.0,199.33,153.88
2016,5,12,18,30,154.0,60.0,0.9,24.0,83.0,138.85,103.89
2016,5,12,18,45,77.0,37.0,0.9,23.5,48.5,71.71,48.18
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,12.33,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,6.37,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
