Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,10.5,8.5,2.35,18.0,9.5,7.73,0.0
2016,5,13,6,0,21.0,17.0,2.4,18.0,19.0,14.72,2.98
2016,5,13,6,15,69.0,44.0,2.4,18.0,55.0,35.75,24.63
2016,5,13,6,30,117.0,71.0,2.4,18.0,91.0,55.77,42.87
2016,5,13,6,45,174.0,96.0,2.4,18.5,138.0,72.18,57.6
2016,5,13,7,0,231.0,121.0,2.4,19.0,185.0,89.25,72.55
2016,5,13,7,15,279.0,140.5,2.4,19.5,235.0,102.15,83.51
2016,5,13,7,30,327.0,160.0,2.4,20.0,285.0,114.54,93.75
2016,5,13,7,45,370.5,174.5,2.4,21.0,337.0,123.31,100.49
2016,5,13,8,0,414.0,189.0,2.4,22.0,389.0,128.53,104.08
2016,5,13,8,15,446.0,201.5,2.4,22.5,439.5,170.45,116.33
2016,5,13,8,30,478.0,214.0,2.4,23.0,490.0,216.39,146.99
2016,5,13,8,45,504.5,223.5,2.4,24.0,538.0,262.97,182.16
2016,5,13,9,0,531.0,233.0,2.4,25.0,586.0,312.53,221.26
2016,5,13,9,15,551.5,240.5,2.35,25.0,630.5,361.47,261.23
2016,5,13,9,30,572.0,248.0,2.3,25.0,675.0,412.23,302.21
2016,5,13,9,45,594.5,250.0,2.25,25.5,715.5,460.74,340.16
2016,5,13,10,0,617.0,252.0,2.2,26.0,756.0,510.77,378.19
2016,5,13,10,15,629.0,257.0,2.1,26.0,789.5,558.83,414.3
2016,5,13,10,30,641.0,262.0,2.0,26.0,823.0,606.93,449.39
2016,5,13,10,45,656.0,261.5,1.95,26.5,850.5,652.3,481.01
2016,5,13,11,0,671.0,261.0,1.9,27.0,878.0,697.42,511.56
2016,5,13,11,15,483.0,364.0,1.85,27.0,813.0,681.5,497.12
2016,5,13,11,30,295.0,467.0,1.8,27.0,748.0,647.94,470.2
2016,5,13,11,45,281.0,477.0,1.75,27.5,747.5,663.3,479.36
2016,5,13,12,0,267.0,487.0,1.7,28.0,747.0,677.04,486.86
2016,5,13,12,15,503.0,360.5,1.65,28.0,852.0,790.3,567.78
2016,5,13,12,30,739.0,234.0,1.6,28.0,957.0,906.43,646.89
2016,5,13,12,45,468.5,366.5,1.6,28.5,824.0,801.18,570.86
2016,5,13,13,0,198.0,499.0,1.6,29.0,691.0,668.32,476.27
2016,5,13,13,15,461.0,366.5,1.6,29.0,806.0,821.15,585.45
2016,5,13,13,30,724.0,234.0,1.6,29.0,921.0,959.7,678.39
2016,5,13,13,45,719.0,231.0,1.6,29.0,900.5,960.52,677.87
2016,5,13,14,0,714.0,228.0,1.6,29.0,880.0,957.95,676.9
2016,5,13,14,15,377.5,298.5,1.6,28.5,642.5,697.36,504.66
2016,5,13,14,30,41.0,369.0,1.6,28.0,405.0,398.59,292.22
2016,5,13,14,45,201.5,362.0,1.6,28.0,526.0,563.33,415.39
2016,5,13,15,0,362.0,355.0,1.6,28.0,647.0,723.67,527.51
2016,5,13,15,15,237.0,350.0,1.55,28.0,537.5,597.91,438.71
2016,5,13,15,30,112.0,345.0,1.5,28.0,428.0,445.83,330.86
2016,5,13,15,45,266.0,298.5,1.5,28.0,477.5,561.81,418.91
2016,5,13,16,0,420.0,252.0,1.5,28.0,527.0,651.76,485.01
2016,5,13,16,15,411.0,231.0,1.45,27.5,482.0,609.1,456.63
2016,5,13,16,30,402.0,210.0,1.4,27.0,437.0,565.26,427.99
2016,5,13,16,45,356.0,195.0,1.35,27.0,381.0,485.94,371.89
2016,5,13,17,0,310.0,180.0,1.3,27.0,325.0,423.12,326.41
2016,5,13,17,15,266.0,167.5,1.2,26.5,281.0,367.62,285.59
2016,5,13,17,30,222.0,155.0,1.1,26.0,237.0,315.68,246.37
2016,5,13,17,45,245.0,130.0,1.0,25.5,206.0,290.65,227.62
2016,5,13,18,0,268.0,105.0,0.9,25.0,175.0,262.45,205.01
2016,5,13,18,15,205.0,83.5,0.9,24.5,129.5,196.1,151.36
2016,5,13,18,30,142.0,62.0,0.9,24.0,84.0,136.3,102.08
2016,5,13,18,45,71.0,38.5,0.9,24.0,49.5,71.45,48.22
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,13.22,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,6.82,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,19.5,11.0,10.01,0.0
2016,5,14,6,0,10.0,22.0,1.7,20.0,22.0,19.05,6.07
2016,5,14,6,15,67.5,43.5,1.7,20.5,54.5,35.46,24.17
2016,5,14,6,30,125.0,65.0,1.7,21.0,87.0,50.36,37.74
2016,5,14,6,45,181.5,82.0,1.7,21.5,126.5,62.73,48.79
2016,5,14,7,0,238.0,99.0,1.7,22.0,166.0,74.73,59.2
2016,5,14,7,15,230.5,124.5,1.65,22.5,200.5,91.54,73.43
2016,5,14,7,30,223.0,150.0,1.6,23.0,235.0,107.52,86.62
2016,5,14,7,45,216.5,176.5,1.55,23.5,269.5,129.96,104.92
2016,5,14,8,0,210.0,203.0,1.5,24.0,304.0,148.51,119.63
2016,5,14,8,15,185.0,230.5,1.5,24.5,327.5,182.72,133.86
2016,5,14,8,30,160.0,258.0,1.5,25.0,351.0,214.32,157.12
2016,5,14,8,45,140.0,282.5,1.5,25.5,369.5,242.35,178.79
2016,5,14,9,0,120.0,307.0,1.5,26.0,388.0,268.22,198.91
2016,5,14,9,15,86.5,315.0,1.45,26.0,375.5,281.99,210.29
2016,5,14,9,30,53.0,323.0,1.4,26.0,363.0,284.71,212.85
2016,5,14,9,45,41.0,322.5,1.4,26.0,354.5,286.14,213.91
2016,5,14,10,0,29.0,322.0,1.4,26.0,346.0,285.6,213.36
2016,5,14,10,15,28.5,332.5,1.3,26.0,357.0,298.5,222.48
2016,5,14,10,30,28.0,343.0,1.2,26.0,368.0,311.37,231.42
2016,5,14,10,45,27.5,352.0,1.15,26.0,377.5,322.98,239.48
2016,5,14,11,0,27.0,361.0,1.1,26.0,387.0,334.58,247.49
2016,5,14,11,15,13.5,239.0,1.0,26.0,252.0,221.58,164.34
2016,5,14,11,30,0.0,117.0,0.9,26.0,117.0,104.19,75.62
2016,5,14,11,45,0.5,127.0,0.8,26.0,128.0,113.62,83.07
2016,5,14,12,0,1.0,137.0,0.7,26.0,139.0,123.15,90.29
2016,5,14,12,15,9.0,226.5,0.65,25.5,236.0,210.73,156.73
2016,5,14,12,30,17.0,316.0,0.6,25.0,333.0,299.81,222.08
2016,5,14,12,45,17.0,315.0,0.6,25.0,332.0,300.18,221.81
2016,5,14,13,0,17.0,314.0,0.6,25.0,331.0,300.4,222.04
2016,5,14,13,15,8.5,216.5,0.65,24.5,225.0,203.4,151.21
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,106.59,78.09
2016,5,14,13,45,2.5,142.0,0.8,24.0,144.5,129.9,96.56
2016,5,14,14,0,5.0,165.0,0.9,24.0,170.0,153.39,114.8
2016,5,14,14,15,2.5,130.0,1.0,23.5,132.5,118.96,88.45
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,84.69,61.88
2016,5,14,14,45,0.0,80.5,1.25,23.0,80.5,71.57,51.68
2016,5,14,15,0,0.0,66.0,1.4,23.0,66.0,58.61,41.48
2016,5,14,15,15,0.0,47.0,1.45,22.5,47.0,41.67,28.08
2016,5,14,15,30,0.0,28.0,1.5,22.0,28.0,24.79,14.54
2016,5,14,15,45,0.0,22.0,1.6,22.0,22.0,19.46,10.25
2016,5,14,16,0,0.0,16.0,1.7,22.0,16.0,14.13,5.94
2016,5,14,16,15,11.5,112.0,1.65,22.0,118.5,109.52,83.85
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,212.35,165.73
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,295.78,233.31
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,348.14,275.74
2016,5,14,17,15,164.5,178.5,1.65,21.5,249.0,301.45,239.85
2016,5,14,17,30,133.0,161.0,1.7,21.0,210.0,257.4,205.64
2016,5,14,17,45,117.0,135.0,1.75,21.0,172.5,214.71,171.57
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,173.15,137.51
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,127.65,99.7
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,78.38,58.3
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,44.56,29.13
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,11.44,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,5.91,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,14.0,8.0,7.28,0.0
2016,5,15,6,0,0.0,16.0,2.7,14.0,16.0,14.09,3.62
2016,5,15,6,15,7.5,38.0,2.7,14.0,39.5,32.71,22.57
2016,5,15,6,30,15.0,60.0,2.7,14.0,63.0,49.67,38.28
2016,5,15,6,45,36.0,82.5,2.75,14.5,92.0,67.02,54.02
2016,5,15,7,0,57.0,105.0,2.8,15.0,121.0,84.04,69.15
2016,5,15,7,15,60.5,128.5,2.8,15.0,148.5,101.27,84.25
2016,5,15,7,30,64.0,152.0,2.8,15.0,176.0,118.12,98.73
2016,5,15,7,45,70.5,177.0,2.85,15.5,207.5,135.48,113.21
2016,5,15,8,0,77.0,202.0,2.9,16.0,239.0,153.48,127.97
2016,5,15,8,15,76.0,225.5,2.9,16.5,266.0,178.58,139.18
2016,5,15,8,30,75.0,249.0,2.9,17.0,293.0,203.84,158.12
2016,5,15,8,45,75.5,272.5,2.95,17.5,320.0,229.55,177.89
2016,5,15,9,0,76.0,296.0,3.0,18.0,347.0,255.57,197.98
2016,5,15,9,15,112.0,326.5,2.95,18.5,407.5,298.34,230.03
2016,5,15,9,30,148.0,357.0,2.9,19.0,468.0,340.13,261.35
2016,5,15,9,45,233.5,365.5,2.9,19.5,551.5,398.28,304.79
2016,5,15,10,0,319.0,374.0,2.9,20.0,635.0,460.98,351.72
2016,5,15,10,15,285.5,401.0,2.85,20.5,642.0,486.64,370.45
2016,5,15,10,30,252.0,428.0,2.8,21.0,649.0,508.85,385.99
2016,5,15,10,45,138.0,388.5,2.8,21.5,510.5,423.9,322.23
2016,5,15,11,0,24.0,349.0,2.8,22.0,372.0,322.77,244.86
2016,5,15,11,15,34.5,386.5,2.7,22.0,420.0,366.18,277.45
2016,5,15,11,30,45.0,424.0,2.6,22.0,468.0,411.91,310.84
2016,5,15,11,45,34.0,394.5,2.55,22.0,428.0,382.09,288.4
2016,5,15,12,0,23.0,365.0,2.5,22.0,388.0,345.73,261.29
2016,5,15,12,15,38.5,409.0,2.45,22.0,447.5,408.01,307.58
2016,5,15,12,30,54.0,453.0,2.4,22.0,507.0,467.41,350.64
2016,5,15,12,45,42.5,425.0,2.35,22.5,467.0,435.11,326.07
2016,5,15,13,0,31.0,397.0,2.3,23.0,427.0,401.32,300.82
2016,5,15,13,15,36.0,405.0,2.3,23.0,439.5,416.94,312.64
2016,5,15,13,30,41.0,413.0,2.3,23.0,452.0,432.62,324.3
2016,5,15,13,45,31.0,370.0,2.3,23.0,399.0,383.11,288.24
2016,5,15,14,0,21.0,327.0,2.3,23.0,346.0,320.09,241.98
2016,5,15,14,15,16.0,281.0,2.3,23.0,295.5,272.32,206.63
2016,5,15,14,30,11.0,235.0,2.3,23.0,245.0,224.47,170.62
2016,5,15,14,45,12.5,245.5,2.3,23.0,256.5,236.17,180.01
2016,5,15,15,0,14.0,256.0,2.3,23.0,268.0,248.04,189.4
2016,5,15,15,15,14.0,249.5,2.3,22.5,261.0,242.27,185.71
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,236.5,182.09
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,155.58,119.3
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,77.14,57.0
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,139.43,107.8
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,205.0,160.65
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,122.48,94.86
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,45.04,31.72
2016,5,15,17,15,0.0,44.0,1.95,20.5,44.0,38.82,26.81
2016,5,15,17,30,0.0,37.0,1.8,20.0,37.0,32.61,21.78
2016,5,15,17,45,0.0,30.5,1.7,20.0,30.5,26.86,17.0
2016,5,15,18,0,0.0,24.0,1.6,20.0,24.0,21.11,12.15
2016,5,15,18,15,0.0,18.0,1.45,19.5,18.0,15.82,7.65
2016,5,15,18,30,0.0,12.0,1.3,19.0,12.0,10.53,3.11
2016,5,15,18,45,0.0,7.0,1.15,19.0,7.0,6.14,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.75,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.91,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,7.73,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,14.97,4.42
2016,5,16,6,15,1.0,37.5,2.05,18.0,37.5,32.36,21.92
2016,5,16,6,30,2.0,58.0,2.3,18.0,58.0,49.21,37.27
2016,5,16,6,45,15.0,80.0,2.55,18.0,84.0,67.04,53.29
2016,5,16,7,0,28.0,102.0,2.8,18.0,110.0,82.02,66.57
2016,5,16,7,15,31.0,123.5,3.0,18.0,134.0,98.01,80.44
2016,5,16,7,30,34.0,145.0,3.2,18.0,158.0,113.66,93.77
2016,5,16,7,45,122.0,174.5,3.4,18.5,232.0,128.1,105.65
2016,5,16,8,0,210.0,204.0,3.6,19.0,306.0,149.23,123.0
2016,5,16,8,15,113.5,204.5,3.7,19.0,260.5,161.18,122.61
2016,5,16,8,30,17.0,205.0,3.8,19.0,215.0,173.51,135.47
2016,5,16,8,45,19.0,222.0,3.9,19.5,234.5,190.24,148.05
2016,5,16,9,0,21.0,239.0,4.0,20.0,254.0,207.26,160.84
2016,5,16,9,15,10.5,160.0,3.95,20.5,167.5,142.84,109.57
2016,5,16,9,30,0.0,81.0,3.9,21.0,81.0,71.9,52.69
2016,5,16,9,45,0.0,107.0,3.85,21.5,107.0,94.79,70.83
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,117.44,88.49
2016,5,16,10,15,27.0,263.5,3.65,22.5,287.5,241.22,184.65
2016,5,16,10,30,54.0,394.0,3.5,23.0,442.0,368.26,279.81
2016,5,16,10,45,79.0,426.0,3.35,23.5,498.0,417.41,315.16
2016,5,16,11,0,104.0,458.0,3.2,24.0,554.0,469.49,352.33
2016,5,16,11,15,68.5,427.0,3.05,24.0,490.5,425.88,319.55
2016,5,16,11,30,33.0,396.0,2.9,24.0,427.0,377.84,283.52
2016,5,16,11,45,29.0,385.5,2.8,24.5,413.5,369.8,276.97
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,361.03,269.78
2016,5,16,12,15,23.0,362.5,2.75,25.0,385.5,345.48,258.43
2016,5,16,12,30,21.0,350.0,2.8,25.0,371.0,334.2,250.23
2016,5,16,12,45,66.5,421.5,2.85,25.5,487.0,453.75,338.11
2016,5,16,13,0,112.0,493.0,2.9,26.0,603.0,569.8,420.3
2016,5,16,13,15,85.5,468.0,3.0,26.0,551.5,525.44,388.31
2016,5,16,13,30,59.0,443.0,3.1,26.0,500.0,479.34,355.49
2016,5,16,13,45,41.0,391.0,3.25,26.0,430.5,413.41,308.38
2016,5,16,14,0,23.0,339.0,3.4,26.0,361.0,333.33,249.95
2016,5,16,14,15,25.0,338.0,3.5,25.5,361.0,349.05,262.77
2016,5,16,14,30,27.0,337.0,3.6,25.0,361.0,351.62,265.68
2016,5,16,14,45,17.5,270.0,3.7,25.0,285.5,264.25,200.42
2016,5,16,15,0,8.0,203.0,3.8,25.0,210.0,191.89,145.39
2016,5,16,15,15,12.0,226.0,3.85,25.0,235.5,217.73,165.87
2016,5,16,15,30,16.0,249.0,3.9,25.0,261.0,244.08,186.58
2016,5,16,15,45,13.0,228.0,4.0,25.0,237.5,221.47,169.53
2016,5,16,16,0,10.0,207.0,4.1,25.0,214.0,198.93,152.49
2016,5,16,16,15,15.0,206.5,4.1,24.5,216.0,203.32,156.92
2016,5,16,16,30,20.0,206.0,4.1,24.0,218.0,207.7,161.33
2016,5,16,16,45,218.5,184.0,4.1,24.0,288.5,369.24,293.16
2016,5,16,17,0,417.0,162.0,4.1,24.0,359.0,490.13,389.33
2016,5,16,17,15,395.5,144.5,4.05,23.5,312.5,438.05,349.81
2016,5,16,17,30,374.0,127.0,4.0,23.0,266.0,386.74,310.44
2016,5,16,17,45,438.0,98.0,3.95,22.5,234.5,371.56,298.99
2016,5,16,18,0,502.0,69.0,3.9,22.0,203.0,352.98,282.8
2016,5,16,18,15,425.0,58.5,3.65,21.5,153.5,277.89,219.56
2016,5,16,18,30,348.0,48.0,3.4,21.0,104.0,210.46,161.41
2016,5,16,18,45,238.5,33.5,3.2,20.5,65.0,134.21,95.75
2016,5,16,19,0,129.0,19.0,3.0,20.0,26.0,66.76,14.56
2016,5,16,19,15,64.5,9.5,2.9,19.5,13.0,23.21,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,16.5,1.5,1.36,0.0
2016,5,17,6,0,0.0,3.0,2.4,17.0,3.0,2.63,0.0
2016,5,17,6,15,0.0,7.5,2.55,17.5,7.5,6.58,0.0
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,10.53,3.57
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,14.94,7.54
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,19.35,11.45
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,39.25,28.88
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,59.22,46.11
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,58.78,45.46
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,58.35,44.81
2016,5,17,8,15,0.0,74.5,3.5,21.0,74.5,65.93,48.73
2016,5,17,8,30,0.0,83.0,3.5,21.0,83.0,73.52,54.72
2016,5,17,8,45,0.0,105.0,3.5,21.5,105.0,92.65,69.88
2016,5,17,9,0,0.0,127.0,3.5,22.0,127.0,111.43,84.54
2016,5,17,9,15,11.0,201.5,3.45,22.5,210.0,177.13,135.74
2016,5,17,9,30,22.0,276.0,3.4,23.0,293.0,243.41,186.27
2016,5,17,9,45,14.0,228.0,3.35,23.5,239.0,203.61,154.99
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,160.77,121.44
2016,5,17,10,15,70.0,308.5,3.25,24.0,369.5,301.44,229.28
2016,5,17,10,30,134.0,437.0,3.2,24.0,554.0,447.54,337.35
2016,5,17,10,45,77.5,383.5,3.15,24.0,452.0,381.09,287.46
2016,5,17,11,0,21.0,330.0,3.1,24.0,350.0,304.2,229.49
2016,5,17,11,15,19.5,326.0,3.05,24.0,345.0,301.89,227.8
2016,5,17,11,30,18.0,322.0,3.0,24.0,340.0,299.26,225.66
2016,5,17,11,45,45.5,397.0,2.95,24.5,442.0,393.25,295.09
2016,5,17,12,0,73.0,472.0,2.9,25.0,544.0,489.14,363.64
2016,5,17,12,15,156.0,486.0,2.85,25.0,639.5,586.92,434.49
2016,5,17,12,30,239.0,500.0,2.8,25.0,735.0,684.59,503.6
2016,5,17,12,45,525.0,336.5,2.8,25.5,849.5,822.02,604.12
2016,5,17,13,0,811.0,173.0,2.8,26.0,964.0,944.95,688.21
2016,5,17,13,15,808.0,172.0,2.8,26.0,951.0,956.49,694.94
2016,5,17,13,30,805.0,171.0,2.8,26.0,938.0,964.55,700.5
2016,5,17,13,45,798.0,170.5,2.8,26.0,917.5,965.68,701.7
2016,5,17,14,0,791.0,170.0,2.8,26.0,897.0,963.27,700.79
2016,5,17,14,15,783.5,168.0,2.8,26.0,869.0,955.38,696.47
2016,5,17,14,30,776.0,166.0,2.8,26.0,841.0,944.07,690.07
2016,5,17,14,45,772.0,159.5,2.85,26.0,808.5,928.21,681.18
2016,5,17,15,0,768.0,153.0,2.9,26.0,776.0,908.99,670.15
2016,5,17,15,15,755.0,150.0,2.9,25.5,735.5,881.84,654.78
2016,5,17,15,30,742.0,147.0,2.9,25.0,695.0,851.99,637.53
2016,5,17,15,45,723.5,143.5,2.95,25.0,649.5,819.09,617.13
2016,5,17,16,0,705.0,140.0,3.0,25.0,604.0,779.45,591.86
2016,5,17,16,15,532.0,181.5,2.95,24.5,516.0,653.06,503.01
2016,5,17,16,30,359.0,223.0,2.9,24.0,428.0,529.73,412.04
2016,5,17,16,45,295.0,209.0,2.9,24.0,366.0,454.01,356.04
2016,5,17,17,0,231.0,195.0,2.9,24.0,304.0,382.54,301.7
2016,5,17,17,15,217.0,172.0,2.8,23.5,264.5,338.71,269.0
2016,5,17,17,30,203.0,149.0,2.7,23.0,225.0,285.03,227.69
2016,5,17,17,45,182.0,126.5,2.65,23.0,186.0,239.98,191.57
2016,5,17,18,0,161.0,104.0,2.6,23.0,147.0,196.54,155.86
2016,5,17,18,15,128.5,81.5,2.6,22.5,111.0,149.58,116.76
2016,5,17,18,30,96.0,59.0,2.6,22.0,75.0,105.64,79.55
2016,5,17,18,45,48.0,38.5,2.6,22.0,46.5,61.97,42.46
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,16.01,0.53
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.19,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,7.73,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,14.97,5.07
2016,5,18,6,15,0.0,37.0,3.75,15.0,37.0,32.06,22.02
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,48.57,37.21
2016,5,18,6,45,9.0,79.0,3.7,15.5,81.5,66.41,53.3
2016,5,18,7,0,18.0,101.0,3.7,16.0,106.0,84.09,68.94
2016,5,18,7,15,56.5,129.0,3.65,16.0,150.0,101.76,84.37
2016,5,18,7,30,95.0,157.0,3.6,16.0,194.0,121.55,101.36
2016,5,18,7,45,54.0,163.0,3.6,16.5,184.5,127.04,105.53
2016,5,18,8,0,13.0,169.0,3.6,17.0,175.0,139.59,115.69
2016,5,18,8,15,15.5,188.0,3.5,17.5,196.0,157.17,123.64
2016,5,18,8,30,18.0,207.0,3.4,18.0,217.0,175.17,137.2
2016,5,18,8,45,53.0,254.5,3.35,18.5,289.5,212.77,165.0
2016,5,18,9,0,88.0,302.0,3.3,19.0,362.0,262.68,202.53
2016,5,18,9,15,90.5,323.5,3.3,19.0,388.5,288.99,223.01
2016,5,18,9,30,93.0,345.0,3.3,19.0,415.0,315.73,243.76
2016,5,18,9,45,68.0,347.5,3.3,19.5,400.5,316.57,244.23
2016,5,18,10,0,43.0,350.0,3.3,20.0,386.0,314.01,241.78
2016,5,18,10,15,54.5,378.5,3.25,20.5,425.5,348.95,267.63
2016,5,18,10,30,66.0,407.0,3.2,21.0,465.0,385.56,294.32
2016,5,18,10,45,40.0,338.0,3.15,21.5,374.0,318.77,243.26
2016,5,18,11,0,14.0,269.0,3.1,22.0,283.0,246.59,187.75
2016,5,18,11,15,76.0,378.5,3.05,22.0,451.5,389.2,296.31
2016,5,18,11,30,138.0,488.0,3.0,22.0,620.0,540.31,406.59
2016,5,18,11,45,72.0,327.5,2.95,22.5,396.5,352.6,267.57
2016,5,18,12,0,6.0,167.0,2.9,23.0,173.0,154.14,115.65
2016,5,18,12,15,91.5,337.0,2.85,23.0,427.5,394.11,299.76
2016,5,18,12,30,177.0,507.0,2.8,23.0,682.0,634.61,472.27
2016,5,18,12,45,114.5,476.5,2.8,23.5,589.5,558.15,414.85
2016,5,18,13,0,52.0,446.0,2.8,24.0,497.0,467.33,348.16
2016,5,18,13,15,150.0,462.0,2.8,24.0,606.0,591.7,440.32
2016,5,18,13,30,248.0,478.0,2.8,24.0,715.0,719.27,530.88
2016,5,18,13,45,346.5,431.0,2.85,24.0,754.0,775.45,572.29
2016,5,18,14,0,445.0,384.0,2.9,24.0,793.0,840.94,619.88
2016,5,18,14,15,245.0,380.5,2.95,24.0,605.0,633.83,473.57
2016,5,18,14,30,45.0,377.0,3.0,24.0,417.0,409.32,308.09
2016,5,18,14,45,100.0,386.5,3.1,24.0,469.5,473.92,358.84
2016,5,18,15,0,155.0,396.0,3.2,24.0,522.0,552.34,417.65
2016,5,18,15,15,81.0,299.0,3.3,23.5,365.0,366.68,281.21
2016,5,18,15,30,7.0,202.0,3.4,23.0,208.0,190.41,145.67
2016,5,18,15,45,8.0,203.5,3.5,23.0,209.5,193.13,148.55
2016,5,18,16,0,9.0,205.0,3.6,23.0,211.0,195.97,151.25
2016,5,18,16,15,37.5,223.0,3.65,22.5,245.0,249.69,195.1
2016,5,18,16,30,66.0,241.0,3.7,22.0,279.0,292.67,230.34
2016,5,18,16,45,84.0,220.5,3.75,22.0,264.0,283.9,224.68
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,273.42,217.62
2016,5,18,17,15,92.0,176.5,3.8,21.5,216.5,239.16,191.15
2016,5,18,17,30,82.0,153.0,3.8,21.0,184.0,205.5,164.66
2016,5,18,17,45,70.5,128.5,3.8,20.5,152.0,170.48,136.42
2016,5,18,18,0,59.0,104.0,3.8,20.0,120.0,136.28,108.21
2016,5,18,18,15,42.5,80.5,3.65,19.5,91.0,101.84,79.2
2016,5,18,18,30,26.0,57.0,3.5,19.0,62.0,68.69,50.97
2016,5,18,18,45,13.0,36.0,3.35,19.0,38.5,41.02,27.03
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,13.21,0.27
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,6.82,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.88,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.75,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,3.07,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,4.39,0.0
2016,5,19,7,15,0.0,14.0,3.4,16.0,14.0,12.31,5.34
2016,5,19,7,30,0.0,23.0,3.2,16.0,23.0,20.25,12.39
2016,5,19,7,45,0.0,25.0,3.0,16.5,25.0,22.03,13.87
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,23.81,15.33
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,23.38,14.01
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,22.95,13.59
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,37.14,25.34
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,51.36,37.0
2016,5,19,9,15,0.0,69.5,3.05,17.0,69.5,61.62,45.32
2016,5,19,9,30,0.0,81.0,3.0,17.0,81.0,71.9,53.6
2016,5,19,9,45,0.0,102.0,2.95,17.5,102.0,90.45,68.42
2016,5,19,10,0,0.0,123.0,2.9,18.0,123.0,108.77,82.88
2016,5,19,10,15,2.5,145.0,2.5,18.0,148.0,129.38,99.19
2016,5,19,10,30,5.0,167.0,2.1,18.0,173.0,150.34,115.62
2016,5,19,10,45,2.5,131.5,1.7,18.5,134.5,118.19,89.67
2016,5,19,11,0,0.0,96.0,1.3,19.0,96.0,85.39,63.29
2016,5,19,11,15,4.0,138.0,1.25,19.0,142.0,125.56,95.24
2016,5,19,11,30,8.0,180.0,1.2,19.0,188.0,166.2,127.0
2016,5,19,11,45,139.0,334.5,1.2,19.5,471.0,416.93,318.71
2016,5,19,12,0,270.0,489.0,1.2,20.0,754.0,677.19,500.81
2016,5,19,12,15,527.5,343.5,1.2,20.0,862.5,791.14,582.22
2016,5,19,12,30,785.0,198.0,1.2,20.0,971.0,901.67,658.77
2016,5,19,12,45,500.5,348.5,1.2,20.5,841.0,808.76,590.19
2016,5,19,13,0,216.0,499.0,1.2,21.0,711.0,681.81,497.4
2016,5,19,13,15,509.0,340.0,1.2,21.5,828.5,836.52,609.7
2016,5,19,13,30,802.0,181.0,1.2,22.0,946.0,969.23,697.13
2016,5,19,13,45,541.0,315.0,1.2,22.5,826.0,861.12,621.92
2016,5,19,14,0,280.0,449.0,1.2,23.0,706.0,733.12,530.94
2016,5,19,14,15,285.5,432.5,1.2,23.0,688.0,725.56,528.26
2016,5,19,14,30,291.0,416.0,1.2,23.0,670.0,716.19,523.15
2016,5,19,14,45,184.5,397.0,1.2,23.0,556.0,580.38,429.3
2016,5,19,15,0,78.0,378.0,1.2,23.0,442.0,445.21,332.93
2016,5,19,15,15,79.0,358.0,1.3,23.0,420.0,426.39,321.55
2016,5,19,15,30,80.0,338.0,1.4,23.0,398.0,407.07,308.81
2016,5,19,15,45,44.5,271.0,1.5,23.0,304.5,304.96,233.37
2016,5,19,16,0,9.0,204.0,1.6,23.0,211.0,194.93,149.37
2016,5,19,16,15,4.5,163.5,1.75,23.0,167.0,152.42,116.82
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,110.51,83.89
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,82.59,61.8
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,55.69,40.17
2016,5,19,17,15,0.0,55.0,2.2,22.5,55.0,48.57,34.58
2016,5,19,17,30,0.0,47.0,2.2,22.0,47.0,41.47,28.9
2016,5,19,17,45,220.0,64.5,2.2,21.5,124.5,208.29,168.58
2016,5,19,18,0,440.0,82.0,2.2,21.0,202.0,330.72,265.02
2016,5,19,18,15,366.5,69.0,2.05,20.5,153.5,258.93,204.52
2016,5,19,18,30,293.0,56.0,1.9,20.0,105.0,194.76,149.78
2016,5,19,18,45,195.0,39.0,1.8,19.5,66.5,125.62,90.78
2016,5,19,19,0,97.0,22.0,1.7,19.0,28.0,62.21,23.55
2016,5,19,19,15,48.5,11.0,1.7,18.5,14.0,20.96,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,69.5,13.5,0.8,14.5,19.0,12.28,0.0
2016,5,20,6,0,139.0,27.0,0.9,15.0,38.0,21.1,10.08
2016,5,20,6,15,238.0,43.0,0.9,15.5,79.0,33.15,23.03
2016,5,20,6,30,337.0,59.0,0.9,16.0,120.0,44.8,33.84
2016,5,20,6,45,168.5,54.0,0.9,16.5,84.5,42.72,32.29
2016,5,20,7,0,0.0,49.0,0.9,17.0,49.0,43.24,32.78
2016,5,20,7,15,18.5,98.5,0.9,17.5,106.0,83.98,68.36
2016,5,20,7,30,37.0,148.0,0.9,18.0,163.0,115.75,95.3
2016,5,20,7,45,78.5,179.0,0.9,18.5,216.0,137.01,112.73
2016,5,20,8,0,120.0,210.0,0.9,19.0,269.0,151.28,124.0
2016,5,20,8,15,133.0,236.0,0.95,19.5,308.5,181.9,137.33
2016,5,20,8,30,146.0,262.0,1.0,20.0,348.0,214.58,160.54
2016,5,20,8,45,197.0,283.0,1.05,20.5,409.5,253.69,188.2
2016,5,20,9,0,248.0,304.0,1.1,21.0,471.0,292.25,216.3
2016,5,20,9,15,517.5,220.5,1.15,21.5,600.0,333.41,242.33
2016,5,20,9,30,787.0,137.0,1.2,22.0,729.0,408.43,297.44
2016,5,20,9,45,799.0,140.0,1.3,22.5,769.0,463.18,341.79
2016,5,20,10,0,811.0,143.0,1.4,23.0,809.0,517.92,384.88
2016,5,20,10,15,820.0,145.0,1.45,23.0,843.0,569.92,425.25
2016,5,20,10,30,829.0,147.0,1.5,23.0,877.0,621.07,463.9
2016,5,20,10,45,836.0,148.5,1.6,23.5,904.0,669.43,498.98
2016,5,20,11,0,843.0,150.0,1.7,24.0,931.0,713.63,530.38
2016,5,20,11,15,847.5,151.0,1.7,24.0,950.0,755.26,559.57
2016,5,20,11,30,852.0,152.0,1.7,24.0,969.0,794.73,585.79
2016,5,20,11,45,863.5,146.5,1.75,24.5,983.0,832.22,609.28
2016,5,20,12,0,875.0,141.0,1.8,25.0,997.0,867.6,631.18
2016,5,20,12,15,875.5,141.0,1.8,25.0,1000.5,895.84,649.04
2016,5,20,12,30,876.0,141.0,1.8,25.0,1004.0,921.23,665.1
2016,5,20,12,45,873.5,141.5,1.8,25.5,998.5,941.36,676.48
2016,5,20,13,0,871.0,142.0,1.8,26.0,993.0,958.27,685.86
2016,5,20,13,15,867.5,141.5,1.8,26.0,979.5,969.91,693.33
2016,5,20,13,30,864.0,141.0,1.8,26.0,966.0,977.98,698.72
2016,5,20,13,45,857.0,141.0,1.8,26.0,944.5,979.52,700.13
2016,5,20,14,0,850.0,141.0,1.8,26.0,923.0,977.43,699.46
2016,5,20,14,15,842.5,139.5,1.8,26.0,895.0,969.82,695.46
2016,5,20,14,30,835.0,138.0,1.8,26.0,867.0,958.7,689.39
2016,5,20,14,45,828.0,134.5,1.85,26.0,832.5,952.81,687.41
2016,5,20,15,0,821.0,131.0,1.9,26.0,798.0,933.03,676.53
2016,5,20,15,15,808.0,128.0,1.95,26.0,757.0,904.98,660.4
2016,5,20,15,30,795.0,125.0,2.0,26.0,716.0,874.09,642.36
2016,5,20,15,45,777.5,122.5,2.05,26.0,669.5,837.17,620.14
2016,5,20,16,0,760.0,120.0,2.1,26.0,623.0,798.11,596.23
2016,5,20,16,15,739.0,116.0,2.1,25.5,573.5,752.68,568.34
2016,5,20,16,30,718.0,112.0,2.1,25.0,524.0,709.18,541.3
2016,5,20,16,45,688.0,107.5,2.15,25.0,471.0,654.19,504.73
2016,5,20,17,0,658.0,103.0,2.2,25.0,418.0,599.3,466.15
2016,5,20,17,15,621.0,96.5,2.1,24.5,364.5,537.99,421.84
2016,5,20,17,30,584.0,90.0,2.0,24.0,311.0,478.22,377.27
2016,5,20,17,45,531.5,82.0,1.9,24.0,258.0,409.99,323.99
2016,5,20,18,0,479.0,74.0,1.8,24.0,205.0,345.68,272.12
2016,5,20,18,15,405.5,63.0,1.65,23.0,156.5,273.03,213.05
2016,5,20,18,30,332.0,52.0,1.5,22.0,108.0,205.26,156.33
2016,5,20,18,45,227.5,37.0,1.4,21.5,68.5,133.89,96.04
2016,5,20,19,0,123.0,22.0,1.3,21.0,29.0,69.76,29.19
2016,5,20,19,15,61.5,11.0,1.35,21.0,14.5,23.89,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,24.5,13.0,2.05,19.5,14.5,11.82,0.0
2016,5,21,6,0,49.0,26.0,2.3,20.0,29.0,21.86,10.53
2016,5,21,6,15,109.0,50.5,2.35,20.0,67.5,39.64,28.04
2016,5,21,6,30,169.0,75.0,2.4,20.0,106.0,57.55,44.22
2016,5,21,6,45,86.5,86.0,2.45,20.5,102.0,67.7,53.35
2016,5,21,7,0,4.0,97.0,2.5,21.0,98.0,81.31,65.15
2016,5,21,7,15,37.5,126.5,2.5,21.5,141.0,100.22,81.18
2016,5,21,7,30,71.0,156.0,2.5,22.0,184.0,120.94,98.38
2016,5,21,7,45,98.0,183.0,2.55,22.5,228.0,139.56,113.48
2016,5,21,8,0,125.0,210.0,2.6,23.0,272.0,151.36,122.64
2016,5,21,8,15,137.5,236.0,2.6,23.0,311.5,182.21,136.25
2016,5,21,8,30,150.0,262.0,2.6,23.0,351.0,215.06,159.85
2016,5,21,8,45,167.0,287.0,2.65,23.5,393.5,250.1,185.79
2016,5,21,9,0,184.0,312.0,2.7,24.0,436.0,287.49,214.02
2016,5,21,9,15,108.0,305.0,2.7,24.0,379.0,275.03,207.25
2016,5,21,9,30,32.0,298.0,2.7,24.0,322.0,257.45,195.45
2016,5,21,9,45,183.5,335.0,2.7,24.5,484.5,352.32,265.26
2016,5,21,10,0,335.0,372.0,2.7,25.0,647.0,464.83,347.41
2016,5,21,10,15,211.5,397.5,2.65,25.0,574.0,445.18,333.09
2016,5,21,10,30,88.0,423.0,2.6,25.0,501.0,410.9,307.24
2016,5,21,10,45,51.0,344.0,2.6,25.5,389.5,330.42,247.65
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,243.0,181.81
2016,5,21,11,15,62.0,373.5,2.55,26.0,433.0,374.02,279.69
2016,5,21,11,30,110.0,482.0,2.5,26.0,588.0,511.13,377.88
2016,5,21,11,45,94.0,479.5,2.5,26.5,570.5,504.7,371.47
2016,5,21,12,0,78.0,477.0,2.5,27.0,553.0,496.65,364.68
2016,5,21,12,15,44.0,339.5,2.45,27.0,382.5,347.9,258.06
2016,5,21,12,30,10.0,202.0,2.4,27.0,212.0,190.04,140.92
2016,5,21,12,45,15.0,271.0,2.4,27.0,286.0,257.78,192.11
2016,5,21,13,0,20.0,340.0,2.4,27.0,360.0,326.64,242.72
2016,5,21,13,15,73.5,412.5,2.4,27.0,483.5,458.53,339.28
2016,5,21,13,30,127.0,485.0,2.4,27.0,607.0,596.46,436.44
2016,5,21,13,45,84.0,440.5,2.45,27.0,520.5,502.96,370.08
2016,5,21,14,0,41.0,396.0,2.5,27.0,434.0,419.59,310.5
2016,5,21,14,15,58.0,403.5,2.55,27.0,455.5,446.0,330.87
2016,5,21,14,30,75.0,411.0,2.6,27.0,477.0,472.36,350.68
2016,5,21,14,45,61.0,381.0,2.65,27.0,433.0,429.91,320.43
2016,5,21,15,0,47.0,351.0,2.7,27.0,389.0,387.16,289.88
2016,5,21,15,15,190.0,338.5,2.75,27.0,481.5,522.86,393.57
2016,5,21,15,30,333.0,326.0,2.8,27.0,574.0,652.1,488.76
2016,5,21,15,45,407.5,278.0,2.85,27.0,562.0,673.91,506.62
2016,5,21,16,0,482.0,230.0,2.9,27.0,550.0,676.62,512.02
2016,5,21,16,15,434.0,234.0,2.9,26.5,505.0,626.47,477.49
2016,5,21,16,30,386.0,238.0,2.9,26.0,460.0,565.54,435.01
2016,5,21,16,45,410.0,208.5,2.95,26.0,424.0,537.46,416.73
2016,5,21,17,0,434.0,179.0,3.0,26.0,388.0,518.17,404.0
2016,5,21,17,15,395.0,165.0,2.95,25.5,337.0,457.86,359.6
2016,5,21,17,30,356.0,151.0,2.9,25.0,286.0,389.92,308.43
2016,5,21,17,45,306.0,133.0,2.85,25.0,236.0,325.45,257.73
2016,5,21,18,0,256.0,115.0,2.8,25.0,186.0,265.48,209.33
2016,5,21,18,15,200.0,92.5,2.65,24.5,140.0,202.19,157.59
2016,5,21,18,30,144.0,70.0,2.5,24.0,94.0,144.57,109.65
2016,5,21,18,45,88.5,44.5,2.45,23.5,57.5,82.87,58.35
2016,5,21,19,0,33.0,19.0,2.4,23.0,21.0,30.67,10.99
2016,5,21,19,15,16.5,9.5,2.4,22.5,10.5,12.37,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,48.5,14.5,2.05,20.5,18.5,13.19,0.0
2016,5,22,6,0,97.0,29.0,2.2,21.0,37.0,23.41,11.82
2016,5,22,6,15,186.0,47.5,2.3,21.0,77.0,36.48,25.27
2016,5,22,6,30,275.0,66.0,2.4,21.0,117.0,49.87,37.46
2016,5,22,6,45,188.0,88.5,2.55,21.5,128.5,67.27,52.78
2016,5,22,7,0,101.0,111.0,2.7,22.0,140.0,85.45,68.45
2016,5,22,7,15,50.5,116.5,2.7,22.5,131.0,93.87,75.43
2016,5,22,7,30,0.0,122.0,2.7,23.0,122.0,102.65,82.52
2016,5,22,7,45,31.5,162.0,2.75,23.5,177.5,126.38,102.04
2016,5,22,8,0,63.0,202.0,2.8,24.0,233.0,153.59,124.05
2016,5,22,8,15,64.5,226.0,2.8,24.0,261.0,178.11,135.11
2016,5,22,8,30,66.0,250.0,2.8,24.0,289.0,203.14,153.6
2016,5,22,8,45,39.5,237.0,2.8,24.5,261.5,197.81,149.86
2016,5,22,9,0,13.0,224.0,2.8,25.0,234.0,193.44,146.9
2016,5,22,9,15,17.5,250.0,2.75,25.0,263.5,217.96,165.35
2016,5,22,9,30,22.0,276.0,2.7,25.0,293.0,243.25,184.23
2016,5,22,9,45,35.5,317.0,2.7,25.5,345.5,278.69,210.18
2016,5,22,10,0,49.0,358.0,2.7,26.0,398.0,322.64,242.18
2016,5,22,10,15,37.0,347.0,2.7,26.0,378.5,313.77,235.29
2016,5,22,10,30,25.0,336.0,2.7,26.0,359.0,302.8,226.9
2016,5,22,10,45,21.5,323.0,2.75,26.5,343.0,295.81,221.14
2016,5,22,11,0,18.0,310.0,2.8,27.0,327.0,284.59,212.25
2016,5,22,11,15,15.0,275.0,2.8,27.0,289.5,253.86,189.31
2016,5,22,11,30,12.0,240.0,2.8,27.0,252.0,222.2,165.59
2016,5,22,11,45,11.5,224.5,2.85,27.0,236.0,209.11,155.79
2016,5,22,12,0,11.0,209.0,2.9,27.0,220.0,195.77,145.75
2016,5,22,12,15,19.0,298.5,2.95,27.0,317.5,283.87,211.82
2016,5,22,12,30,27.0,388.0,3.0,27.0,415.0,380.95,282.76
2016,5,22,12,45,76.0,443.5,3.1,27.5,518.0,481.62,355.61
2016,5,22,13,0,125.0,499.0,3.2,28.0,621.0,594.79,435.17
2016,5,22,13,15,430.0,359.5,3.25,28.0,772.5,777.18,569.46
2016,5,22,13,30,735.0,220.0,3.3,28.0,924.0,946.92,688.58
2016,5,22,13,45,417.5,337.0,3.35,28.0,735.5,760.29,557.22
2016,5,22,14,0,100.0,454.0,3.4,28.0,547.0,534.92,393.4
2016,5,22,14,15,87.0,432.5,3.4,28.0,511.5,503.32,372.27
2016,5,22,14,30,74.0,411.0,3.4,28.0,476.0,471.09,349.6
2016,5,22,14,45,215.0,386.0,3.45,28.0,563.5,596.77,444.31
2016,5,22,15,0,356.0,361.0,3.5,28.0,651.0,718.14,532.81
2016,5,22,15,15,511.0,275.0,3.5,27.5,667.5,782.5,583.09
2016,5,22,15,30,666.0,189.0,3.5,27.0,684.0,829.5,621.17
2016,5,22,15,45,647.5,183.0,3.55,27.0,639.5,791.24,596.19
2016,5,22,16,0,629.0,177.0,3.6,27.0,595.0,751.24,569.92
2016,5,22,16,15,461.5,208.5,3.55,27.0,502.0,621.62,475.81
2016,5,22,16,30,294.0,240.0,3.5,27.0,409.0,495.2,381.64
2016,5,22,16,45,408.0,193.5,3.45,27.0,403.5,532.07,412.7
2016,5,22,17,0,522.0,147.0,3.4,27.0,398.0,545.0,424.99
2016,5,22,17,15,482.5,136.5,3.25,26.5,346.5,484.29,380.02
2016,5,22,17,30,443.0,126.0,3.1,26.0,295.0,425.8,335.87
2016,5,22,17,45,388.5,113.5,3.0,26.0,244.5,359.34,283.68
2016,5,22,18,0,334.0,101.0,2.9,26.0,194.0,297.51,233.83
2016,5,22,18,15,268.5,83.5,2.8,25.5,147.5,222.0,172.56
2016,5,22,18,30,203.0,66.0,2.7,25.0,101.0,162.67,123.1
2016,5,22,18,45,128.0,44.0,2.65,24.5,63.5,101.28,71.94
2016,5,22,19,0,53.0,22.0,2.6,24.0,26.0,44.53,19.54
2016,5,22,19,15,26.5,11.0,2.65,24.0,13.0,15.99,0.0
