Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,0,59.0,29.0,1.1,23.0,35.0,51.11,30.47
2016,6,1,19,15,29.5,14.5,1.15,22.5,17.5,19.96,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.31,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.63,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,5.26,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,7.9,1.22
2016,6,2,6,45,0.0,12.5,1.95,21.0,12.5,10.98,3.97
2016,6,2,7,0,0.0,16.0,2.3,21.0,16.0,14.07,6.7
2016,6,2,7,15,7.5,78.5,2.4,21.0,81.5,68.66,54.22
2016,6,2,7,30,15.0,141.0,2.5,21.0,147.0,116.55,95.04
2016,6,2,7,45,20.0,162.5,2.6,21.5,172.0,133.42,108.72
2016,6,2,8,0,25.0,184.0,2.7,22.0,197.0,150.32,122.23
2016,6,2,8,15,83.5,224.5,2.75,22.0,273.5,178.07,135.53
2016,6,2,8,30,142.0,265.0,2.8,22.0,350.0,214.23,160.2
2016,6,2,8,45,86.5,264.5,2.85,22.0,317.5,225.1,170.66
2016,6,2,9,0,31.0,264.0,2.9,22.0,285.0,220.16,168.77
2016,6,2,9,15,23.5,260.0,2.9,22.0,277.0,227.33,174.35
2016,6,2,9,30,16.0,256.0,2.9,22.0,269.0,224.62,172.15
2016,6,2,9,45,137.0,324.5,2.95,22.5,438.0,321.5,244.57
2016,6,2,10,0,258.0,393.0,3.0,23.0,607.0,437.86,330.56
2016,6,2,10,15,141.0,362.0,3.0,23.0,479.5,376.06,285.02
2016,6,2,10,30,24.0,331.0,3.0,23.0,352.0,300.72,228.0
2016,6,2,10,45,34.0,368.5,3.05,23.5,400.0,338.11,255.68
2016,6,2,11,0,44.0,406.0,3.1,24.0,448.0,381.01,286.75
2016,6,2,11,15,26.0,292.5,2.95,24.0,317.0,276.32,208.51
2016,6,2,11,30,8.0,179.0,2.8,24.0,186.0,165.06,123.79
2016,6,2,11,45,74.0,341.5,2.65,24.0,414.0,363.91,275.26
2016,6,2,12,0,140.0,504.0,2.5,24.0,642.0,571.63,424.19
2016,6,2,12,15,494.0,326.5,2.3,24.0,815.5,735.5,545.69
2016,6,2,12,30,848.0,149.0,2.1,24.0,989.0,890.24,652.04
2016,6,2,12,45,855.0,144.0,1.9,24.5,988.0,913.87,662.68
2016,6,2,13,0,862.0,139.0,1.7,25.0,987.0,934.64,672.37
2016,6,2,13,15,654.5,280.0,1.6,25.0,919.5,905.74,651.3
2016,6,2,13,30,447.0,421.0,1.5,25.0,852.0,852.84,610.25
2016,6,2,13,45,247.5,417.0,1.45,25.0,655.0,656.99,477.65
2016,6,2,14,0,48.0,413.0,1.4,25.0,458.0,440.72,324.18
2016,6,2,14,15,135.0,424.0,1.45,25.0,544.5,551.34,406.55
2016,6,2,14,30,222.0,435.0,1.5,25.0,631.0,648.25,475.4
2016,6,2,14,45,533.5,275.0,1.55,25.0,722.0,809.14,592.99
2016,6,2,15,0,845.0,115.0,1.6,25.0,813.0,920.43,668.66
2016,6,2,15,15,834.5,113.0,1.6,25.0,773.0,896.16,652.96
2016,6,2,15,30,824.0,111.0,1.6,25.0,733.0,868.97,636.86
2016,6,2,15,45,813.0,107.0,1.6,25.0,689.0,844.1,622.27
2016,6,2,16,0,802.0,103.0,1.6,25.0,645.0,808.62,600.51
2016,6,2,16,15,783.5,99.5,1.55,25.0,596.0,765.24,572.8
2016,6,2,16,30,765.0,96.0,1.5,25.0,547.0,720.28,543.73
2016,6,2,16,45,743.0,91.5,1.5,25.0,496.0,670.28,511.14
2016,6,2,17,0,721.0,87.0,1.5,25.0,445.0,619.55,477.02
2016,6,2,17,15,688.5,82.0,1.4,24.5,391.5,562.82,436.69
2016,6,2,17,30,656.0,77.0,1.3,24.0,338.0,505.21,394.49
2016,6,2,17,45,613.0,70.5,1.25,24.0,285.5,441.29,345.61
2016,6,2,18,0,570.0,64.0,1.2,24.0,233.0,380.18,297.18
2016,6,2,18,15,503.5,56.5,1.1,23.5,182.5,310.38,240.77
2016,6,2,18,30,437.0,49.0,1.0,23.0,132.0,246.79,187.56
2016,6,2,18,45,339.0,38.0,0.9,22.5,90.0,175.19,127.59
2016,6,2,19,0,241.0,27.0,0.8,22.0,48.0,114.79,73.06
2016,6,2,19,15,120.5,13.5,0.8,21.5,24.0,40.0,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,17.5,14.0,12.34,0.0
2016,6,3,6,0,0.0,28.0,1.5,18.0,28.0,24.29,13.84
2016,6,3,6,15,21.5,48.0,1.55,18.0,52.5,40.18,28.99
2016,6,3,6,30,43.0,68.0,1.6,18.0,77.0,55.97,43.35
2016,6,3,6,45,53.5,90.5,1.65,18.5,104.5,73.13,58.57
2016,6,3,7,0,64.0,113.0,1.7,19.0,132.0,89.96,73.15
2016,6,3,7,15,73.0,137.0,1.7,19.0,163.0,107.37,88.05
2016,6,3,7,30,82.0,161.0,1.7,19.0,194.0,124.39,102.34
2016,6,3,7,45,416.5,118.5,1.7,19.5,322.5,79.69,63.56
2016,6,3,8,0,751.0,76.0,1.7,20.0,451.0,56.72,43.53
2016,6,3,8,15,773.0,79.0,1.85,20.5,502.5,108.64,56.79
2016,6,3,8,30,795.0,82.0,2.0,21.0,554.0,170.83,98.5
2016,6,3,8,45,813.0,84.0,2.15,21.5,602.5,225.53,141.92
2016,6,3,9,0,831.0,86.0,2.3,22.0,651.0,281.67,189.71
2016,6,3,9,15,843.5,88.0,2.4,22.5,695.0,337.31,237.96
2016,6,3,9,30,856.0,90.0,2.5,23.0,739.0,393.28,285.86
2016,6,3,9,45,653.5,206.5,2.7,23.5,717.5,439.8,327.02
2016,6,3,10,0,451.0,323.0,2.9,24.0,696.0,473.35,354.56
2016,6,3,10,15,368.5,373.0,2.95,24.0,686.0,500.83,375.79
2016,6,3,10,30,286.0,423.0,3.0,24.0,676.0,515.89,386.82
2016,6,3,10,45,352.5,409.0,3.05,24.5,731.0,566.84,424.08
2016,6,3,11,0,419.0,395.0,3.1,25.0,786.0,620.48,462.75
2016,6,3,11,15,318.5,441.5,3.1,25.0,742.5,612.25,455.2
2016,6,3,11,30,218.0,488.0,3.1,25.0,699.0,594.6,440.76
2016,6,3,11,45,161.0,491.0,3.1,25.0,648.0,565.86,419.47
2016,6,3,12,0,104.0,494.0,3.1,25.0,597.0,529.77,392.68
2016,6,3,12,15,499.0,304.5,3.05,25.0,799.0,719.39,537.03
2016,6,3,12,30,894.0,115.0,3.0,25.0,1001.0,900.75,663.52
2016,6,3,12,45,889.5,117.5,2.95,25.0,996.0,921.01,675.15
2016,6,3,13,0,885.0,120.0,2.9,25.0,991.0,938.05,686.0
2016,6,3,13,15,589.0,295.5,2.85,25.0,872.0,857.49,629.68
2016,6,3,13,30,293.0,471.0,2.8,25.0,753.0,745.93,546.02
2016,6,3,13,45,247.0,469.5,2.75,25.5,704.0,707.49,518.66
2016,6,3,14,0,201.0,468.0,2.7,26.0,655.0,655.21,481.28
2016,6,3,14,15,528.0,293.0,2.65,26.0,764.0,823.66,606.82
2016,6,3,14,30,855.0,118.0,2.6,26.0,873.0,947.33,691.26
2016,6,3,14,45,844.5,117.5,2.55,26.0,839.5,931.14,680.11
2016,6,3,15,0,834.0,117.0,2.5,26.0,806.0,911.75,668.23
2016,6,3,15,15,477.0,237.5,2.45,25.5,627.5,706.04,528.26
2016,6,3,15,30,120.0,358.0,2.4,25.0,449.0,474.59,357.22
2016,6,3,15,45,450.0,233.5,2.35,25.0,543.5,659.54,500.9
2016,6,3,16,0,780.0,109.0,2.3,25.0,638.0,796.47,599.89
2016,6,3,16,15,761.5,105.5,2.15,25.0,589.5,753.86,569.97
2016,6,3,16,30,743.0,102.0,2.0,25.0,541.0,709.7,540.31
2016,6,3,16,45,716.5,98.5,1.9,25.0,489.5,658.35,505.55
2016,6,3,17,0,690.0,95.0,1.8,25.0,438.0,609.02,470.87
2016,6,3,17,15,657.0,89.5,1.7,24.5,385.5,550.92,429.31
2016,6,3,17,30,624.0,84.0,1.6,24.0,333.0,493.87,387.26
2016,6,3,17,45,575.5,78.0,1.55,24.0,280.5,428.96,337.28
2016,6,3,18,0,527.0,72.0,1.5,24.0,228.0,367.4,288.28
2016,6,3,18,15,461.0,63.0,1.35,23.5,179.0,298.3,232.2
2016,6,3,18,30,395.0,54.0,1.2,23.0,130.0,235.36,179.5
2016,6,3,18,45,297.5,41.5,1.05,22.5,88.5,161.98,118.31
2016,6,3,19,0,200.0,29.0,0.9,22.0,47.0,103.33,66.32
2016,6,3,19,15,100.0,14.5,0.9,21.5,23.5,36.25,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,8.5,14.5,2.05,17.5,15.5,12.75,0.0
2016,6,4,6,0,17.0,29.0,2.3,18.0,31.0,24.9,14.33
2016,6,4,6,15,43.0,49.5,2.4,18.5,57.0,41.3,29.87
2016,6,4,6,30,69.0,70.0,2.5,19.0,83.0,55.78,43.0
2016,6,4,6,45,85.0,92.5,2.6,19.5,114.0,72.22,57.56
2016,6,4,7,0,101.0,115.0,2.7,20.0,145.0,88.21,71.39
2016,6,4,7,15,50.5,95.5,2.85,20.5,110.5,79.62,63.74
2016,6,4,7,30,0.0,76.0,3.0,21.0,76.0,67.18,52.73
2016,6,4,7,45,26.5,138.5,3.15,21.5,152.0,111.28,90.09
2016,6,4,8,0,53.0,201.0,3.3,22.0,228.0,152.46,124.14
2016,6,4,8,15,74.0,230.5,3.45,22.5,272.5,180.85,137.95
2016,6,4,8,30,95.0,260.0,3.6,23.0,317.0,212.4,160.4
2016,6,4,8,45,74.0,273.5,3.75,23.5,320.0,228.42,173.04
2016,6,4,9,0,53.0,287.0,3.9,24.0,323.0,241.64,183.62
2016,6,4,9,15,75.5,320.0,4.0,24.0,375.5,279.61,212.12
2016,6,4,9,30,98.0,353.0,4.1,24.0,428.0,320.74,243.07
2016,6,4,9,45,191.5,370.0,4.2,24.5,525.5,377.56,284.71
2016,6,4,10,0,285.0,387.0,4.3,25.0,623.0,445.54,335.01
2016,6,4,10,15,355.5,376.0,4.35,25.0,682.5,495.7,373.04
2016,6,4,10,30,426.0,365.0,4.4,25.0,742.0,548.5,413.1
2016,6,4,10,45,349.5,410.0,4.45,25.5,726.0,565.22,424.1
2016,6,4,11,0,273.0,455.0,4.5,26.0,710.0,571.79,427.18
2016,6,4,11,15,356.0,437.5,4.55,26.0,776.5,635.38,474.41
2016,6,4,11,30,439.0,420.0,4.6,26.0,843.0,703.32,524.1
2016,6,4,11,45,278.0,459.5,4.65,26.0,728.5,632.12,470.83
2016,6,4,12,0,117.0,499.0,4.7,26.0,614.0,547.45,407.04
2016,6,4,12,15,106.0,496.5,4.75,26.0,601.5,541.21,402.82
2016,6,4,12,30,95.0,494.0,4.8,26.0,589.0,536.48,399.34
2016,6,4,12,45,181.5,492.5,4.85,26.0,672.0,627.09,466.65
2016,6,4,13,0,268.0,491.0,4.9,26.0,755.0,721.88,535.43
2016,6,4,13,15,255.5,487.5,4.9,26.0,736.5,717.05,531.63
2016,6,4,13,30,243.0,484.0,4.9,26.0,718.0,700.4,520.22
2016,6,4,13,45,331.0,439.5,4.95,26.0,751.5,758.32,564.16
2016,6,4,14,0,419.0,395.0,5.0,26.0,785.0,814.44,606.19
2016,6,4,14,15,251.5,408.5,4.95,26.0,641.0,660.03,494.19
2016,6,4,14,30,84.0,422.0,4.9,26.0,497.0,488.64,367.1
2016,6,4,14,45,213.5,396.0,4.85,26.0,575.0,600.76,453.5
2016,6,4,15,0,343.0,370.0,4.8,26.0,653.0,709.04,534.22
2016,6,4,15,15,171.5,238.5,4.7,25.5,380.0,410.74,316.12
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,95.32,70.15
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,308.36,240.23
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,507.4,392.06
2016,6,4,16,15,219.5,285.0,4.3,24.5,424.5,474.67,368.42
2016,6,4,16,30,218.0,260.0,4.1,24.0,389.0,441.05,344.8
2016,6,4,16,45,350.5,209.0,3.9,24.0,393.5,489.93,385.51
2016,6,4,17,0,483.0,158.0,3.7,24.0,398.0,526.86,415.95
2016,6,4,17,15,469.5,139.5,3.35,23.5,350.5,476.79,378.38
2016,6,4,17,30,456.0,121.0,3.0,23.0,303.0,426.45,340.04
2016,6,4,17,45,428.0,105.5,2.65,23.0,256.0,371.27,296.07
2016,6,4,18,0,400.0,90.0,2.3,23.0,209.0,317.82,252.36
2016,6,4,18,15,350.5,75.5,2.05,22.5,164.5,257.71,202.75
2016,6,4,18,30,301.0,61.0,1.8,22.0,120.0,202.34,155.81
2016,6,4,18,45,225.5,45.5,1.55,22.0,82.0,141.93,104.43
2016,6,4,19,0,150.0,30.0,1.3,22.0,44.0,90.09,58.31
2016,6,4,19,15,75.0,15.0,1.3,21.5,22.0,39.0,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,102.0,15.5,3.3,19.0,25.0,12.23,0.0
2016,6,5,6,0,204.0,31.0,3.5,19.0,50.0,24.21,13.71
2016,6,5,6,15,305.5,43.5,3.6,19.5,93.0,33.51,23.08
2016,6,5,6,30,407.0,56.0,3.7,20.0,136.0,43.63,32.31
2016,6,5,6,45,478.5,64.5,3.8,20.5,187.0,48.66,36.89
2016,6,5,7,0,550.0,73.0,3.9,21.0,238.0,53.52,41.11
2016,6,5,7,15,597.5,79.5,4.0,21.5,291.5,56.46,43.53
2016,6,5,7,30,645.0,86.0,4.1,22.0,345.0,59.27,45.72
2016,6,5,7,45,682.5,90.5,4.25,23.0,400.0,60.41,46.34
2016,6,5,8,0,720.0,95.0,4.4,24.0,455.0,62.89,48.06
2016,6,5,8,15,745.0,99.0,4.45,24.0,507.5,120.35,66.71
2016,6,5,8,30,770.0,103.0,4.5,24.0,560.0,174.25,101.44
2016,6,5,8,45,792.5,105.0,4.55,24.5,610.5,228.84,144.22
2016,6,5,9,0,815.0,107.0,4.6,25.0,661.0,285.58,191.97
2016,6,5,9,15,829.5,110.0,4.6,25.5,706.5,342.48,240.87
2016,6,5,9,30,844.0,113.0,4.6,26.0,752.0,405.12,293.5
2016,6,5,9,45,857.0,114.0,4.65,26.5,793.0,460.14,339.36
2016,6,5,10,0,870.0,115.0,4.7,27.0,834.0,515.05,383.84
2016,6,5,10,15,435.5,125.5,4.75,27.0,485.0,334.72,254.33
2016,6,5,10,30,1.0,136.0,4.8,27.0,136.0,120.88,88.92
2016,6,5,10,45,228.0,264.0,4.85,27.0,476.0,369.53,281.01
2016,6,5,11,0,455.0,392.0,4.9,27.0,816.0,641.17,479.93
2016,6,5,11,15,250.5,410.0,4.9,27.0,644.5,536.25,401.29
2016,6,5,11,30,46.0,428.0,4.9,27.0,473.0,411.8,306.95
2016,6,5,11,45,233.5,431.5,4.95,27.5,661.0,572.21,427.11
2016,6,5,12,0,421.0,435.0,5.0,28.0,849.0,745.35,551.18
2016,6,5,12,15,673.0,276.0,4.95,28.0,941.0,839.64,622.43
2016,6,5,12,30,925.0,117.0,4.9,28.0,1033.0,928.24,683.77
2016,6,5,12,45,924.0,116.5,4.9,28.0,1029.0,949.77,697.72
2016,6,5,13,0,923.0,116.0,4.9,28.0,1025.0,968.01,709.92
2016,6,5,13,15,921.0,115.5,4.85,28.0,1013.0,981.79,718.88
2016,6,5,13,30,919.0,115.0,4.8,28.0,1001.0,991.9,725.49
2016,6,5,13,45,914.5,115.0,4.8,28.0,981.0,996.35,728.9
2016,6,5,14,0,910.0,115.0,4.8,28.0,961.0,997.03,729.98
2016,6,5,14,15,904.5,113.5,4.7,28.0,934.0,991.53,726.3
2016,6,5,14,30,899.0,112.0,4.6,28.0,907.0,982.31,720.32
2016,6,5,14,45,887.5,112.5,4.6,28.0,872.0,965.85,710.48
2016,6,5,15,0,876.0,113.0,4.6,28.0,837.0,946.06,698.55
2016,6,5,15,15,866.0,111.0,4.5,27.5,797.0,921.88,684.59
2016,6,5,15,30,856.0,109.0,4.4,27.0,757.0,894.64,668.55
2016,6,5,15,45,844.5,105.0,4.3,27.0,712.5,861.06,646.82
2016,6,5,16,0,833.0,101.0,4.2,27.0,668.0,824.86,623.22
2016,6,5,16,15,815.5,98.0,3.95,26.5,618.0,789.16,600.44
2016,6,5,16,30,798.0,95.0,3.7,26.0,568.0,744.6,571.15
2016,6,5,16,45,776.5,90.5,3.45,26.0,516.0,693.88,536.04
2016,6,5,17,0,755.0,86.0,3.2,26.0,464.0,642.31,499.73
2016,6,5,17,15,723.0,81.5,2.85,25.5,409.5,583.27,456.38
2016,6,5,17,30,691.0,77.0,2.5,25.0,355.0,526.85,413.78
2016,6,5,17,45,647.5,71.5,2.15,24.5,300.5,462.21,363.69
2016,6,5,18,0,604.0,66.0,1.8,24.0,246.0,400.3,314.13
2016,6,5,18,15,537.5,58.5,1.65,23.0,194.5,328.7,256.46
2016,6,5,18,30,471.0,51.0,1.5,22.0,143.0,263.19,201.66
2016,6,5,18,45,365.5,40.0,1.4,21.5,98.0,186.94,137.55
2016,6,5,19,0,260.0,29.0,1.3,21.0,53.0,122.59,80.47
2016,6,5,19,15,130.0,14.5,1.3,20.5,26.5,52.83,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,134.5,14.5,2.2,17.5,27.0,11.7,0.0
2016,6,6,6,0,269.0,29.0,2.4,18.0,54.0,23.55,13.29
2016,6,6,6,15,374.5,39.5,2.6,18.5,99.0,31.24,21.25
2016,6,6,6,30,480.0,50.0,2.8,19.0,144.0,38.66,28.13
2016,6,6,6,45,547.0,57.0,3.0,19.5,196.0,42.75,31.9
2016,6,6,7,0,614.0,64.0,3.2,20.0,248.0,46.72,35.37
2016,6,6,7,15,658.5,69.5,3.15,20.5,303.0,49.29,37.48
2016,6,6,7,30,703.0,75.0,3.1,21.0,358.0,56.81,43.8
2016,6,6,7,45,735.0,79.5,3.1,22.0,413.0,58.57,44.95
2016,6,6,8,0,767.0,84.0,3.1,23.0,468.0,61.14,46.77
2016,6,6,8,15,790.0,87.5,3.2,23.5,521.0,114.37,60.64
2016,6,6,8,30,813.0,91.0,3.3,24.0,574.0,170.26,96.34
2016,6,6,8,45,830.5,94.0,3.4,25.0,623.5,227.12,140.74
2016,6,6,9,0,848.0,97.0,3.5,26.0,673.0,292.19,194.57
2016,6,6,9,15,861.0,99.5,3.5,26.0,718.5,349.4,243.93
2016,6,6,9,30,874.0,102.0,3.5,26.0,764.0,406.99,293.17
2016,6,6,9,45,883.0,104.0,3.5,26.5,804.0,462.62,339.29
2016,6,6,10,0,892.0,106.0,3.5,27.0,844.0,517.68,383.52
2016,6,6,10,15,899.5,107.5,3.45,27.0,877.5,570.73,425.53
2016,6,6,10,30,907.0,109.0,3.4,27.0,911.0,622.57,465.42
2016,6,6,10,45,911.5,110.5,3.4,27.5,938.0,671.09,500.97
2016,6,6,11,0,916.0,112.0,3.4,28.0,965.0,717.67,534.11
2016,6,6,11,15,919.5,113.0,3.35,28.0,984.5,760.98,564.87
2016,6,6,11,30,923.0,114.0,3.3,28.0,1004.0,801.89,591.81
2016,6,6,11,45,926.5,113.0,3.25,28.0,1016.0,838.53,615.63
2016,6,6,12,0,930.0,112.0,3.2,28.0,1028.0,872.45,637.47
2016,6,6,12,15,930.0,112.0,3.15,28.0,1031.5,901.43,655.92
2016,6,6,12,30,930.0,112.0,3.1,28.0,1035.0,927.42,672.36
2016,6,6,12,45,927.5,112.5,3.1,28.0,1030.0,948.56,685.98
2016,6,6,13,0,925.0,113.0,3.1,28.0,1025.0,966.36,697.52
2016,6,6,13,15,922.5,112.5,3.05,28.0,1012.5,979.68,705.88
2016,6,6,13,30,920.0,112.0,3.0,28.0,1000.0,989.32,711.96
2016,6,6,13,45,914.5,112.0,3.0,28.5,979.5,992.81,713.22
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,992.54,712.22
2016,6,6,14,15,903.0,111.0,2.95,28.5,931.5,987.06,710.49
2016,6,6,14,30,897.0,110.0,2.9,28.0,904.0,977.89,706.52
2016,6,6,14,45,884.0,111.0,2.85,28.0,868.5,960.57,696.01
2016,6,6,15,0,871.0,112.0,2.8,28.0,833.0,939.98,683.51
2016,6,6,15,15,860.5,110.0,2.75,28.0,793.0,915.47,668.53
2016,6,6,15,30,850.0,108.0,2.7,28.0,753.0,887.94,651.59
2016,6,6,15,45,836.0,105.5,2.65,28.0,707.5,853.99,630.36
2016,6,6,16,0,822.0,103.0,2.6,28.0,662.0,824.75,612.27
2016,6,6,16,15,804.0,100.0,2.45,27.5,612.5,781.96,585.33
2016,6,6,16,30,786.0,97.0,2.3,27.0,563.0,737.46,556.96
2016,6,6,16,45,762.0,93.0,2.2,27.0,511.0,685.96,522.51
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,633.82,486.77
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,575.54,445.25
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,520.11,404.53
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.0,455.15,354.82
2016,6,6,18,0,585.0,68.0,1.6,26.0,243.0,393.05,305.71
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.0,322.1,249.16
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,257.2,195.48
2016,6,6,18,45,350.5,41.0,1.2,23.0,97.0,182.95,133.9
2016,6,6,19,0,248.0,30.0,1.1,22.0,53.0,120.21,79.08
2016,6,6,19,15,124.0,15.0,1.1,21.5,26.5,50.72,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,95.5,16.0,0.9,19.5,25.0,12.62,0.0
2016,6,7,6,0,191.0,32.0,0.9,20.0,50.0,24.97,14.32
2016,6,7,6,15,290.5,45.5,1.0,20.5,92.5,35.01,24.3
2016,6,7,6,30,390.0,59.0,1.1,21.0,135.0,44.75,33.17
2016,6,7,6,45,457.5,68.5,1.2,21.5,185.0,51.96,39.62
2016,6,7,7,0,525.0,78.0,1.3,22.0,235.0,57.45,44.35
2016,6,7,7,15,572.0,85.5,1.25,22.5,288.0,60.97,47.22
2016,6,7,7,30,619.0,93.0,1.2,23.0,341.0,64.29,49.82
2016,6,7,7,45,653.5,98.5,1.2,24.0,394.5,65.86,50.75
2016,6,7,8,0,688.0,104.0,1.2,25.0,448.0,67.62,51.81
2016,6,7,8,15,713.5,108.5,1.3,25.5,500.0,117.53,65.19
2016,6,7,8,30,739.0,113.0,1.4,26.0,552.0,176.59,103.24
2016,6,7,8,45,757.5,117.0,1.55,26.5,600.5,230.03,144.18
2016,6,7,9,0,776.0,121.0,1.7,27.0,649.0,285.2,189.5
2016,6,7,9,15,459.0,241.0,1.7,27.0,559.0,321.59,229.82
2016,6,7,9,30,142.0,361.0,1.7,27.0,469.0,335.39,247.85
2016,6,7,9,45,220.0,372.0,1.75,27.5,549.5,390.18,287.07
2016,6,7,10,0,298.0,383.0,1.8,28.0,630.0,447.5,328.08
2016,6,7,10,15,239.0,411.5,1.8,28.0,615.0,464.51,340.55
2016,6,7,10,30,180.0,440.0,1.8,28.0,600.0,469.93,344.26
2016,6,7,10,45,517.0,291.0,1.8,28.5,768.5,571.56,419.63
2016,6,7,11,0,854.0,142.0,1.8,29.0,937.0,699.27,511.31
2016,6,7,11,15,513.5,317.0,1.85,29.0,798.5,646.39,469.99
2016,6,7,11,30,173.0,492.0,1.9,29.0,660.0,562.3,406.22
2016,6,7,11,45,99.5,436.0,1.95,29.0,533.0,466.33,339.53
2016,6,7,12,0,26.0,380.0,2.0,29.0,406.0,362.85,265.28
2016,6,7,12,15,454.0,258.5,2.0,29.0,709.0,636.67,469.02
2016,6,7,12,30,882.0,137.0,2.0,29.0,1012.0,906.0,649.46
2016,6,7,12,45,882.0,136.0,2.05,29.0,1008.0,927.41,660.98
2016,6,7,13,0,882.0,135.0,2.1,29.0,1004.0,945.76,673.08
2016,6,7,13,15,879.5,134.5,2.1,29.0,992.0,958.9,681.47
2016,6,7,13,30,877.0,134.0,2.1,29.0,980.0,968.49,687.77
2016,6,7,13,45,873.0,132.5,2.15,29.5,960.5,972.11,689.6
2016,6,7,14,0,869.0,131.0,2.2,30.0,941.0,972.08,689.3
2016,6,7,14,15,862.5,130.0,2.2,30.0,914.0,966.5,686.52
2016,6,7,14,30,856.0,129.0,2.2,30.0,887.0,957.38,681.67
2016,6,7,14,45,849.5,126.0,2.25,30.0,854.0,942.81,673.97
2016,6,7,15,0,843.0,123.0,2.3,30.0,821.0,924.84,664.2
2016,6,7,15,15,832.0,120.5,2.25,29.5,781.5,900.01,650.44
2016,6,7,15,30,821.0,118.0,2.2,29.0,742.0,880.59,640.23
2016,6,7,15,45,603.0,196.0,2.2,29.0,639.5,759.11,560.16
2016,6,7,16,0,385.0,274.0,2.2,29.0,537.0,620.88,462.39
2016,6,7,16,15,287.0,269.0,2.1,28.5,457.0,525.31,395.48
2016,6,7,16,30,189.0,264.0,2.0,28.0,377.0,422.36,320.99
2016,6,7,16,45,447.5,180.5,1.9,28.0,414.5,544.15,416.04
2016,6,7,17,0,706.0,97.0,1.8,28.0,452.0,622.68,475.87
2016,6,7,17,15,673.0,92.0,1.7,27.5,399.0,564.62,433.99
2016,6,7,17,30,640.0,87.0,1.6,27.0,346.0,507.53,392.59
2016,6,7,17,45,590.0,81.5,1.55,27.0,292.5,441.62,342.64
2016,6,7,18,0,540.0,76.0,1.5,27.0,239.0,379.1,293.68
2016,6,7,18,15,474.0,67.0,1.35,26.0,189.0,309.25,238.37
2016,6,7,18,30,408.0,58.0,1.2,25.0,139.0,245.44,186.02
2016,6,7,18,45,309.5,45.5,1.1,24.5,96.0,171.28,124.82
2016,6,7,19,0,211.0,33.0,1.0,24.0,53.0,111.52,73.27
2016,6,7,19,15,105.5,16.5,1.05,23.5,26.5,48.47,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,79.5,16.5,0.25,21.5,24.0,13.01,0.0
2016,6,8,6,0,159.0,33.0,0.2,22.0,48.0,25.71,14.8
2016,6,8,6,15,252.5,48.5,0.35,22.0,89.5,37.23,26.05
2016,6,8,6,30,346.0,64.0,0.5,22.0,131.0,48.37,36.15
2016,6,8,6,45,418.0,73.5,0.7,22.5,180.5,54.61,41.72
2016,6,8,7,0,490.0,83.0,0.9,23.0,230.0,61.42,47.57
2016,6,8,7,15,537.5,91.0,1.1,23.5,282.0,65.12,50.56
2016,6,8,7,30,585.0,99.0,1.3,24.0,334.0,68.61,53.28
2016,6,8,7,45,623.0,104.5,1.55,24.5,387.0,69.97,54.12
2016,6,8,8,0,661.0,110.0,1.8,25.0,440.0,71.21,54.84
2016,6,8,8,15,687.0,114.5,1.9,25.5,491.5,119.29,67.67
2016,6,8,8,30,713.0,119.0,2.0,26.0,543.0,170.67,99.89
2016,6,8,8,45,564.5,191.0,2.15,26.5,544.5,242.29,161.49
2016,6,8,9,0,416.0,263.0,2.3,27.0,546.0,294.29,208.35
2016,6,8,9,15,434.0,274.0,2.35,27.0,587.0,337.26,242.69
2016,6,8,9,30,452.0,285.0,2.4,27.0,628.0,382.0,278.28
2016,6,8,9,45,625.0,215.0,2.45,27.5,716.0,430.93,314.95
2016,6,8,10,0,798.0,145.0,2.5,28.0,804.0,499.01,366.55
2016,6,8,10,15,807.0,147.0,2.5,28.0,837.5,549.62,405.91
2016,6,8,10,30,816.0,149.0,2.5,28.0,871.0,599.46,443.67
2016,6,8,10,45,526.0,306.0,2.5,28.0,777.0,588.66,434.09
2016,6,8,11,0,236.0,463.0,2.5,28.0,683.0,554.18,405.83
2016,6,8,11,15,160.5,467.0,2.5,28.0,618.5,519.38,380.65
2016,6,8,11,30,85.0,471.0,2.5,28.0,554.0,477.67,349.94
2016,6,8,11,45,214.5,465.5,2.5,28.5,676.5,584.61,427.01
2016,6,8,12,0,344.0,460.0,2.5,29.0,799.0,701.1,507.57
2016,6,8,12,15,189.0,436.5,2.5,29.0,623.0,561.68,409.08
2016,6,8,12,30,34.0,413.0,2.5,29.0,447.0,407.4,297.61
2016,6,8,12,45,55.0,445.0,2.55,29.0,499.5,460.08,336.27
2016,6,8,13,0,76.0,477.0,2.6,29.0,552.0,514.08,374.53
2016,6,8,13,15,56.5,443.5,2.6,29.0,499.5,468.35,342.02
2016,6,8,13,30,37.0,410.0,2.6,29.0,447.0,421.01,308.47
2016,6,8,13,45,212.5,408.5,2.65,29.0,608.0,612.92,448.87
2016,6,8,14,0,388.0,407.0,2.7,29.0,769.0,784.73,568.74
2016,6,8,14,15,585.0,288.0,2.7,29.0,816.0,873.03,632.32
2016,6,8,14,30,782.0,169.0,2.7,29.0,863.0,937.0,676.66
2016,6,8,14,45,461.5,286.5,2.7,29.0,692.0,750.36,549.08
2016,6,8,15,0,141.0,404.0,2.7,29.0,521.0,540.34,397.32
2016,6,8,15,15,215.0,374.5,2.7,28.5,543.0,578.0,428.87
2016,6,8,15,30,289.0,345.0,2.7,28.0,565.0,625.71,465.78
2016,6,8,15,45,308.5,317.5,2.7,28.0,539.5,608.96,455.53
2016,6,8,16,0,328.0,290.0,2.7,28.0,514.0,589.6,443.77
2016,6,8,16,15,492.5,216.0,2.6,27.5,524.0,650.01,492.29
2016,6,8,16,30,657.0,142.0,2.5,27.0,534.0,689.58,525.07
2016,6,8,16,45,612.0,137.5,2.4,27.0,476.5,626.6,480.02
2016,6,8,17,0,567.0,133.0,2.3,27.0,419.0,564.92,435.73
2016,6,8,17,15,522.5,129.0,2.15,26.5,368.5,500.24,388.95
2016,6,8,17,30,478.0,125.0,2.0,26.0,318.0,444.59,347.51
2016,6,8,17,45,439.5,111.5,1.85,26.0,269.0,384.75,301.31
2016,6,8,18,0,401.0,98.0,1.7,26.0,220.0,327.68,256.01
2016,6,8,18,15,342.5,84.0,1.6,25.5,173.5,264.0,204.87
2016,6,8,18,30,284.0,70.0,1.5,25.0,127.0,206.05,157.02
2016,6,8,18,45,208.0,52.5,1.4,24.5,87.0,144.21,105.75
2016,6,8,19,0,132.0,35.0,1.3,24.0,47.0,84.7,55.51
2016,6,8,19,15,66.0,17.5,1.35,23.5,23.5,37.17,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.0,16.5,1.0,21.5,23.5,13.0,0.0
2016,6,9,6,0,150.0,33.0,1.1,22.0,47.0,25.69,14.73
2016,6,9,6,15,239.0,48.5,1.0,22.0,88.0,37.2,25.98
2016,6,9,6,30,328.0,64.0,0.9,22.0,129.0,48.31,36.08
2016,6,9,6,45,399.0,74.5,0.85,22.5,177.5,55.26,42.28
2016,6,9,7,0,470.0,85.0,0.8,23.0,226.0,61.97,48.04
2016,6,9,7,15,517.5,93.5,1.0,23.5,277.5,67.01,52.18
2016,6,9,7,30,565.0,102.0,1.2,24.0,329.0,70.79,55.13
2016,6,9,7,45,604.5,107.5,1.4,25.0,381.5,72.03,55.74
2016,6,9,8,0,644.0,113.0,1.6,26.0,434.0,73.17,56.25
2016,6,9,8,15,670.0,118.0,1.7,26.0,485.0,120.0,68.78
2016,6,9,8,30,696.0,123.0,1.8,26.0,536.0,170.69,100.6
2016,6,9,8,45,718.0,126.5,1.95,26.5,584.5,222.43,140.08
2016,6,9,9,0,740.0,130.0,2.1,27.0,633.0,281.84,188.37
2016,6,9,9,15,755.0,133.5,2.2,27.0,677.0,334.89,233.2
2016,6,9,9,30,770.0,137.0,2.3,27.0,721.0,388.84,278.45
2016,6,9,9,45,784.0,138.5,2.4,27.5,760.5,441.4,321.26
2016,6,9,10,0,798.0,140.0,2.5,28.0,800.0,494.2,363.05
2016,6,9,10,15,532.0,283.0,2.6,28.0,731.0,511.09,377.27
2016,6,9,10,30,266.0,426.0,2.7,28.0,662.0,503.93,371.27
2016,6,9,10,45,265.0,441.0,2.8,28.5,682.5,534.29,392.65
2016,6,9,11,0,264.0,456.0,2.9,29.0,703.0,564.24,413.19
2016,6,9,11,15,552.5,302.0,2.95,29.0,831.0,660.56,486.29
2016,6,9,11,30,841.0,148.0,3.0,29.0,959.0,765.39,564.0
2016,6,9,11,45,448.0,301.0,3.1,29.5,734.0,629.8,463.41
2016,6,9,12,0,55.0,454.0,3.2,30.0,509.0,452.37,329.57
2016,6,9,12,15,127.0,481.0,3.25,30.0,608.0,548.09,399.35
2016,6,9,12,30,199.0,508.0,3.3,30.0,707.0,645.02,467.47
2016,6,9,12,45,257.0,493.5,3.35,30.0,748.0,700.16,506.27
2016,6,9,13,0,315.0,479.0,3.4,30.0,789.0,751.81,542.7
2016,6,9,13,15,581.0,311.5,3.4,30.0,875.5,860.7,623.48
2016,6,9,13,30,847.0,144.0,3.4,30.0,962.0,948.05,683.52
2016,6,9,13,45,842.0,143.0,3.4,30.0,942.5,951.24,685.39
2016,6,9,14,0,837.0,142.0,3.4,30.0,923.0,950.89,685.74
2016,6,9,14,15,830.5,140.5,3.35,30.0,896.5,945.12,682.4
2016,6,9,14,30,824.0,139.0,3.3,30.0,870.0,935.92,676.96
2016,6,9,14,45,452.0,263.0,3.3,30.0,662.0,717.14,527.74
2016,6,9,15,0,80.0,387.0,3.3,30.0,454.0,451.6,333.04
2016,6,9,15,15,172.0,369.0,3.25,29.5,503.0,532.65,396.05
2016,6,9,15,30,264.0,351.0,3.2,29.0,552.0,609.38,453.71
2016,6,9,15,45,480.0,251.0,3.2,29.0,589.5,702.84,525.61
2016,6,9,16,0,696.0,151.0,3.2,29.0,627.0,774.26,579.88
2016,6,9,16,15,565.0,184.0,3.1,28.5,552.0,681.01,514.66
2016,6,9,16,30,434.0,217.0,3.0,28.0,477.0,588.75,448.54
2016,6,9,16,45,514.0,174.0,2.95,28.0,454.0,586.62,450.2
2016,6,9,17,0,594.0,131.0,2.9,28.0,431.0,581.89,448.91
2016,6,9,17,15,558.5,123.0,2.7,27.5,379.5,523.48,406.39
2016,6,9,17,30,523.0,115.0,2.5,27.0,328.0,461.2,360.25
2016,6,9,17,45,477.0,105.0,2.35,27.0,277.0,398.82,312.04
2016,6,9,18,0,431.0,95.0,2.2,27.0,226.0,339.88,265.21
2016,6,9,18,15,367.5,82.0,2.05,26.0,178.0,273.4,212.22
2016,6,9,18,30,304.0,69.0,1.9,25.0,130.0,213.15,162.73
2016,6,9,18,45,223.0,52.0,1.75,24.5,89.5,148.92,109.39
2016,6,9,19,0,142.0,35.0,1.6,24.0,49.0,87.54,57.67
2016,6,9,19,15,71.0,17.5,1.65,24.0,24.5,38.41,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.0,15.5,1.0,21.5,24.5,12.22,0.0
2016,6,10,6,0,198.0,31.0,1.1,22.0,49.0,24.19,13.54
2016,6,10,6,15,294.5,44.0,1.25,22.0,91.0,33.86,23.15
2016,6,10,6,30,391.0,57.0,1.4,22.0,133.0,44.47,32.77
2016,6,10,6,45,457.5,66.0,1.6,22.5,182.0,49.85,37.61
2016,6,10,7,0,524.0,75.0,1.8,23.0,231.0,55.01,42.06
2016,6,10,7,15,569.5,81.5,1.9,23.5,283.0,57.86,44.35
2016,6,10,7,30,615.0,88.0,2.0,24.0,335.0,60.56,46.43
2016,6,10,7,45,649.5,93.0,2.1,24.5,387.5,61.94,47.33
2016,6,10,8,0,684.0,98.0,2.2,25.0,440.0,63.21,48.11
2016,6,10,8,15,476.0,175.0,2.25,25.5,425.5,147.31,97.03
2016,6,10,8,30,268.0,252.0,2.3,26.0,411.0,212.68,151.15
2016,6,10,8,45,520.0,182.5,2.35,26.5,524.5,226.83,151.38
2016,6,10,9,0,772.0,113.0,2.4,27.0,638.0,275.89,182.98
2016,6,10,9,15,786.5,116.0,2.4,27.0,682.0,330.16,229.11
2016,6,10,9,30,801.0,119.0,2.4,27.0,726.0,385.19,275.43
2016,6,10,9,45,812.0,121.5,2.4,27.5,765.0,438.86,319.21
2016,6,10,10,0,823.0,124.0,2.4,28.0,804.0,495.63,363.77
2016,6,10,10,15,556.5,272.0,2.4,28.0,740.5,514.85,379.47
2016,6,10,10,30,290.0,420.0,2.4,28.0,677.0,512.76,376.89
2016,6,10,10,45,302.0,431.0,2.4,28.5,705.5,549.15,402.33
2016,6,10,11,0,314.0,442.0,2.4,29.0,734.0,586.13,427.49
2016,6,10,11,15,587.5,287.5,2.4,29.0,848.5,669.96,490.95
2016,6,10,11,30,861.0,133.0,2.4,29.0,963.0,767.59,562.17
2016,6,10,11,45,870.0,129.0,2.45,29.5,976.5,804.06,584.55
2016,6,10,12,0,879.0,125.0,2.5,30.0,990.0,838.32,605.75
2016,6,10,12,15,575.0,309.5,2.5,30.0,876.5,781.08,563.72
2016,6,10,12,30,271.0,494.0,2.5,30.0,763.0,699.51,501.47
2016,6,10,12,45,293.5,486.0,2.55,30.0,776.5,725.85,520.65
2016,6,10,13,0,316.0,478.0,2.6,30.0,790.0,751.39,538.53
2016,6,10,13,15,594.0,301.5,2.6,30.0,879.0,863.38,620.83
2016,6,10,13,30,872.0,125.0,2.6,30.0,968.0,953.7,681.26
2016,6,10,13,45,866.5,125.0,2.6,30.0,948.5,957.26,683.2
2016,6,10,14,0,861.0,125.0,2.6,30.0,929.0,957.23,683.75
2016,6,10,14,15,855.0,124.0,2.6,30.0,902.5,952.19,681.26
2016,6,10,14,30,849.0,123.0,2.6,30.0,876.0,943.66,676.68
2016,6,10,14,45,838.5,122.5,2.65,30.0,842.5,927.96,668.03
2016,6,10,15,0,828.0,122.0,2.7,30.0,809.0,909.07,657.4
2016,6,10,15,15,556.5,234.5,2.65,30.0,686.5,779.19,570.45
2016,6,10,15,30,285.0,347.0,2.6,30.0,564.0,623.88,459.0
2016,6,10,15,45,526.5,231.5,2.6,30.0,603.0,723.04,535.87
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,793.27,587.12
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,751.41,560.26
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,708.0,532.86
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,658.38,499.88
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,606.25,463.32
2016,6,10,17,15,635.5,99.5,2.15,28.5,391.0,548.94,422.57
2016,6,10,17,30,602.0,94.0,2.0,28.0,339.0,492.69,381.44
2016,6,10,17,45,546.0,89.0,1.85,28.0,286.0,425.69,330.19
2016,6,10,18,0,490.0,84.0,1.7,28.0,233.0,362.61,280.6
2016,6,10,18,15,425.5,73.5,1.55,27.5,184.5,290.63,223.47
2016,6,10,18,30,361.0,63.0,1.4,27.0,136.0,229.59,173.32
2016,6,10,18,45,266.0,49.0,1.3,26.5,94.0,160.54,116.71
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,102.32,67.73
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,45.54,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.0,16.5,1.75,22.5,22.5,13.55,0.0
2016,6,11,6,0,126.0,33.0,2.0,23.0,45.0,26.54,15.28
2016,6,11,6,15,213.0,49.5,2.2,23.5,85.0,37.91,26.36
2016,6,11,6,30,300.0,66.0,2.4,24.0,125.0,49.74,36.95
2016,6,11,6,45,370.0,77.5,2.6,24.5,173.0,57.36,43.7
2016,6,11,7,0,440.0,89.0,2.8,25.0,221.0,64.7,49.96
2016,6,11,7,15,488.5,98.0,2.9,25.0,271.5,69.86,54.29
2016,6,11,7,30,537.0,107.0,3.0,25.0,322.0,74.53,58.1
2016,6,11,7,45,574.0,113.5,3.1,25.5,374.0,76.28,59.24
2016,6,11,8,0,611.0,120.0,3.2,26.0,426.0,77.88,60.23
2016,6,11,8,15,638.5,126.0,3.25,26.0,476.0,122.41,72.14
2016,6,11,8,30,666.0,132.0,3.3,26.0,526.0,172.08,103.27
2016,6,11,8,45,685.5,137.5,3.35,26.5,573.5,223.0,142.23
2016,6,11,9,0,705.0,143.0,3.4,27.0,621.0,275.89,185.64
2016,6,11,9,15,721.0,146.5,3.4,27.0,665.0,327.93,229.75
2016,6,11,9,30,737.0,150.0,3.4,27.0,709.0,385.66,277.85
2016,6,11,9,45,519.5,265.5,3.45,27.5,669.5,424.66,312.41
2016,6,11,10,0,302.0,381.0,3.5,28.0,630.0,446.25,330.24
2016,6,11,10,15,172.5,380.5,3.5,28.0,524.5,404.59,300.75
2016,6,11,10,30,43.0,380.0,3.5,28.0,419.0,346.39,257.54
2016,6,11,10,45,44.5,395.0,3.55,28.5,436.0,365.22,270.84
2016,6,11,11,0,46.0,410.0,3.6,29.0,453.0,384.33,283.99
2016,6,11,11,15,91.5,449.5,3.6,29.0,537.5,455.74,335.93
2016,6,11,11,30,137.0,489.0,3.6,29.0,622.0,531.39,389.96
2016,6,11,11,45,456.5,342.0,3.6,29.0,791.0,670.66,494.85
2016,6,11,12,0,776.0,195.0,3.6,29.0,960.0,819.69,602.93
2016,6,11,12,15,777.0,195.5,3.55,29.0,964.0,847.54,620.24
2016,6,11,12,30,778.0,196.0,3.5,29.0,968.0,873.01,636.71
2016,6,11,12,45,774.5,197.5,3.5,29.5,964.0,892.86,648.43
2016,6,11,13,0,771.0,199.0,3.5,30.0,960.0,909.81,658.27
2016,6,11,13,15,768.0,198.0,3.45,30.0,948.5,921.82,665.97
2016,6,11,13,30,765.0,197.0,3.4,30.0,937.0,930.53,671.62
2016,6,11,13,45,758.0,196.5,3.4,30.0,917.5,932.55,673.34
2016,6,11,14,0,751.0,196.0,3.4,30.0,898.0,931.19,673.03
2016,6,11,14,15,743.5,194.0,3.35,30.0,872.0,924.59,669.12
2016,6,11,14,30,736.0,192.0,3.3,30.0,846.0,921.63,667.75
2016,6,11,14,45,704.5,202.0,3.25,30.0,809.0,898.39,653.14
2016,6,11,15,0,673.0,212.0,3.2,30.0,772.0,872.62,637.04
2016,6,11,15,15,659.0,207.5,3.15,30.0,734.0,845.98,620.37
2016,6,11,15,30,645.0,203.0,3.1,30.0,696.0,816.94,601.84
2016,6,11,15,45,628.0,197.0,3.05,30.0,653.0,781.58,578.83
2016,6,11,16,0,611.0,191.0,3.0,30.0,610.0,744.41,554.4
2016,6,11,16,15,588.0,184.5,2.9,29.5,563.5,700.3,525.64
2016,6,11,16,30,565.0,178.0,2.8,29.0,517.0,649.74,491.98
2016,6,11,16,45,538.5,168.5,2.7,29.0,468.0,599.04,456.51
2016,6,11,17,0,512.0,159.0,2.6,29.0,419.0,548.56,420.54
2016,6,11,17,15,475.0,149.0,2.4,28.5,368.5,491.19,379.13
2016,6,11,17,30,438.0,139.0,2.2,28.0,318.0,435.7,338.1
2016,6,11,17,45,392.5,125.5,2.05,28.0,268.5,373.91,290.73
2016,6,11,18,0,347.0,112.0,1.9,28.0,219.0,315.64,244.93
2016,6,11,18,15,286.5,95.5,1.8,27.5,172.0,243.05,187.5
2016,6,11,18,30,226.0,79.0,1.7,27.0,125.0,185.77,140.8
2016,6,11,18,45,155.0,58.0,1.65,26.5,85.5,125.68,91.64
2016,6,11,19,0,84.0,37.0,1.6,26.0,46.0,73.06,48.06
2016,6,11,19,15,42.0,18.5,1.65,25.5,23.0,30.24,0.0
