Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,17.0,2.2,23.5,21.5,13.92,0.0
2016,6,12,6,0,99.0,34.0,2.4,24.0,43.0,27.23,15.71
2016,6,12,6,15,177.5,52.5,2.45,24.0,82.0,41.37,29.2
2016,6,12,6,30,256.0,71.0,2.5,24.0,121.0,53.4,40.06
2016,6,12,6,45,324.0,84.5,2.65,24.5,168.5,62.35,47.96
2016,6,12,7,0,392.0,98.0,2.8,25.0,216.0,70.94,55.28
2016,6,12,7,15,441.0,109.0,2.9,25.0,266.0,77.29,60.61
2016,6,12,7,30,490.0,120.0,3.0,25.0,316.0,83.32,65.54
2016,6,12,7,45,454.5,146.0,3.1,25.5,348.5,98.36,77.81
2016,6,12,8,0,419.0,172.0,3.2,26.0,381.0,112.41,89.04
2016,6,12,8,15,261.0,216.0,3.25,26.0,351.5,166.78,119.27
2016,6,12,8,30,103.0,260.0,3.3,26.0,322.0,212.26,158.05
2016,6,12,8,45,83.5,277.0,3.35,26.5,330.0,231.45,172.79
2016,6,12,9,0,64.0,294.0,3.4,27.0,338.0,248.22,185.86
2016,6,12,9,15,282.5,280.0,3.4,27.0,492.0,299.37,219.03
2016,6,12,9,30,501.0,266.0,3.4,27.0,646.0,383.77,279.98
2016,6,12,9,45,469.0,296.0,3.4,27.5,666.5,425.74,313.39
2016,6,12,10,0,437.0,326.0,3.4,28.0,687.0,463.99,342.86
2016,6,12,10,15,385.5,366.0,3.35,28.0,694.5,500.07,370.05
2016,6,12,10,30,334.0,406.0,3.3,28.0,702.0,526.46,389.23
2016,6,12,10,45,300.5,430.5,3.3,28.5,703.0,546.98,403.11
2016,6,12,11,0,267.0,455.0,3.3,29.0,704.0,564.24,414.17
2016,6,12,11,15,354.0,436.5,3.3,29.0,774.0,629.1,461.08
2016,6,12,11,30,441.0,418.0,3.3,29.0,844.0,698.4,510.33
2016,6,12,11,45,426.0,425.0,3.35,29.5,841.0,715.57,520.82
2016,6,12,12,0,411.0,432.0,3.4,30.0,838.0,729.94,529.55
2016,6,12,12,15,423.5,438.5,3.35,30.0,858.0,766.53,554.2
2016,6,12,12,30,436.0,445.0,3.3,30.0,878.0,801.92,577.67
2016,6,12,12,45,432.5,441.0,3.3,30.0,869.0,812.8,584.91
2016,6,12,13,0,429.0,437.0,3.3,30.0,860.0,821.42,590.82
2016,6,12,13,15,412.0,430.0,3.3,30.0,833.0,805.96,580.79
2016,6,12,13,30,395.0,423.0,3.3,30.0,806.0,792.85,572.37
2016,6,12,13,45,424.0,408.0,3.3,30.0,811.0,822.28,593.15
2016,6,12,14,0,453.0,393.0,3.3,30.0,816.0,841.99,607.35
2016,6,12,14,15,434.0,381.5,3.25,30.0,777.5,816.51,590.55
2016,6,12,14,30,415.0,370.0,3.2,30.0,739.0,788.72,572.48
2016,6,12,14,45,454.0,341.5,3.2,30.0,731.0,797.16,580.4
2016,6,12,15,0,493.0,313.0,3.2,30.0,723.0,802.03,585.76
2016,6,12,15,15,430.5,318.5,3.15,30.0,664.5,744.02,545.95
2016,6,12,15,30,368.0,324.0,3.1,30.0,606.0,674.03,497.99
2016,6,12,15,45,418.5,283.5,3.05,30.0,585.5,682.1,506.27
2016,6,12,16,0,469.0,243.0,3.0,30.0,565.0,672.78,502.28
2016,6,12,16,15,369.0,249.5,2.9,29.5,491.5,570.87,430.5
2016,6,12,16,30,269.0,256.0,2.8,29.0,418.0,488.64,371.16
2016,6,12,16,45,258.5,234.5,2.7,29.0,378.5,448.98,343.21
2016,6,12,17,0,248.0,213.0,2.6,29.0,339.0,409.13,314.47
2016,6,12,17,15,234.0,190.0,2.4,28.5,298.0,365.28,282.59
2016,6,12,17,30,220.0,167.0,2.2,28.0,257.0,321.87,250.32
2016,6,12,17,45,291.0,137.0,2.05,28.0,238.0,319.24,248.96
2016,6,12,18,0,362.0,107.0,1.9,28.0,219.0,318.12,247.19
2016,6,12,18,15,300.5,92.0,1.85,27.5,172.5,253.99,196.01
2016,6,12,18,30,239.0,77.0,1.8,27.0,126.0,188.69,143.08
2016,6,12,18,45,168.0,57.5,1.75,26.5,86.5,129.61,94.59
2016,6,12,19,0,97.0,38.0,1.7,26.0,47.0,78.17,51.78
2016,6,12,19,15,48.5,19.0,1.85,26.0,23.5,35.23,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,17.0,2.9,23.5,23.0,13.93,0.0
2016,6,13,6,0,129.0,34.0,3.0,24.0,46.0,27.27,15.72
2016,6,13,6,15,221.5,50.0,3.15,24.0,86.5,38.33,26.64
2016,6,13,6,30,314.0,66.0,3.3,24.0,127.0,49.8,36.99
2016,6,13,6,45,399.0,74.0,3.5,24.5,177.0,54.92,41.61
2016,6,13,7,0,484.0,82.0,3.7,25.0,227.0,60.63,46.5
2016,6,13,7,15,247.0,109.5,3.75,25.5,184.0,81.58,64.15
2016,6,13,7,30,10.0,137.0,3.8,26.0,141.0,113.66,90.8
2016,6,13,7,45,343.5,119.0,3.85,26.5,290.0,79.49,61.68
2016,6,13,8,0,677.0,101.0,3.9,27.0,439.0,65.23,49.41
2016,6,13,8,15,473.0,176.0,3.85,27.0,425.0,146.4,96.35
2016,6,13,8,30,269.0,251.0,3.8,27.0,411.0,211.21,149.87
2016,6,13,8,45,290.5,271.0,3.8,27.5,457.0,250.3,178.31
2016,6,13,9,0,312.0,291.0,3.8,28.0,503.0,292.05,210.02
2016,6,13,9,15,558.0,204.5,3.75,28.5,615.0,320.97,227.16
2016,6,13,9,30,804.0,118.0,3.7,29.0,727.0,383.24,273.01
2016,6,13,9,45,554.5,249.0,3.7,29.5,679.5,425.77,310.69
2016,6,13,10,0,305.0,380.0,3.7,30.0,632.0,446.14,327.75
2016,6,13,10,15,574.5,252.5,3.65,30.0,751.5,505.34,372.82
2016,6,13,10,30,844.0,125.0,3.6,30.0,871.0,593.33,439.5
2016,6,13,10,45,507.0,297.0,3.6,30.5,749.0,566.66,417.48
2016,6,13,11,0,170.0,469.0,3.6,31.0,627.0,513.1,374.15
2016,6,13,11,15,515.5,300.0,3.55,31.0,794.5,630.22,463.29
2016,6,13,11,30,861.0,131.0,3.5,31.0,962.0,763.85,560.87
2016,6,13,11,45,609.5,291.5,3.5,31.0,883.5,743.9,542.03
2016,6,13,12,0,358.0,452.0,3.5,31.0,805.0,703.38,508.46
2016,6,13,12,15,611.0,293.5,3.5,31.0,899.0,796.43,578.59
2016,6,13,12,30,864.0,135.0,3.5,31.0,993.0,884.46,639.52
2016,6,13,12,45,534.5,319.5,3.5,31.5,849.5,795.25,574.41
2016,6,13,13,0,205.0,504.0,3.5,32.0,706.0,665.44,477.34
2016,6,13,13,15,254.5,486.0,3.5,32.0,734.0,711.27,510.57
2016,6,13,13,30,304.0,468.0,3.5,32.0,762.0,749.6,537.73
2016,6,13,13,45,285.0,463.0,3.5,32.0,734.5,734.01,527.11
2016,6,13,14,0,266.0,458.0,3.5,32.0,707.0,716.58,515.58
2016,6,13,14,15,235.0,449.5,3.5,32.0,665.0,670.22,484.41
2016,6,13,14,30,204.0,441.0,3.5,32.0,623.0,634.38,460.08
2016,6,13,14,45,186.5,424.0,3.5,32.0,585.5,601.98,438.34
2016,6,13,15,0,169.0,407.0,3.5,32.0,548.0,568.82,415.88
2016,6,13,15,15,263.5,367.5,3.4,31.5,575.0,628.5,461.68
2016,6,13,15,30,358.0,328.0,3.3,31.0,602.0,669.17,493.75
2016,6,13,15,45,376.0,301.0,3.25,31.0,573.5,649.99,481.85
2016,6,13,16,0,394.0,274.0,3.2,31.0,545.0,628.06,468.3
2016,6,13,16,15,373.0,256.5,3.05,30.5,498.0,581.67,437.02
2016,6,13,16,30,352.0,239.0,2.9,30.0,451.0,535.14,405.25
2016,6,13,16,45,292.5,225.0,2.8,30.0,390.5,463.94,353.54
2016,6,13,17,0,233.0,211.0,2.7,30.0,330.0,396.38,303.63
2016,6,13,17,15,224.0,187.5,2.5,29.5,291.0,355.92,274.51
2016,6,13,17,30,215.0,164.0,2.3,29.0,252.0,315.46,244.58
2016,6,13,17,45,197.5,141.5,2.15,29.0,213.5,262.1,203.57
2016,6,13,18,0,180.0,119.0,2.0,29.0,175.0,220.07,170.38
2016,6,13,18,15,152.0,97.5,1.95,28.5,138.5,175.63,134.84
2016,6,13,18,30,124.0,76.0,1.9,28.0,102.0,133.76,100.59
2016,6,13,18,45,84.0,55.5,1.9,27.5,71.0,91.52,65.84
2016,6,13,19,0,44.0,35.0,1.9,27.0,40.0,53.17,34.0
2016,6,13,19,15,22.0,17.5,2.05,26.5,20.0,24.24,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,17.5,2.9,23.5,21.5,14.3,0.0
2016,6,14,6,0,93.0,35.0,3.2,24.0,43.0,27.94,16.21
2016,6,14,6,15,179.5,53.0,3.3,24.0,83.0,41.72,29.47
2016,6,14,6,30,266.0,71.0,3.4,24.0,123.0,53.45,40.09
2016,6,14,6,45,165.5,91.5,3.55,24.5,127.5,69.24,53.84
2016,6,14,7,0,65.0,112.0,3.7,25.0,132.0,89.26,70.87
2016,6,14,7,15,284.5,115.0,3.75,25.0,226.0,85.5,67.59
2016,6,14,7,30,504.0,118.0,3.8,25.0,320.0,82.09,64.51
2016,6,14,7,45,415.5,154.5,3.9,25.5,337.0,103.8,82.41
2016,6,14,8,0,327.0,191.0,4.0,26.0,354.0,131.79,105.19
2016,6,14,8,15,177.5,207.0,3.9,26.0,297.0,163.99,119.91
2016,6,14,8,30,28.0,223.0,3.8,26.0,240.0,178.78,135.33
2016,6,14,8,45,26.5,237.5,3.7,26.5,254.5,194.08,146.52
2016,6,14,9,0,25.0,252.0,3.6,27.0,269.0,217.23,163.74
2016,6,14,9,15,32.5,281.5,3.45,27.5,305.5,237.76,178.47
2016,6,14,9,30,40.0,311.0,3.3,28.0,342.0,267.68,200.21
2016,6,14,9,45,42.5,332.0,3.15,28.5,366.0,290.49,216.48
2016,6,14,10,0,45.0,353.0,3.0,29.0,390.0,313.82,232.92
2016,6,14,10,15,39.0,356.0,2.95,29.0,389.5,319.12,236.55
2016,6,14,10,30,33.0,359.0,2.9,29.0,389.0,323.48,239.47
2016,6,14,10,45,58.0,403.5,2.85,29.5,457.5,380.18,280.08
2016,6,14,11,0,83.0,448.0,2.8,30.0,526.0,440.02,322.08
2016,6,14,11,15,49.0,364.0,2.9,30.0,410.0,352.8,259.28
2016,6,14,11,30,15.0,280.0,3.0,30.0,294.0,258.79,190.45
2016,6,14,11,45,114.0,391.0,3.1,30.5,503.0,439.43,323.11
2016,6,14,12,0,213.0,502.0,3.2,31.0,712.0,626.06,453.08
2016,6,14,12,15,533.0,323.5,3.35,31.0,852.0,759.1,551.65
2016,6,14,12,30,853.0,145.0,3.5,31.0,992.0,882.73,638.65
2016,6,14,12,45,856.5,142.0,3.7,31.0,989.5,905.27,653.69
2016,6,14,13,0,860.0,139.0,3.9,31.0,987.0,924.98,667.67
2016,6,14,13,15,559.5,310.0,4.0,31.0,859.5,838.29,607.5
2016,6,14,13,30,259.0,481.0,4.1,31.0,732.0,719.18,519.51
2016,6,14,13,45,554.0,307.0,4.25,31.5,829.5,849.59,617.0
2016,6,14,14,0,849.0,133.0,4.4,32.0,927.0,952.1,687.3
2016,6,14,14,15,467.0,279.0,4.4,32.0,714.5,747.28,546.46
2016,6,14,14,30,85.0,425.0,4.4,32.0,502.0,491.19,358.78
2016,6,14,14,45,452.0,275.5,4.45,32.0,655.0,729.02,537.65
2016,6,14,15,0,819.0,126.0,4.5,32.0,808.0,904.27,660.53
2016,6,14,15,15,808.0,124.0,4.45,31.5,769.5,889.55,651.91
2016,6,14,15,30,797.0,122.0,4.4,31.0,731.0,862.88,636.48
2016,6,14,15,45,780.0,120.0,4.4,31.0,687.0,828.29,614.58
2016,6,14,16,0,763.0,118.0,4.4,31.0,643.0,791.52,591.08
2016,6,14,16,15,744.5,114.5,4.25,30.5,595.5,749.99,564.7
2016,6,14,16,30,726.0,111.0,4.1,30.0,548.0,706.92,536.91
2016,6,14,16,45,698.0,107.5,4.0,30.0,497.0,658.22,503.8
2016,6,14,17,0,670.0,104.0,3.9,30.0,446.0,606.69,467.01
2016,6,14,17,15,637.0,98.5,3.6,29.5,394.0,549.78,425.76
2016,6,14,17,30,604.0,93.0,3.3,29.0,342.0,493.88,384.21
2016,6,14,17,45,557.0,86.5,3.05,29.0,290.0,430.3,335.04
2016,6,14,18,0,510.0,80.0,2.8,29.0,238.0,369.85,287.02
2016,6,14,18,15,445.5,71.0,2.65,28.5,189.0,302.14,232.82
2016,6,14,18,30,381.0,62.0,2.5,28.0,140.0,237.39,179.6
2016,6,14,18,45,287.5,49.0,2.4,27.5,98.0,168.64,122.93
2016,6,14,19,0,194.0,36.0,2.3,27.0,56.0,110.5,74.01
2016,6,14,19,15,97.0,18.0,2.4,26.5,28.0,49.58,3.77
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.85,23.5,20.0,14.7,0.0
2016,6,15,6,0,58.0,35.0,3.0,24.0,40.0,28.61,16.69
2016,6,15,6,15,132.0,56.5,3.15,24.5,79.0,44.07,31.36
2016,6,15,6,30,206.0,78.0,3.3,25.0,118.0,59.83,45.32
2016,6,15,6,45,280.5,92.5,3.5,25.5,165.0,70.43,54.61
2016,6,15,7,0,355.0,107.0,3.7,26.0,212.0,77.33,60.47
2016,6,15,7,15,405.5,118.5,3.8,26.0,262.0,83.83,65.9
2016,6,15,7,30,456.0,130.0,3.9,26.0,312.0,90.0,70.92
2016,6,15,7,45,509.5,134.0,4.05,26.5,365.0,90.85,71.24
2016,6,15,8,0,563.0,138.0,4.2,27.0,418.0,90.83,70.8
2016,6,15,8,15,592.5,144.5,4.3,27.5,468.5,130.65,80.35
2016,6,15,8,30,622.0,151.0,4.4,28.0,519.0,178.04,109.16
2016,6,15,8,45,663.0,147.5,4.5,28.5,570.0,223.61,142.56
2016,6,15,9,0,704.0,144.0,4.6,29.0,621.0,273.7,182.73
2016,6,15,9,15,721.0,147.5,4.6,29.0,665.0,325.92,226.83
2016,6,15,9,30,738.0,151.0,4.6,29.0,709.0,384.05,275.18
2016,6,15,9,45,764.0,146.0,4.7,29.5,751.5,434.63,316.69
2016,6,15,10,0,790.0,141.0,4.8,30.0,794.0,486.77,358.48
2016,6,15,10,15,799.5,143.5,4.8,30.0,827.5,537.56,398.81
2016,6,15,10,30,809.0,146.0,4.8,30.0,861.0,587.68,437.6
2016,6,15,10,45,822.5,143.5,4.85,30.5,889.5,634.78,472.61
2016,6,15,11,0,836.0,141.0,4.9,31.0,918.0,680.5,505.78
2016,6,15,11,15,840.5,142.0,4.85,31.0,938.0,721.43,535.43
2016,6,15,11,30,845.0,143.0,4.8,31.0,958.0,760.3,562.7
2016,6,15,11,45,855.5,138.5,4.8,31.5,972.5,797.17,586.25
2016,6,15,12,0,866.0,134.0,4.8,32.0,987.0,832.0,608.17
2016,6,15,12,15,867.0,134.0,4.7,32.0,991.5,860.35,626.27
2016,6,15,12,30,868.0,134.0,4.6,32.0,996.0,886.06,642.72
2016,6,15,12,45,868.5,133.0,4.55,32.0,993.0,907.82,656.8
2016,6,15,13,0,869.0,132.0,4.5,32.0,990.0,926.63,668.99
2016,6,15,13,15,866.5,131.5,4.4,32.0,978.5,939.87,677.33
2016,6,15,13,30,864.0,131.0,4.3,32.0,967.0,949.65,683.5
2016,6,15,13,45,860.0,130.0,4.2,32.5,948.0,953.99,684.84
2016,6,15,14,0,856.0,129.0,4.1,33.0,929.0,954.74,683.97
2016,6,15,14,15,850.5,127.5,4.0,33.0,903.5,950.03,681.08
2016,6,15,14,30,845.0,126.0,3.9,33.0,878.0,941.8,676.06
2016,6,15,14,45,836.5,124.0,3.8,33.0,845.5,926.82,666.77
2016,6,15,15,0,828.0,122.0,3.7,33.0,813.0,908.57,655.48
2016,6,15,15,15,817.5,120.0,3.6,32.5,774.5,885.36,642.33
2016,6,15,15,30,807.0,118.0,3.5,32.0,736.0,867.56,632.79
2016,6,15,15,45,793.0,115.5,3.45,32.0,692.5,834.84,612.25
2016,6,15,16,0,779.0,113.0,3.4,32.0,649.0,799.76,590.12
2016,6,15,16,15,761.5,109.5,3.25,31.5,601.5,758.59,564.38
2016,6,15,16,30,744.0,106.0,3.1,31.0,554.0,715.78,537.2
2016,6,15,16,45,720.5,102.0,3.0,31.0,503.5,666.58,504.31
2016,6,15,17,0,697.0,98.0,2.9,31.0,453.0,619.13,471.43
2016,6,15,17,15,665.0,93.0,2.7,30.5,401.0,562.35,431.06
2016,6,15,17,30,633.0,88.0,2.5,30.0,349.0,506.43,390.24
2016,6,15,17,45,591.5,81.0,2.3,29.5,297.0,444.09,343.37
2016,6,15,18,0,550.0,74.0,2.1,29.0,245.0,384.33,296.94
2016,6,15,18,15,487.0,66.0,2.05,28.5,195.5,316.43,243.01
2016,6,15,18,30,424.0,58.0,2.0,28.0,146.0,254.17,191.85
2016,6,15,18,45,330.5,46.0,1.95,27.5,102.5,183.11,133.34
2016,6,15,19,0,237.0,34.0,1.9,27.0,59.0,120.87,80.93
2016,6,15,19,15,118.5,17.0,2.05,26.5,29.5,53.61,6.38
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,62.0,17.0,3.45,23.5,23.0,15.46,0.0
2016,6,16,6,0,124.0,34.0,3.7,24.0,46.0,27.25,15.58
2016,6,16,6,15,218.0,50.0,3.8,24.0,86.5,38.35,26.62
2016,6,16,6,30,312.0,66.0,3.9,24.0,127.0,49.83,37.0
2016,6,16,6,45,399.5,74.5,4.05,24.5,177.0,55.32,41.95
2016,6,16,7,0,487.0,83.0,4.2,25.0,227.0,61.57,47.3
2016,6,16,7,15,536.0,90.5,4.2,25.5,279.5,64.88,49.97
2016,6,16,7,30,585.0,98.0,4.2,26.0,332.0,68.03,52.38
2016,6,16,7,45,635.0,99.5,4.25,26.5,386.5,66.6,50.88
2016,6,16,8,0,685.0,101.0,4.3,27.0,441.0,65.39,49.55
2016,6,16,8,15,710.0,105.5,4.3,27.5,492.5,109.59,60.29
2016,6,16,8,30,735.0,110.0,4.3,28.0,544.0,167.91,96.66
2016,6,16,8,45,761.5,110.0,4.35,28.5,594.0,219.23,135.2
2016,6,16,9,0,788.0,110.0,4.4,29.0,644.0,273.22,179.42
2016,6,16,9,15,802.0,113.0,4.4,29.0,688.5,328.15,226.28
2016,6,16,9,30,816.0,116.0,4.4,29.0,733.0,383.78,273.47
2016,6,16,9,45,829.5,116.5,4.45,29.5,772.5,442.06,321.14
2016,6,16,10,0,843.0,117.0,4.5,30.0,812.0,495.22,363.83
2016,6,16,10,15,851.0,118.5,4.5,30.5,845.5,546.05,403.5
2016,6,16,10,30,859.0,120.0,4.5,31.0,879.0,595.85,441.18
2016,6,16,10,45,865.5,121.0,4.55,31.5,906.0,643.06,476.0
2016,6,16,11,0,872.0,122.0,4.6,32.0,933.0,688.65,508.71
2016,6,16,11,15,876.0,123.0,4.6,32.0,952.5,730.66,539.11
2016,6,16,11,30,880.0,124.0,4.6,32.0,972.0,770.45,566.41
2016,6,16,11,45,881.0,125.0,4.6,32.0,983.5,805.52,589.7
2016,6,16,12,0,882.0,126.0,4.6,32.0,995.0,837.89,611.09
2016,6,16,12,15,883.0,126.0,4.6,32.0,999.5,866.68,630.01
2016,6,16,12,30,884.0,126.0,4.6,32.0,1004.0,892.75,647.13
2016,6,16,12,45,882.0,126.5,4.6,32.5,1000.0,913.85,659.62
2016,6,16,13,0,880.0,127.0,4.6,33.0,996.0,931.89,670.12
2016,6,16,13,15,877.5,126.5,4.55,33.0,984.5,945.26,678.76
2016,6,16,13,30,875.0,126.0,4.5,33.0,973.0,955.12,685.23
2016,6,16,13,45,870.0,126.0,4.45,33.0,953.5,959.5,688.24
2016,6,16,14,0,865.0,126.0,4.4,33.0,934.0,960.28,689.07
2016,6,16,14,15,859.0,124.5,4.35,33.0,908.0,955.09,686.15
2016,6,16,14,30,853.0,123.0,4.3,33.0,882.0,946.36,681.08
2016,6,16,14,45,840.5,124.0,4.25,33.0,848.5,930.56,671.52
2016,6,16,15,0,828.0,125.0,4.2,33.0,815.0,911.63,660.02
2016,6,16,15,15,817.0,122.5,4.1,33.0,776.5,887.54,644.95
2016,6,16,15,30,806.0,120.0,4.0,33.0,738.0,868.95,633.61
2016,6,16,15,45,791.0,117.5,3.95,33.0,694.0,835.43,612.5
2016,6,16,16,0,776.0,115.0,3.9,33.0,650.0,799.61,589.82
2016,6,16,16,15,758.0,111.5,3.75,32.5,602.5,758.17,563.9
2016,6,16,16,30,740.0,108.0,3.6,32.0,555.0,715.12,536.55
2016,6,16,16,45,715.0,104.0,3.5,32.0,504.0,667.41,504.66
2016,6,16,17,0,690.0,100.0,3.4,32.0,453.0,616.82,469.38
2016,6,16,17,15,658.0,95.0,3.15,31.5,401.0,560.35,429.12
2016,6,16,17,30,626.0,90.0,2.9,31.0,349.0,504.75,388.42
2016,6,16,17,45,581.5,83.5,2.7,30.5,297.0,441.58,340.95
2016,6,16,18,0,537.0,77.0,2.5,30.0,245.0,381.27,294.15
2016,6,16,18,15,473.0,68.5,2.35,29.0,195.0,312.95,240.33
2016,6,16,18,30,409.0,60.0,2.2,28.0,145.0,250.38,189.3
2016,6,16,18,45,315.5,48.0,2.1,27.5,102.0,177.75,129.59
2016,6,16,19,0,222.0,36.0,2.0,27.0,59.0,119.02,80.08
2016,6,16,19,15,111.0,18.0,2.1,26.5,29.5,53.29,8.09
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,86.5,16.5,2.9,22.5,24.5,15.01,0.0
2016,6,17,6,0,173.0,33.0,3.2,23.0,49.0,25.77,14.46
2016,6,17,6,15,273.0,47.0,3.35,23.5,91.0,36.17,24.85
2016,6,17,6,30,373.0,61.0,3.5,24.0,133.0,46.26,33.96
2016,6,17,6,45,463.0,67.0,3.65,24.5,185.0,50.88,38.15
2016,6,17,7,0,553.0,73.0,3.8,25.0,237.0,53.7,40.57
2016,6,17,7,15,599.5,79.5,3.8,25.5,290.0,56.65,42.95
2016,6,17,7,30,646.0,86.0,3.8,26.0,343.0,59.45,45.12
2016,6,17,7,45,689.5,87.5,3.85,26.5,398.0,58.55,44.09
2016,6,17,8,0,733.0,89.0,3.9,27.0,453.0,63.79,48.22
2016,6,17,8,15,756.5,92.5,3.9,27.5,504.5,108.61,58.31
2016,6,17,8,30,780.0,96.0,3.9,28.0,556.0,162.15,90.31
2016,6,17,8,45,803.0,96.5,3.9,28.5,606.0,215.87,130.83
2016,6,17,9,0,826.0,97.0,3.9,29.0,656.0,278.6,181.96
2016,6,17,9,15,839.0,99.5,3.85,29.0,701.0,334.32,229.53
2016,6,17,9,30,852.0,102.0,3.8,29.0,746.0,390.47,277.19
2016,6,17,9,45,864.5,102.5,3.8,29.5,786.0,445.06,322.21
2016,6,17,10,0,877.0,103.0,3.8,30.0,826.0,499.49,365.77
2016,6,17,10,15,884.0,104.5,3.75,30.5,859.5,551.46,406.07
2016,6,17,10,30,891.0,106.0,3.7,31.0,893.0,602.25,444.15
2016,6,17,10,45,897.5,106.5,3.7,31.5,920.0,650.49,479.36
2016,6,17,11,0,904.0,107.0,3.7,32.0,947.0,697.04,512.34
2016,6,17,11,15,907.5,108.0,3.65,32.0,966.5,739.98,542.84
2016,6,17,11,30,911.0,109.0,3.6,32.0,986.0,780.57,569.62
2016,6,17,11,45,915.0,107.5,3.55,32.5,998.5,816.94,591.95
2016,6,17,12,0,919.0,106.0,3.5,33.0,1011.0,850.66,612.29
2016,6,17,12,15,919.5,106.0,3.4,33.0,1015.5,879.98,630.56
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,906.39,646.83
2016,6,17,12,45,918.5,106.0,3.25,33.0,1016.0,928.05,660.31
2016,6,17,13,0,917.0,106.0,3.2,33.0,1012.0,946.5,671.76
2016,6,17,13,15,914.5,105.5,3.15,33.0,1000.5,960.09,680.17
2016,6,17,13,30,912.0,105.0,3.1,33.0,989.0,970.04,686.38
2016,6,17,13,45,908.0,104.5,3.05,33.5,969.5,974.87,688.05
2016,6,17,14,0,904.0,104.0,3.0,34.0,950.0,975.96,687.51
2016,6,17,14,15,898.5,103.0,2.95,34.0,923.5,971.42,684.97
2016,6,17,14,30,893.0,102.0,2.9,34.0,897.0,963.23,680.28
2016,6,17,14,45,885.0,101.0,2.85,34.0,864.0,949.1,671.97
2016,6,17,15,0,877.0,100.0,2.8,34.0,831.0,931.55,661.63
2016,6,17,15,15,867.0,98.0,2.75,33.5,792.5,907.84,648.75
2016,6,17,15,30,857.0,96.0,2.7,33.0,754.0,881.06,633.9
2016,6,17,15,45,844.5,94.0,2.7,33.0,710.0,849.22,614.76
2016,6,17,16,0,832.0,92.0,2.7,33.0,666.0,814.84,593.85
2016,6,17,16,15,815.5,89.0,2.6,32.5,617.5,773.78,568.85
2016,6,17,16,30,799.0,86.0,2.5,32.0,569.0,736.84,546.39
2016,6,17,16,45,778.0,83.0,2.45,32.0,518.0,688.7,515.05
2016,6,17,17,0,757.0,80.0,2.4,32.0,467.0,639.64,482.64
2016,6,17,17,15,728.0,76.0,2.25,31.5,414.5,583.51,443.66
2016,6,17,17,30,699.0,72.0,2.1,31.0,362.0,527.82,403.61
2016,6,17,17,45,659.0,67.0,2.0,30.5,309.0,465.51,357.47
2016,6,17,18,0,619.0,62.0,1.9,30.0,256.0,407.08,312.53
2016,6,17,18,15,559.5,55.5,1.75,29.0,205.0,339.07,259.13
2016,6,17,18,30,500.0,49.0,1.6,28.0,154.0,276.32,207.87
2016,6,17,18,45,406.5,40.0,1.5,27.5,109.0,204.34,148.37
2016,6,17,19,0,313.0,31.0,1.4,27.0,64.0,142.56,95.67
2016,6,17,19,15,156.5,15.5,1.45,26.5,32.0,63.37,12.13
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,80.5,16.5,2.15,23.5,23.5,15.01,0.0
2016,6,18,6,0,161.0,33.0,2.4,24.0,47.0,25.76,14.33
2016,6,18,6,15,259.5,47.0,2.45,24.0,88.5,36.15,24.77
2016,6,18,6,30,358.0,61.0,2.5,24.0,130.0,46.22,33.92
2016,6,18,6,45,432.0,70.0,2.65,24.5,179.5,53.37,40.28
2016,6,18,7,0,506.0,79.0,2.8,25.0,229.0,58.4,44.59
2016,6,18,7,15,554.0,86.0,2.7,25.5,281.0,61.48,47.07
2016,6,18,7,30,602.0,93.0,2.6,26.0,333.0,64.41,49.31
2016,6,18,7,45,439.5,145.5,2.55,26.5,334.0,98.07,77.26
2016,6,18,8,0,277.0,198.0,2.5,27.0,335.0,135.59,107.78
2016,6,18,8,15,500.0,156.0,2.4,27.0,437.5,132.41,85.0
2016,6,18,8,30,723.0,114.0,2.3,27.0,540.0,161.84,92.59
2016,6,18,8,45,745.0,116.5,2.2,27.5,589.0,219.83,136.22
2016,6,18,9,0,767.0,119.0,2.1,28.0,638.0,273.67,179.89
2016,6,18,9,15,782.0,122.0,1.9,28.0,682.5,327.72,225.15
2016,6,18,9,30,797.0,125.0,1.7,28.0,727.0,382.62,270.55
2016,6,18,9,45,812.0,125.5,1.55,28.5,767.5,436.14,313.23
2016,6,18,10,0,827.0,126.0,1.4,29.0,808.0,493.25,356.76
2016,6,18,10,15,835.5,128.0,1.25,29.0,841.5,544.0,394.85
2016,6,18,10,30,844.0,130.0,1.1,29.0,875.0,593.81,430.73
2016,6,18,10,45,853.5,129.5,0.95,29.5,903.0,641.1,462.49
2016,6,18,11,0,863.0,129.0,0.8,30.0,931.0,687.06,491.84
2016,6,18,11,15,867.5,130.0,0.85,30.0,951.0,729.14,520.78
2016,6,18,11,30,872.0,131.0,0.9,30.0,971.0,769.08,547.11
2016,6,18,11,45,868.0,136.5,1.0,30.5,982.0,803.74,568.6
2016,6,18,12,0,864.0,142.0,1.1,31.0,993.0,835.45,588.14
2016,6,18,12,15,865.0,142.5,1.2,31.0,998.0,864.34,607.07
2016,6,18,12,30,866.0,143.0,1.3,31.0,1003.0,890.62,624.4
2016,6,18,12,45,867.0,141.5,1.4,31.5,1000.0,912.61,637.84
2016,6,18,13,0,868.0,140.0,1.5,32.0,997.0,931.71,649.53
2016,6,18,13,15,865.5,139.5,1.55,32.0,986.0,945.22,658.53
2016,6,18,13,30,863.0,139.0,1.6,32.0,975.0,955.28,665.57
2016,6,18,13,45,860.0,137.5,1.65,32.0,956.5,960.39,669.7
2016,6,18,14,0,857.0,136.0,1.7,32.0,938.0,961.91,671.79
2016,6,18,14,15,850.5,134.5,1.7,32.0,911.5,956.51,669.13
2016,6,18,14,30,844.0,133.0,1.7,32.0,885.0,947.59,664.48
2016,6,18,14,45,832.5,132.5,1.75,32.0,851.5,931.53,656.09
2016,6,18,15,0,821.0,132.0,1.8,32.0,818.0,921.72,651.73
2016,6,18,15,15,809.5,129.5,1.8,32.0,779.0,897.14,637.49
2016,6,18,15,30,798.0,127.0,1.8,32.0,740.0,869.68,621.52
2016,6,18,15,45,780.5,125.5,1.8,32.0,695.5,835.34,601.07
2016,6,18,16,0,763.0,124.0,1.8,32.0,651.0,798.84,579.09
2016,6,18,16,15,743.5,120.0,1.75,31.5,602.5,756.11,553.45
2016,6,18,16,30,724.0,116.0,1.7,31.0,554.0,714.83,528.44
2016,6,18,16,45,692.5,113.5,1.65,31.0,502.0,662.15,494.06
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,609.54,457.96
2016,6,18,17,15,627.5,105.0,1.5,30.5,398.0,552.13,418.23
2016,6,18,17,30,594.0,99.0,1.4,30.0,346.0,495.77,378.07
2016,6,18,17,45,540.0,93.0,1.35,29.5,293.0,429.1,329.12
2016,6,18,18,0,486.0,87.0,1.3,29.0,240.0,366.17,281.32
2016,6,18,18,15,423.0,76.5,1.25,28.5,191.0,294.94,225.69
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,234.39,176.61
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.5,165.62,120.69
2016,6,18,19,0,174.0,38.0,1.1,27.0,57.0,107.35,72.51
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.5,49.12,9.81
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.5,15.5,1.5,23.5,17.5,14.1,0.0
2016,6,19,6,0,49.0,31.0,1.7,24.0,35.0,25.7,14.23
2016,6,19,6,15,100.5,51.5,1.8,24.0,68.0,41.64,29.37
2016,6,19,6,30,152.0,72.0,1.9,24.0,101.0,55.48,41.79
2016,6,19,6,45,207.5,87.5,2.05,24.5,141.0,66.69,51.63
2016,6,19,7,0,263.0,103.0,2.2,25.0,181.0,77.55,60.89
2016,6,19,7,15,269.5,125.5,2.2,25.5,219.5,92.36,73.22
2016,6,19,7,30,276.0,148.0,2.2,26.0,258.0,106.5,84.7
2016,6,19,7,45,269.0,174.0,2.25,26.5,294.0,122.01,97.11
2016,6,19,8,0,262.0,200.0,2.3,27.0,330.0,136.66,108.6
2016,6,19,8,15,348.0,206.0,2.2,27.0,399.0,163.7,114.13
2016,6,19,8,30,434.0,212.0,2.1,27.0,468.0,196.37,131.22
2016,6,19,8,45,572.5,175.5,2.05,27.5,543.5,225.64,147.39
2016,6,19,9,0,711.0,139.0,2.0,28.0,619.0,269.06,178.13
2016,6,19,9,15,437.0,248.5,1.95,28.0,550.0,314.58,224.04
2016,6,19,9,30,163.0,358.0,1.9,28.0,481.0,338.04,248.64
2016,6,19,9,45,465.5,255.0,1.9,28.5,633.0,390.23,284.21
2016,6,19,10,0,768.0,152.0,1.9,29.0,785.0,482.6,351.37
2016,6,19,10,15,777.5,154.5,1.95,29.0,818.5,532.36,389.74
2016,6,19,10,30,787.0,157.0,2.0,29.0,852.0,581.51,426.88
2016,6,19,10,45,621.0,272.0,2.1,29.0,831.0,611.81,447.67
2016,6,19,11,0,455.0,387.0,2.2,29.0,810.0,629.82,458.43
2016,6,19,11,15,460.5,401.0,2.3,29.0,837.0,670.96,487.33
2016,6,19,11,30,466.0,415.0,2.4,29.0,864.0,711.6,515.35
2016,6,19,11,45,253.0,420.5,2.5,29.0,664.5,573.41,418.31
2016,6,19,12,0,40.0,426.0,2.6,29.0,465.0,414.03,302.57
2016,6,19,12,15,434.0,292.5,2.65,29.0,723.0,645.54,476.33
2016,6,19,12,30,828.0,159.0,2.7,29.0,981.0,879.9,637.99
2016,6,19,12,45,828.5,158.0,2.75,29.0,978.0,891.7,644.11
2016,6,19,13,0,829.0,157.0,2.8,29.0,975.0,910.37,656.67
2016,6,19,13,15,421.0,199.5,2.8,29.0,615.0,602.94,447.35
2016,6,19,13,30,13.0,242.0,2.8,29.0,255.0,230.56,169.77
2016,6,19,13,45,417.0,195.5,2.85,29.0,586.5,611.0,457.89
2016,6,19,14,0,821.0,149.0,2.9,29.0,918.0,939.6,680.42
2016,6,19,14,15,815.0,147.5,2.9,29.0,892.5,945.65,682.24
2016,6,19,14,30,809.0,146.0,2.9,29.0,867.0,937.44,677.68
2016,6,19,14,45,803.5,142.0,2.9,29.0,835.5,923.74,669.78
2016,6,19,15,0,798.0,138.0,2.9,29.0,804.0,906.72,659.83
2016,6,19,15,15,787.0,135.5,2.8,29.0,766.0,883.05,644.87
2016,6,19,15,30,776.0,133.0,2.7,29.0,728.0,856.55,628.12
2016,6,19,15,45,765.0,128.0,2.65,29.0,686.0,824.71,608.15
2016,6,19,16,0,754.0,123.0,2.6,29.0,644.0,790.42,586.47
2016,6,19,16,15,380.5,155.0,2.5,29.0,418.0,493.42,375.95
2016,6,19,16,30,7.0,187.0,2.4,29.0,192.0,176.73,132.45
2016,6,19,16,45,341.0,145.5,2.35,29.0,321.0,427.8,331.35
2016,6,19,17,0,675.0,104.0,2.3,29.0,450.0,611.91,468.92
2016,6,19,17,15,578.5,112.5,2.1,28.5,386.0,528.2,406.47
2016,6,19,17,30,482.0,121.0,1.9,28.0,322.0,445.05,344.79
2016,6,19,17,45,452.5,107.0,1.7,28.0,274.5,389.58,302.48
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,335.89,260.23
2016,6,19,18,15,374.0,79.5,1.4,27.0,181.0,275.76,212.87
2016,6,19,18,30,325.0,66.0,1.3,26.0,135.0,220.19,167.56
2016,6,19,18,45,254.5,51.0,1.25,25.5,95.5,160.17,117.79
2016,6,19,19,0,184.0,36.0,1.2,25.0,56.0,107.99,73.54
2016,6,19,19,15,92.0,18.0,1.2,24.5,28.0,49.19,10.99
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,81.0,15.5,1.3,21.5,22.5,14.1,0.0
2016,6,20,6,0,162.0,31.0,1.5,22.0,45.0,24.19,13.14
2016,6,20,6,15,258.0,44.5,1.6,22.5,85.5,34.23,23.32
2016,6,20,6,30,354.0,58.0,1.7,23.0,126.0,43.96,32.14
2016,6,20,6,45,425.5,67.0,1.85,24.0,174.5,50.83,38.19
2016,6,20,7,0,497.0,76.0,2.0,25.0,223.0,55.96,42.5
2016,6,20,7,15,544.5,83.0,2.05,25.5,274.0,59.13,45.07
2016,6,20,7,30,592.0,90.0,2.1,26.0,325.0,62.15,47.4
2016,6,20,7,45,631.0,94.0,2.15,26.5,377.5,62.76,47.64
2016,6,20,8,0,670.0,98.0,2.2,27.0,430.0,63.34,47.83
2016,6,20,8,15,466.5,173.5,2.15,27.5,417.0,141.03,92.96
2016,6,20,8,30,263.0,249.0,2.1,28.0,404.0,206.96,145.89
2016,6,20,8,45,201.0,279.5,2.1,28.5,404.0,245.26,176.53
2016,6,20,9,0,139.0,310.0,2.1,29.0,404.0,268.3,196.04
2016,6,20,9,15,212.0,325.0,2.05,29.0,479.5,314.4,228.72
2016,6,20,9,30,285.0,340.0,2.0,29.0,555.0,361.82,263.03
2016,6,20,9,45,248.5,368.0,1.95,29.5,563.0,388.86,283.61
2016,6,20,10,0,212.0,396.0,1.9,30.0,571.0,417.89,304.64
2016,6,20,10,15,523.5,261.0,1.85,30.0,717.0,483.68,353.12
2016,6,20,10,30,835.0,126.0,1.8,30.0,863.0,584.3,427.05
2016,6,20,10,45,843.0,126.5,1.75,30.5,890.5,631.03,459.69
2016,6,20,11,0,851.0,127.0,1.7,31.0,918.0,676.34,490.62
2016,6,20,11,15,507.0,308.0,1.7,31.0,782.5,627.73,452.89
2016,6,20,11,30,163.0,489.0,1.7,31.0,647.0,548.89,392.9
2016,6,20,11,45,516.0,308.5,1.7,31.5,815.5,685.03,492.52
2016,6,20,12,0,869.0,128.0,1.7,32.0,984.0,827.08,588.32
2016,6,20,12,15,870.0,128.0,1.7,32.0,989.0,855.64,604.99
2016,6,20,12,30,871.0,128.0,1.7,32.0,994.0,881.54,621.02
2016,6,20,12,45,872.5,126.5,1.75,32.5,991.5,903.92,634.1
2016,6,20,13,0,874.0,125.0,1.8,33.0,989.0,923.39,645.39
2016,6,20,13,15,872.0,124.5,1.8,33.0,978.0,937.28,654.05
2016,6,20,13,30,870.0,124.0,1.8,33.0,967.0,947.71,660.7
2016,6,20,13,45,574.0,289.5,1.85,33.0,841.5,851.48,598.74
2016,6,20,14,0,278.0,455.0,1.9,33.0,716.0,724.18,509.98
2016,6,20,14,15,566.0,286.5,1.95,33.0,798.0,850.98,602.44
2016,6,20,14,30,854.0,118.0,2.0,33.0,880.0,942.33,662.92
2016,6,20,14,45,589.5,248.5,2.05,33.0,765.5,835.71,594.21
2016,6,20,15,0,325.0,379.0,2.1,33.0,651.0,699.15,499.79
2016,6,20,15,15,553.0,255.0,2.15,33.0,691.0,792.17,569.89
2016,6,20,15,30,781.0,131.0,2.2,33.0,731.0,859.14,616.79
2016,6,20,15,45,765.5,128.5,2.25,33.0,687.5,825.96,596.4
2016,6,20,16,0,750.0,126.0,2.3,33.0,644.0,790.56,575.2
2016,6,20,16,15,731.0,122.0,2.3,32.5,597.0,748.69,550.22
2016,6,20,16,30,712.0,118.0,2.3,32.0,550.0,708.41,525.92
2016,6,20,16,45,685.5,114.0,2.3,32.0,499.5,658.24,493.15
2016,6,20,17,0,659.0,110.0,2.3,32.0,449.0,607.79,458.52
2016,6,20,17,15,625.5,104.5,2.15,31.5,397.0,551.05,418.77
2016,6,20,17,30,592.0,99.0,2.0,31.0,345.0,495.35,378.67
2016,6,20,17,45,545.5,92.0,1.95,30.5,293.5,431.96,331.9
2016,6,20,18,0,499.0,85.0,1.9,30.0,242.0,371.63,285.83
2016,6,20,18,15,435.0,75.0,1.75,29.0,193.0,299.48,229.59
2016,6,20,18,30,371.0,65.0,1.6,28.0,144.0,238.35,180.13
2016,6,20,18,45,278.5,52.0,1.45,27.5,101.5,170.15,124.31
2016,6,20,19,0,186.0,39.0,1.3,27.0,59.0,112.41,76.33
2016,6,20,19,15,93.0,19.5,1.35,26.5,29.5,51.54,12.62
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.0,16.0,2.4,22.5,22.0,14.55,0.0
2016,6,21,6,0,132.0,32.0,2.7,23.0,44.0,25.75,14.17
2016,6,21,6,15,227.5,47.0,2.75,23.5,83.5,36.11,24.75
2016,6,21,6,30,323.0,62.0,2.8,24.0,123.0,46.9,34.48
2016,6,21,6,45,396.0,72.0,2.85,25.0,171.5,53.54,40.33
2016,6,21,7,0,469.0,82.0,2.9,26.0,220.0,60.85,46.48
2016,6,21,7,15,518.5,90.0,2.85,26.5,271.0,64.58,49.5
2016,6,21,7,30,568.0,98.0,2.8,27.0,322.0,68.11,52.23
2016,6,21,7,45,607.0,103.0,2.8,27.5,374.5,69.12,52.77
2016,6,21,8,0,646.0,108.0,2.8,28.0,427.0,70.07,53.24
2016,6,21,8,15,673.0,113.0,2.65,28.5,478.0,109.31,61.91
2016,6,21,8,30,700.0,118.0,2.5,29.0,529.0,159.9,91.48
2016,6,21,8,45,721.0,121.5,2.35,29.5,577.0,211.36,129.57
2016,6,21,9,0,742.0,125.0,2.2,30.0,625.0,270.3,176.64
2016,6,21,9,15,757.5,128.5,2.1,30.5,669.5,323.45,220.38
2016,6,21,9,30,773.0,132.0,2.0,31.0,714.0,377.56,264.39
2016,6,21,9,45,784.5,134.5,1.9,31.5,753.0,429.96,306.07
2016,6,21,10,0,796.0,137.0,1.8,32.0,792.0,482.38,346.33
2016,6,21,10,15,805.0,139.5,1.75,32.0,825.5,533.27,384.98
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,583.44,421.9
2016,6,21,10,45,822.5,142.5,1.7,32.5,886.5,630.4,454.9
2016,6,21,11,0,831.0,143.0,1.7,33.0,914.0,675.27,485.52
2016,6,21,11,15,565.0,304.0,1.75,33.0,834.0,665.04,474.94
2016,6,21,11,30,299.0,465.0,1.8,33.0,754.0,629.14,446.23
2016,6,21,11,45,582.0,298.5,1.9,33.5,869.0,724.55,516.11
2016,6,21,12,0,865.0,132.0,2.0,34.0,984.0,826.77,585.56
2016,6,21,12,15,866.0,132.0,2.05,34.0,989.0,855.3,603.1
2016,6,21,12,30,867.0,132.0,2.1,34.0,994.0,881.18,619.61
2016,6,21,12,45,866.0,132.0,2.15,34.0,990.5,902.63,633.36
2016,6,21,13,0,865.0,132.0,2.2,34.0,987.0,921.16,645.38
2016,6,21,13,15,863.0,131.5,2.25,34.0,976.0,935.09,654.62
2016,6,21,13,30,861.0,131.0,2.3,34.0,965.0,945.6,661.85
2016,6,21,13,45,856.0,130.5,2.35,34.0,946.5,949.73,665.25
2016,6,21,14,0,851.0,130.0,2.4,34.0,928.0,950.32,666.6
2016,6,21,14,15,845.5,128.5,2.4,34.0,902.5,945.92,664.53
2016,6,21,14,30,840.0,127.0,2.4,34.0,877.0,938.04,660.42
2016,6,21,14,45,563.5,258.5,2.45,34.0,753.5,820.93,584.75
2016,6,21,15,0,287.0,390.0,2.5,34.0,630.0,674.99,482.94
2016,6,21,15,15,550.5,251.5,2.5,33.5,684.5,786.41,567.47
2016,6,21,15,30,814.0,113.0,2.5,33.0,739.0,861.48,620.65
2016,6,21,15,45,800.5,110.5,2.5,33.0,695.5,837.29,605.62
