Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,0,787.0,108.0,2.5,33.0,652.0,802.66,584.47
2016,6,21,16,15,769.5,104.5,2.45,32.5,605.0,761.46,559.64
2016,6,21,16,30,752.0,101.0,2.4,32.0,558.0,718.58,533.33
2016,6,21,16,45,729.5,97.0,2.4,32.0,507.5,670.01,501.85
2016,6,21,17,0,707.0,93.0,2.4,32.0,457.0,620.71,468.92
2016,6,21,17,15,676.5,88.5,2.3,31.5,405.0,567.18,431.61
2016,6,21,17,30,646.0,84.0,2.2,31.0,353.0,512.35,392.28
2016,6,21,17,45,606.0,77.5,2.1,31.0,301.5,450.84,346.02
2016,6,21,18,0,566.0,71.0,2.0,31.0,250.0,391.72,300.13
2016,6,21,18,15,505.0,63.5,1.8,30.0,200.0,324.39,247.48
2016,6,21,18,30,444.0,56.0,1.6,29.0,150.0,262.46,197.27
2016,6,21,18,45,355.0,45.0,1.45,28.5,106.5,192.62,139.94
2016,6,21,19,0,266.0,34.0,1.3,28.0,63.0,132.51,89.4
2016,6,21,19,15,133.0,17.0,1.35,27.5,31.5,58.21,15.35
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,82.5,15.0,2.6,23.5,22.5,13.64,0.0
2016,6,22,6,0,165.0,30.0,2.9,24.0,45.0,23.42,12.23
2016,6,22,6,15,263.5,43.5,3.05,24.5,85.5,33.49,22.44
2016,6,22,6,30,362.0,57.0,3.2,25.0,126.0,43.26,31.23
2016,6,22,6,45,435.0,65.5,3.35,25.5,175.0,49.67,36.93
2016,6,22,7,0,508.0,74.0,3.5,26.0,224.0,54.46,41.04
2016,6,22,7,15,556.0,81.0,3.5,26.5,275.5,57.72,43.68
2016,6,22,7,30,604.0,88.0,3.5,27.0,327.0,60.82,46.09
2016,6,22,7,45,641.0,93.0,3.5,27.5,379.5,62.21,46.98
2016,6,22,8,0,678.0,98.0,3.5,28.0,432.0,63.49,47.77
2016,6,22,8,15,703.5,102.0,3.45,28.5,483.0,102.85,56.2
2016,6,22,8,30,729.0,106.0,3.4,29.0,534.0,160.12,90.67
2016,6,22,8,45,749.5,109.0,3.4,29.5,582.5,212.19,129.33
2016,6,22,9,0,770.0,112.0,3.4,30.0,631.0,266.26,173.24
2016,6,22,9,15,784.5,115.0,3.4,30.0,675.5,320.29,218.87
2016,6,22,9,30,799.0,118.0,3.4,30.0,720.0,375.12,264.97
2016,6,22,9,45,811.0,120.0,3.4,30.5,759.5,428.69,308.75
2016,6,22,10,0,823.0,122.0,3.4,31.0,799.0,485.75,353.7
2016,6,22,10,15,832.0,124.0,3.45,31.5,832.5,536.59,392.98
2016,6,22,10,30,841.0,126.0,3.5,32.0,866.0,586.57,430.43
2016,6,22,10,45,848.0,126.5,3.55,32.5,893.5,633.03,464.34
2016,6,22,11,0,855.0,127.0,3.6,33.0,921.0,677.97,496.26
2016,6,22,11,15,859.5,128.0,3.65,33.0,941.0,719.83,526.31
2016,6,22,11,30,864.0,129.0,3.7,33.0,961.0,759.58,553.73
2016,6,22,11,45,872.0,125.5,3.75,33.0,975.0,796.07,577.87
2016,6,22,12,0,880.0,122.0,3.8,33.0,989.0,830.31,600.42
2016,6,22,12,15,881.0,122.5,3.85,33.0,994.0,859.67,619.68
2016,6,22,12,30,882.0,123.0,3.9,33.0,999.0,886.31,637.17
2016,6,22,12,45,882.5,122.0,3.95,33.5,996.0,908.49,650.44
2016,6,22,13,0,883.0,121.0,4.0,34.0,993.0,927.69,661.79
2016,6,22,13,15,880.5,120.5,4.0,34.0,982.0,941.28,670.68
2016,6,22,13,30,878.0,120.0,4.0,34.0,971.0,951.37,677.44
2016,6,22,13,45,874.5,119.0,4.05,34.0,953.0,956.45,681.38
2016,6,22,14,0,871.0,118.0,4.1,34.0,935.0,957.92,683.14
2016,6,22,14,15,865.5,116.5,4.1,34.0,909.0,953.38,680.9
2016,6,22,14,30,860.0,115.0,4.1,34.0,883.0,945.28,676.51
2016,6,22,14,45,839.5,121.0,4.1,34.0,848.0,927.13,665.71
2016,6,22,15,0,819.0,127.0,4.1,34.0,813.0,906.07,653.11
2016,6,22,15,15,808.0,125.0,4.05,33.5,775.0,891.79,646.13
2016,6,22,15,30,797.0,123.0,4.0,33.0,737.0,865.49,631.15
2016,6,22,15,45,519.0,218.5,4.0,33.0,609.0,703.83,520.45
2016,6,22,16,0,241.0,314.0,4.0,33.0,481.0,527.86,392.04
2016,6,22,16,15,484.5,213.0,3.9,32.5,517.5,641.92,481.19
2016,6,22,16,30,728.0,112.0,3.8,32.0,554.0,712.26,535.79
2016,6,22,16,45,701.5,108.5,3.75,32.0,503.5,664.81,503.49
2016,6,22,17,0,675.0,105.0,3.7,32.0,453.0,614.36,468.19
2016,6,22,17,15,643.0,99.5,3.5,31.5,401.0,557.98,428.09
2016,6,22,17,30,611.0,94.0,3.3,31.0,349.0,502.49,387.55
2016,6,22,17,45,565.5,87.5,3.15,30.5,297.0,439.38,340.14
2016,6,22,18,0,520.0,81.0,3.0,30.0,245.0,379.19,293.46
2016,6,22,18,15,458.0,71.5,2.8,29.5,196.0,311.37,239.44
2016,6,22,18,30,396.0,62.0,2.6,29.0,147.0,245.87,185.87
2016,6,22,18,45,306.0,49.5,2.45,28.5,104.0,177.55,129.64
2016,6,22,19,0,216.0,37.0,2.3,28.0,61.0,119.34,80.92
2016,6,22,19,15,108.0,18.5,2.4,27.5,30.5,54.23,14.94
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,80.0,15.5,2.95,23.5,22.5,14.1,0.0
2016,6,23,6,0,160.0,31.0,3.1,24.0,45.0,24.22,12.74
2016,6,23,6,15,259.5,45.0,3.25,24.0,85.5,34.66,23.45
2016,6,23,6,30,359.0,59.0,3.4,24.0,126.0,44.79,32.66
2016,6,23,6,45,441.0,66.0,3.55,24.5,176.0,50.17,37.52
2016,6,23,7,0,523.0,73.0,3.7,25.0,226.0,53.76,40.62
2016,6,23,7,15,570.0,80.0,3.7,25.5,278.0,57.07,43.32
2016,6,23,7,30,617.0,87.0,3.7,26.0,330.0,60.21,45.77
2016,6,23,7,45,661.5,89.0,3.7,26.5,384.5,59.58,44.97
2016,6,23,8,0,706.0,91.0,3.7,27.0,439.0,59.06,44.26
2016,6,23,8,15,730.0,95.0,3.65,27.5,490.0,104.81,57.51
2016,6,23,8,30,754.0,99.0,3.6,28.0,541.0,157.1,87.73
2016,6,23,8,45,499.5,200.0,3.6,28.5,503.5,228.73,152.66
2016,6,23,9,0,245.0,301.0,3.6,29.0,466.0,279.34,201.62
2016,6,23,9,15,537.5,203.0,3.55,29.5,597.5,309.71,217.71
2016,6,23,9,30,830.0,105.0,3.5,30.0,729.0,380.75,268.61
2016,6,23,9,45,552.5,244.5,3.5,30.5,669.5,416.36,301.95
2016,6,23,10,0,275.0,384.0,3.5,31.0,610.0,431.8,315.81
2016,6,23,10,15,574.0,246.5,3.5,31.0,743.5,495.29,363.67
2016,6,23,10,30,873.0,109.0,3.5,31.0,877.0,590.67,435.52
2016,6,23,10,45,880.0,109.0,3.55,31.5,904.5,638.15,470.15
2016,6,23,11,0,887.0,109.0,3.6,32.0,932.0,684.03,502.9
2016,6,23,11,15,538.5,298.5,3.65,32.0,802.0,641.1,468.43
2016,6,23,11,30,190.0,488.0,3.7,32.0,672.0,567.76,410.92
2016,6,23,11,45,290.5,461.5,3.75,32.5,746.0,637.0,460.49
2016,6,23,12,0,391.0,435.0,3.8,33.0,820.0,712.68,513.03
2016,6,23,12,15,638.5,279.0,3.8,33.0,912.0,803.58,580.47
2016,6,23,12,30,886.0,123.0,3.8,33.0,1004.0,889.59,639.21
2016,6,23,12,45,546.0,313.0,3.85,33.5,856.0,796.79,572.53
2016,6,23,13,0,206.0,503.0,3.9,34.0,708.0,663.92,473.66
2016,6,23,13,15,197.5,498.0,3.9,34.0,692.0,659.69,471.57
2016,6,23,13,30,189.0,493.0,3.9,34.0,676.0,653.97,467.86
2016,6,23,13,45,529.0,308.0,3.95,34.0,807.0,825.61,593.63
2016,6,23,14,0,869.0,123.0,4.0,34.0,938.0,960.93,685.45
2016,6,23,14,15,863.5,121.5,3.95,34.0,912.5,956.52,682.08
2016,6,23,14,30,858.0,120.0,3.9,34.0,887.0,948.56,677.52
2016,6,23,14,45,852.0,117.0,3.9,34.0,855.0,935.12,669.82
2016,6,23,15,0,846.0,114.0,3.9,34.0,823.0,918.28,660.03
2016,6,23,15,15,835.5,112.0,3.85,33.5,784.5,895.05,647.19
2016,6,23,15,30,825.0,110.0,3.8,33.0,746.0,868.87,632.41
2016,6,23,15,45,808.5,109.0,3.8,33.0,701.5,843.37,617.01
2016,6,23,16,0,792.0,108.0,3.8,33.0,657.0,807.72,594.7
2016,6,23,16,15,774.0,104.5,3.75,32.5,609.5,766.01,569.08
2016,6,23,16,30,756.0,101.0,3.7,32.0,562.0,722.64,541.95
2016,6,23,16,45,728.5,99.0,3.7,32.0,510.5,672.42,508.65
2016,6,23,17,0,701.0,97.0,3.7,32.0,459.0,624.09,475.58
2016,6,23,17,15,669.5,92.0,3.5,31.5,406.5,567.56,435.41
2016,6,23,17,30,638.0,87.0,3.3,31.0,354.0,511.82,394.73
2016,6,23,17,45,589.5,82.0,3.15,30.5,301.0,447.47,346.39
2016,6,23,18,0,541.0,77.0,3.0,30.0,248.0,386.28,298.93
2016,6,23,18,15,479.0,68.5,2.75,29.5,198.5,318.48,244.85
2016,6,23,18,30,417.0,60.0,2.5,29.0,149.0,256.21,193.64
2016,6,23,18,45,323.5,48.5,2.3,28.5,105.5,182.93,133.53
2016,6,23,19,0,230.0,37.0,2.1,28.0,62.0,123.78,84.02
2016,6,23,19,15,115.0,18.5,2.2,27.5,31.0,56.12,16.24
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.0,15.0,1.8,22.5,22.5,13.64,0.0
2016,6,24,6,0,172.0,30.0,2.0,23.0,45.0,23.46,12.13
2016,6,24,6,15,276.0,43.0,2.15,23.5,86.5,33.17,22.25
2016,6,24,6,30,380.0,56.0,2.3,24.0,128.0,43.99,31.98
2016,6,24,6,45,233.5,83.0,2.5,24.5,132.0,63.69,49.07
2016,6,24,7,0,87.0,110.0,2.7,25.0,136.0,84.72,66.99
2016,6,24,7,15,249.0,117.5,2.75,25.5,211.5,86.99,68.7
2016,6,24,7,30,411.0,125.0,2.8,26.0,287.0,86.52,67.99
2016,6,24,7,45,429.5,143.0,2.85,27.0,334.5,96.55,75.85
2016,6,24,8,0,448.0,161.0,2.9,28.0,382.0,105.94,83.01
2016,6,24,8,15,411.0,191.5,2.95,28.0,411.0,148.02,100.45
2016,6,24,8,30,374.0,222.0,3.0,28.0,440.0,201.4,137.51
2016,6,24,8,45,372.0,247.0,3.05,28.5,480.5,245.2,170.07
2016,6,24,9,0,370.0,272.0,3.1,29.0,521.0,289.04,204.29
2016,6,24,9,15,333.5,304.0,3.15,29.5,540.5,327.5,235.68
2016,6,24,9,30,297.0,336.0,3.2,30.0,560.0,362.05,263.29
2016,6,24,9,45,303.0,355.0,3.3,30.5,594.5,400.73,292.48
2016,6,24,10,0,309.0,374.0,3.4,31.0,629.0,439.93,321.47
2016,6,24,10,15,602.5,233.5,3.5,31.0,755.5,499.36,366.63
2016,6,24,10,30,896.0,93.0,3.6,31.0,882.0,590.14,435.62
2016,6,24,10,45,672.5,240.0,3.7,31.5,842.5,615.68,451.84
2016,6,24,11,0,449.0,387.0,3.8,32.0,803.0,624.2,454.36
2016,6,24,11,15,343.0,434.0,3.9,32.0,756.5,615.4,447.23
2016,6,24,11,30,237.0,481.0,4.0,32.0,710.0,596.83,432.73
2016,6,24,11,45,237.5,488.0,4.1,32.0,720.0,617.94,447.7
2016,6,24,12,0,238.0,495.0,4.2,32.0,730.0,638.5,462.04
2016,6,24,12,15,317.0,467.0,4.25,32.0,781.0,696.48,503.82
2016,6,24,12,30,396.0,439.0,4.3,32.0,832.0,755.83,546.03
2016,6,24,12,45,402.0,436.5,4.4,32.0,834.5,774.56,559.05
2016,6,24,13,0,408.0,434.0,4.5,32.0,837.0,791.68,571.2
2016,6,24,13,15,351.5,452.5,4.5,31.5,797.5,768.54,555.51
2016,6,24,13,30,295.0,471.0,4.5,31.0,758.0,742.47,537.87
2016,6,24,13,45,296.5,460.5,4.55,31.0,744.0,741.35,537.99
2016,6,24,14,0,298.0,450.0,4.6,31.0,730.0,738.43,536.8
2016,6,24,14,15,296.0,436.5,4.55,31.0,708.5,727.43,529.9
2016,6,24,14,30,294.0,423.0,4.5,31.0,687.0,714.66,521.86
2016,6,24,14,45,266.0,412.5,4.5,31.0,644.0,678.67,497.3
2016,6,24,15,0,238.0,402.0,4.5,31.0,601.0,628.03,462.65
2016,6,24,15,15,247.5,379.5,4.4,30.5,578.0,626.4,463.57
2016,6,24,15,30,257.0,357.0,4.3,30.0,555.0,609.25,453.6
2016,6,24,15,45,170.5,334.0,4.25,30.0,462.0,491.62,368.67
2016,6,24,16,0,84.0,311.0,4.2,30.0,369.0,377.85,284.53
2016,6,24,16,15,91.5,289.5,4.05,29.5,349.0,361.1,273.96
2016,6,24,16,30,99.0,268.0,3.9,29.0,329.0,343.47,262.3
2016,6,24,16,45,72.5,236.0,3.8,29.0,278.5,287.95,220.51
2016,6,24,17,0,46.0,204.0,3.7,29.0,228.0,234.06,179.42
2016,6,24,17,15,51.5,184.0,3.45,28.5,208.5,216.53,166.93
2016,6,24,17,30,57.0,164.0,3.2,28.0,189.0,198.36,153.59
2016,6,24,17,45,50.0,141.5,2.95,28.0,161.0,169.53,131.04
2016,6,24,18,0,43.0,119.0,2.7,28.0,133.0,141.17,108.51
2016,6,24,18,15,32.5,97.0,2.45,27.5,106.0,112.23,85.31
2016,6,24,18,30,22.0,75.0,2.2,27.0,79.0,84.16,62.41
2016,6,24,18,45,11.0,54.0,2.0,26.5,56.0,54.6,38.11
2016,6,24,19,0,0.0,33.0,1.8,26.0,33.0,30.2,17.93
2016,6,24,19,15,0.0,16.5,1.85,26.0,16.5,14.54,0.73
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,45.0,15.5,2.4,23.5,19.5,14.1,0.0
2016,6,25,6,0,90.0,31.0,2.5,24.0,39.0,24.9,13.01
2016,6,25,6,15,180.0,48.0,2.55,24.0,77.5,38.05,26.25
2016,6,25,6,30,270.0,65.0,2.6,24.0,116.0,49.09,36.31
2016,6,25,6,45,207.5,87.5,2.65,24.5,134.0,66.67,51.6
2016,6,25,7,0,145.0,110.0,2.7,25.0,152.0,84.99,67.22
2016,6,25,7,15,145.5,134.0,2.85,25.0,183.5,101.48,81.11
2016,6,25,7,30,146.0,158.0,3.0,25.0,215.0,117.4,94.29
2016,6,25,7,45,82.5,166.5,3.2,25.5,200.0,129.44,103.82
2016,6,25,8,0,19.0,175.0,3.4,26.0,185.0,143.52,114.88
2016,6,25,8,15,10.0,168.0,3.55,26.0,173.5,141.34,107.38
2016,6,25,8,30,1.0,161.0,3.7,26.0,162.0,137.38,104.14
2016,6,25,8,45,6.5,189.5,3.85,26.5,194.5,161.99,122.6
2016,6,25,9,0,12.0,218.0,4.0,27.0,227.0,187.5,141.54
2016,6,25,9,15,95.0,286.5,4.05,27.0,358.0,258.86,193.5
2016,6,25,9,30,178.0,355.0,4.1,27.0,489.0,340.02,253.1
2016,6,25,9,45,216.5,371.0,4.15,27.0,543.0,383.05,285.29
2016,6,25,10,0,255.0,387.0,4.2,27.0,597.0,424.27,316.34
2016,6,25,10,15,255.0,405.5,4.2,27.0,623.0,457.81,341.61
2016,6,25,10,30,255.0,424.0,4.2,27.0,649.0,491.21,366.36
2016,6,25,10,45,139.5,385.5,4.25,27.5,509.5,412.18,307.86
2016,6,25,11,0,24.0,347.0,4.3,28.0,370.0,316.2,235.4
2016,6,25,11,15,14.5,251.0,4.25,28.0,265.0,231.54,172.42
2016,6,25,11,30,5.0,155.0,4.2,28.0,160.0,141.39,104.04
2016,6,25,11,45,9.0,203.0,4.2,28.5,212.0,187.41,138.91
2016,6,25,12,0,13.0,251.0,4.2,29.0,264.0,234.02,173.56
2016,6,25,12,15,147.5,370.5,4.15,29.0,517.0,464.36,345.62
2016,6,25,12,30,282.0,490.0,4.1,29.0,770.0,701.94,513.28
2016,6,25,12,45,151.5,419.5,4.05,29.0,570.0,528.63,389.3
2016,6,25,13,0,21.0,349.0,4.0,29.0,370.0,334.18,246.72
2016,6,25,13,15,10.5,219.0,3.95,29.0,229.5,206.81,152.95
2016,6,25,13,30,0.0,89.0,3.9,29.0,89.0,79.55,56.13
2016,6,25,13,45,8.5,197.5,3.85,29.0,206.0,185.92,137.77
2016,6,25,14,0,17.0,306.0,3.8,29.0,323.0,294.51,218.95
2016,6,25,14,15,20.0,318.0,3.75,28.5,337.5,309.29,230.33
2016,6,25,14,30,23.0,330.0,3.7,28.0,352.0,324.2,242.1
2016,6,25,14,45,16.0,271.0,3.7,28.0,286.0,262.25,196.24
2016,6,25,15,0,9.0,212.0,3.7,28.0,220.0,200.51,149.96
2016,6,25,15,15,8.5,206.5,3.7,28.0,214.0,195.04,146.18
2016,6,25,15,30,8.0,201.0,3.7,28.0,208.0,189.58,142.31
2016,6,25,15,45,4.0,161.5,3.7,28.0,165.0,149.09,111.39
2016,6,25,16,0,0.0,122.0,3.7,28.0,122.0,109.04,80.46
2016,6,25,16,15,0.0,103.5,3.65,27.5,103.5,92.06,67.56
2016,6,25,16,30,0.0,85.0,3.6,27.0,85.0,75.32,54.67
2016,6,25,16,45,0.0,47.0,3.6,27.0,47.0,41.53,27.84
2016,6,25,17,0,0.0,9.0,3.6,27.0,9.0,7.93,0.78
2016,6,25,17,15,0.0,20.0,3.4,26.5,20.0,17.62,8.73
2016,6,25,17,30,0.0,31.0,3.2,26.0,31.0,27.32,16.75
2016,6,25,17,45,0.0,26.5,3.05,26.0,26.5,23.34,13.54
2016,6,25,18,0,0.0,22.0,2.9,26.0,22.0,19.36,10.3
2016,6,25,18,15,0.0,17.5,2.65,25.5,17.5,15.38,7.05
2016,6,25,18,30,0.0,13.0,2.4,25.0,13.0,11.42,3.75
2016,6,25,18,45,0.0,9.0,2.15,25.0,9.0,7.9,0.77
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.38,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.19,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,53.0,15.5,1.2,22.5,20.0,14.1,0.0
2016,6,26,6,0,106.0,31.0,1.3,23.0,40.0,24.91,12.97
2016,6,26,6,15,201.0,47.0,1.45,23.0,79.0,36.13,24.76
2016,6,26,6,30,296.0,63.0,1.6,23.0,118.0,47.68,35.26
2016,6,26,6,45,376.0,72.5,1.8,23.5,166.0,53.94,40.91
2016,6,26,7,0,456.0,82.0,2.0,24.0,214.0,60.01,46.16
2016,6,26,7,15,303.5,119.5,2.05,24.5,215.0,88.66,70.41
2016,6,26,7,30,151.0,157.0,2.1,25.0,216.0,116.81,93.74
2016,6,26,7,45,88.5,168.5,2.2,25.5,204.5,130.67,104.73
2016,6,26,8,0,26.0,180.0,2.3,26.0,193.0,146.98,117.57
2016,6,26,8,15,28.5,200.5,2.35,26.0,216.5,156.97,118.95
2016,6,26,8,30,31.0,221.0,2.4,26.0,240.0,176.76,133.45
2016,6,26,8,45,155.5,257.0,2.45,26.5,360.5,221.33,161.84
2016,6,26,9,0,280.0,293.0,2.5,27.0,481.0,281.4,202.92
2016,6,26,9,15,210.5,323.5,2.55,27.5,471.0,311.48,228.35
2016,6,26,9,30,141.0,354.0,2.6,28.0,461.0,326.12,241.1
2016,6,26,9,45,486.5,234.0,2.7,28.5,628.5,380.25,277.92
2016,6,26,10,0,832.0,114.0,2.8,29.0,796.0,481.46,352.39
2016,6,26,10,15,546.0,268.5,2.85,29.5,723.5,498.78,366.53
2016,6,26,10,30,260.0,423.0,2.9,30.0,651.0,493.09,361.0
2016,6,26,10,45,560.0,271.5,3.0,30.5,784.0,571.08,420.09
2016,6,26,11,0,860.0,120.0,3.1,31.0,917.0,673.9,496.27
2016,6,26,11,15,864.5,121.0,3.15,31.0,937.5,716.09,526.3
2016,6,26,11,30,869.0,122.0,3.2,31.0,958.0,756.17,553.9
2016,6,26,11,45,584.5,300.0,3.25,31.0,866.0,726.56,528.8
2016,6,26,12,0,300.0,478.0,3.3,31.0,774.0,675.31,487.35
2016,6,26,12,15,361.0,458.5,3.3,31.0,816.5,726.06,523.55
2016,6,26,12,30,422.0,439.0,3.3,31.0,859.0,780.77,561.42
2016,6,26,12,45,633.5,291.5,3.35,31.5,919.0,853.39,614.84
2016,6,26,13,0,845.0,144.0,3.4,32.0,979.0,912.95,654.68
2016,6,26,13,15,622.0,283.0,3.4,32.0,894.0,869.04,623.94
2016,6,26,13,30,399.0,422.0,3.4,32.0,809.0,793.89,568.53
2016,6,26,13,45,340.5,438.0,3.4,32.0,764.5,761.59,546.48
2016,6,26,14,0,282.0,454.0,3.4,32.0,720.0,727.19,522.53
2016,6,26,14,15,549.5,296.5,3.35,32.0,795.0,843.83,609.03
2016,6,26,14,30,817.0,139.0,3.3,32.0,870.0,928.88,667.52
2016,6,26,14,45,808.5,137.0,3.3,32.0,838.0,924.73,665.1
2016,6,26,15,0,800.0,135.0,3.3,32.0,806.0,907.22,654.78
2016,6,26,15,15,789.0,132.5,3.25,31.5,768.0,883.78,641.72
2016,6,26,15,30,778.0,130.0,3.2,31.0,730.0,857.49,626.77
2016,6,26,15,45,666.5,173.0,3.15,31.0,665.5,793.34,585.01
2016,6,26,16,0,555.0,216.0,3.1,31.0,601.0,720.31,534.55
2016,6,26,16,15,634.0,166.0,2.95,31.0,576.0,722.85,539.29
2016,6,26,16,30,713.0,116.0,2.8,31.0,551.0,709.68,531.6
2016,6,26,16,45,639.0,127.0,2.7,31.0,490.5,640.63,483.81
2016,6,26,17,0,565.0,138.0,2.6,31.0,430.0,574.11,436.12
2016,6,26,17,15,537.5,127.5,2.3,30.5,381.0,519.81,397.44
2016,6,26,17,30,510.0,117.0,2.0,30.0,332.0,460.71,354.31
2016,6,26,17,45,512.0,99.0,1.7,29.5,288.5,422.87,325.87
2016,6,26,18,0,514.0,81.0,1.4,29.0,245.0,377.88,290.84
2016,6,26,18,15,452.5,72.0,1.3,28.5,196.0,310.98,238.23
2016,6,26,18,30,391.0,63.0,1.2,28.0,147.0,246.36,185.98
2016,6,26,18,45,302.0,50.5,1.15,27.5,104.5,178.4,130.49
2016,6,26,19,0,213.0,38.0,1.1,27.0,62.0,120.43,82.23
2016,6,26,19,15,106.5,19.0,1.1,26.5,31.0,55.14,17.36
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,82.5,14.0,1.4,22.5,20.5,12.73,0.0
2016,6,27,6,0,165.0,28.0,1.6,23.0,41.0,21.9,10.57
2016,6,27,6,15,258.0,41.5,1.65,23.5,80.5,32.01,21.23
2016,6,27,6,30,351.0,55.0,1.7,24.0,120.0,41.8,30.1
2016,6,27,6,45,428.0,62.5,1.75,24.5,168.0,47.33,35.09
2016,6,27,7,0,505.0,70.0,1.8,25.0,216.0,51.42,38.63
2016,6,27,7,15,423.0,103.0,1.75,25.5,242.5,73.33,57.15
2016,6,27,7,30,341.0,136.0,1.7,26.0,269.0,99.33,78.72
2016,6,27,7,45,529.5,110.0,1.7,27.0,352.0,74.06,56.99
2016,6,27,8,0,718.0,84.0,1.7,28.0,435.0,60.28,45.07
2016,6,27,8,15,555.5,151.0,1.7,28.5,441.5,127.66,80.81
2016,6,27,8,30,393.0,218.0,1.7,29.0,448.0,192.34,128.95
2016,6,27,8,45,442.0,222.0,1.75,29.5,501.5,232.15,156.03
2016,6,27,9,0,491.0,226.0,1.8,30.0,555.0,277.52,189.76
2016,6,27,9,15,661.5,163.5,1.8,30.5,639.5,313.0,214.35
2016,6,27,9,30,832.0,101.0,1.8,31.0,724.0,375.91,261.48
2016,6,27,9,45,842.5,102.5,1.8,31.5,763.5,429.49,304.65
2016,6,27,10,0,853.0,104.0,1.8,32.0,803.0,482.8,346.25
2016,6,27,10,15,860.5,106.0,1.8,32.0,837.0,534.45,386.03
2016,6,27,10,30,868.0,108.0,1.8,32.0,871.0,585.05,423.84
2016,6,27,10,45,649.0,247.5,1.8,32.5,828.0,606.23,436.57
2016,6,27,11,0,430.0,387.0,1.8,33.0,785.0,610.97,436.29
2016,6,27,11,15,427.5,400.0,1.8,33.0,803.0,644.75,459.25
2016,6,27,11,30,425.0,413.0,1.8,33.0,821.0,677.45,480.89
2016,6,27,11,45,651.5,267.5,1.8,33.5,904.0,751.64,533.99
2016,6,27,12,0,878.0,122.0,1.8,34.0,987.0,827.52,584.13
2016,6,27,12,15,879.0,122.5,1.8,34.0,991.5,857.06,601.97
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,883.88,618.48
2016,6,27,12,45,878.5,123.0,1.8,34.5,993.0,905.32,630.32
2016,6,27,13,0,877.0,123.0,1.8,35.0,990.0,923.75,640.33
2016,6,27,13,15,875.0,122.5,1.85,35.0,979.0,938.0,649.69
2016,6,27,13,30,873.0,122.0,1.9,35.0,968.0,948.78,657.05
2016,6,27,13,45,868.0,122.0,1.95,35.0,949.5,953.64,660.91
2016,6,27,14,0,863.0,122.0,2.0,35.0,931.0,954.91,662.74
2016,6,27,14,15,857.0,120.5,2.0,35.0,905.5,950.19,660.49
2016,6,27,14,30,851.0,119.0,2.0,35.0,880.0,941.94,656.23
2016,6,27,14,45,829.0,126.0,2.0,35.0,845.0,923.66,645.85
2016,6,27,15,0,807.0,133.0,2.0,35.0,810.0,912.05,639.8
2016,6,27,15,15,796.0,130.5,2.0,34.5,772.0,888.52,627.55
2016,6,27,15,30,785.0,128.0,2.0,34.0,734.0,862.11,613.5
2016,6,27,15,45,769.5,125.5,2.05,34.0,690.5,829.06,594.26
2016,6,27,16,0,754.0,123.0,2.1,34.0,647.0,793.74,573.38
2016,6,27,16,15,553.5,183.0,2.1,33.5,552.5,674.68,494.84
2016,6,27,16,30,353.0,243.0,2.1,33.0,458.0,542.72,402.45
2016,6,27,16,45,440.0,196.5,2.15,33.0,440.5,559.46,417.99
2016,6,27,17,0,527.0,150.0,2.2,33.0,423.0,554.22,417.04
2016,6,27,17,15,565.0,123.0,2.1,32.5,386.0,534.01,404.21
2016,6,27,17,30,603.0,96.0,2.0,32.0,349.0,502.28,382.54
2016,6,27,17,45,558.5,89.0,1.9,31.5,297.5,439.44,336.21
2016,6,27,18,0,514.0,82.0,1.8,31.0,246.0,379.44,290.6
2016,6,27,18,15,454.0,72.5,1.65,30.0,197.0,312.65,238.74
2016,6,27,18,30,394.0,63.0,1.5,29.0,148.0,247.99,186.87
2016,6,27,18,45,307.0,50.0,1.35,28.5,105.0,179.91,131.23
2016,6,27,19,0,220.0,37.0,1.2,28.0,62.0,121.56,82.67
2016,6,27,19,15,110.0,18.5,1.2,27.5,31.0,55.49,17.61
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,14.5,2.05,24.5,18.0,13.19,0.0
2016,6,28,6,0,95.0,29.0,2.4,25.0,36.0,23.39,11.35
2016,6,28,6,15,172.5,48.0,2.45,25.5,74.5,38.0,25.96
2016,6,28,6,30,250.0,67.0,2.5,26.0,113.0,50.64,37.26
2016,6,28,6,45,315.5,81.5,2.6,26.5,159.5,60.44,45.87
2016,6,28,7,0,381.0,96.0,2.7,27.0,206.0,69.84,53.88
2016,6,28,7,15,429.5,107.5,2.5,27.5,255.5,76.6,59.41
2016,6,28,7,30,478.0,119.0,2.3,28.0,305.0,83.02,64.5
2016,6,28,7,45,516.5,127.5,2.1,29.0,356.0,87.02,67.31
2016,6,28,8,0,555.0,136.0,1.9,30.0,407.0,90.14,69.32
2016,6,28,8,15,583.5,143.5,1.7,30.5,457.0,122.27,75.36
2016,6,28,8,30,612.0,151.0,1.5,31.0,507.0,169.48,101.74
2016,6,28,8,45,635.0,156.5,1.35,31.5,555.0,217.63,135.96
2016,6,28,9,0,658.0,162.0,1.2,32.0,603.0,268.29,175.15
2016,6,28,9,15,675.0,167.0,1.2,32.0,646.5,319.1,216.15
2016,6,28,9,30,692.0,172.0,1.2,32.0,690.0,371.24,257.97
2016,6,28,9,45,470.5,279.5,1.25,32.5,641.0,407.15,289.28
2016,6,28,10,0,249.0,387.0,1.3,33.0,592.0,420.91,301.18
2016,6,28,10,15,493.0,287.0,1.4,33.0,713.5,485.2,347.85
2016,6,28,10,30,737.0,187.0,1.5,33.0,835.0,571.32,410.37
2016,6,28,10,45,741.5,191.5,1.65,33.5,861.0,618.1,443.34
2016,6,28,11,0,746.0,196.0,1.8,34.0,887.0,661.69,473.67
2016,6,28,11,15,751.5,197.5,1.9,34.0,907.0,702.01,501.95
2016,6,28,11,30,757.0,199.0,2.0,34.0,927.0,740.7,528.72
2016,6,28,11,45,424.0,341.5,2.1,34.5,750.5,639.66,455.61
2016,6,28,12,0,91.0,484.0,2.2,35.0,574.0,506.56,358.44
2016,6,28,12,15,173.0,490.5,2.25,34.5,662.0,592.7,420.13
2016,6,28,12,30,255.0,497.0,2.3,34.0,750.0,684.56,483.48
2016,6,28,12,45,161.0,483.0,2.4,34.0,643.0,595.53,422.39
2016,6,28,13,0,67.0,469.0,2.5,34.0,536.0,496.64,353.91
2016,6,28,13,15,231.5,446.5,2.55,34.0,672.0,650.98,463.79
2016,6,28,13,30,396.0,424.0,2.6,34.0,808.0,793.17,560.77
2016,6,28,13,45,303.0,447.0,2.7,34.0,737.5,734.78,520.22
2016,6,28,14,0,210.0,470.0,2.8,34.0,667.0,662.65,471.3
2016,6,28,14,15,113.5,381.0,2.9,33.5,487.5,485.28,350.94
2016,6,28,14,30,17.0,292.0,3.0,33.0,308.0,282.58,206.02
2016,6,28,14,45,8.5,161.0,3.1,33.0,169.0,152.8,110.99
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,26.62,14.95
2016,6,28,15,15,0.0,47.5,3.25,32.5,47.5,42.14,27.1
2016,6,28,15,30,0.0,65.0,3.3,32.0,65.0,57.68,39.27
2016,6,28,15,45,0.0,48.0,3.35,31.5,48.0,42.53,27.66
2016,6,28,16,0,0.0,31.0,3.4,31.0,31.0,27.43,15.96
2016,6,28,16,15,0.0,37.5,3.35,30.5,37.5,33.16,20.6
2016,6,28,16,30,0.0,44.0,3.3,30.0,44.0,38.9,25.28
2016,6,28,16,45,0.0,57.5,3.25,30.0,57.5,50.85,34.86
2016,6,28,17,0,0.0,71.0,3.2,30.0,71.0,62.81,44.49
2016,6,28,17,15,0.0,51.5,3.0,29.5,51.5,45.48,30.92
2016,6,28,17,30,0.0,32.0,2.8,29.0,32.0,28.21,17.2
2016,6,28,17,45,0.0,27.5,2.6,28.5,27.5,24.22,14.08
2016,6,28,18,0,0.0,23.0,2.4,28.0,23.0,20.24,10.9
2016,6,28,18,15,0.0,18.0,2.15,27.5,18.0,15.82,7.32
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,11.42,3.68
2016,6,28,18,45,0.0,9.0,1.7,26.5,9.0,7.9,0.73
2016,6,28,19,0,0.0,5.0,1.5,26.0,5.0,4.38,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.0,2.5,2.19,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,81.0,13.5,2.05,23.5,20.0,12.28,0.0
2016,6,29,6,0,162.0,27.0,2.3,24.0,40.0,21.13,9.6
2016,6,29,6,15,258.5,41.0,2.3,24.0,79.5,31.65,20.83
2016,6,29,6,30,355.0,55.0,2.3,24.0,119.0,41.86,30.12
2016,6,29,6,45,427.5,64.0,2.35,24.5,167.5,48.73,36.27
2016,6,29,7,0,500.0,73.0,2.4,25.0,216.0,53.96,40.79
2016,6,29,7,15,548.0,80.0,2.4,25.5,267.5,57.24,43.48
2016,6,29,7,30,596.0,87.0,2.4,26.0,319.0,60.36,45.91
2016,6,29,7,45,633.0,92.0,2.4,26.5,371.5,61.77,46.83
2016,6,29,8,0,670.0,97.0,2.4,27.0,424.0,63.07,47.64
2016,6,29,8,15,696.0,101.5,2.4,27.5,475.0,97.6,54.15
2016,6,29,8,30,722.0,106.0,2.4,28.0,526.0,154.87,87.55
2016,6,29,8,45,740.5,110.5,2.4,28.5,574.0,207.34,126.05
2016,6,29,9,0,759.0,115.0,2.4,29.0,622.0,261.62,169.88
2016,6,29,9,15,488.0,232.5,2.45,29.0,567.0,314.04,221.56
2016,6,29,9,30,217.0,350.0,2.5,29.0,512.0,349.47,255.75
2016,6,29,9,45,240.0,367.0,2.55,29.5,556.0,388.98,284.72
2016,6,29,10,0,263.0,384.0,2.6,30.0,600.0,424.99,310.93
2016,6,29,10,15,545.5,258.0,2.65,30.0,729.5,489.42,359.05
2016,6,29,10,30,828.0,132.0,2.7,30.0,859.0,580.67,427.52
2016,6,29,10,45,532.5,294.5,2.75,30.5,768.0,574.31,420.57
2016,6,29,11,0,237.0,457.0,2.8,31.0,677.0,544.99,395.58
2016,6,29,11,15,541.0,299.0,2.85,31.0,815.0,641.96,469.14
2016,6,29,11,30,845.0,141.0,2.9,31.0,953.0,753.17,551.02
2016,6,29,11,45,852.5,138.5,2.95,31.5,967.0,789.86,573.59
2016,6,29,12,0,860.0,136.0,3.0,32.0,981.0,824.35,595.01
2016,6,29,12,15,530.5,321.5,3.0,32.0,844.0,751.79,541.65
2016,6,29,12,30,201.0,507.0,3.0,32.0,707.0,642.69,460.03
2016,6,29,12,45,526.0,325.0,3.05,32.5,845.0,789.73,567.65
2016,6,29,13,0,851.0,143.0,3.1,33.0,983.0,917.81,653.79
2016,6,29,13,15,848.5,142.0,3.1,33.0,972.5,931.18,661.58
2016,6,29,13,30,846.0,141.0,3.1,33.0,962.0,941.16,668.19
2016,6,29,13,45,838.0,142.5,3.1,33.0,943.0,944.73,670.84
2016,6,29,14,0,830.0,144.0,3.1,33.0,924.0,944.81,671.42
2016,6,29,14,15,545.0,288.5,3.1,32.5,795.0,832.26,597.43
2016,6,29,14,30,260.0,433.0,3.1,32.0,666.0,692.99,498.83
2016,6,29,14,45,516.5,293.5,3.1,32.0,734.5,809.92,586.47
2016,6,29,15,0,773.0,154.0,3.1,32.0,803.0,903.06,651.67
2016,6,29,15,15,761.5,151.0,3.15,32.0,765.0,879.27,636.85
2016,6,29,15,30,750.0,148.0,3.2,32.0,727.0,852.68,621.05
2016,6,29,15,45,734.0,145.0,3.25,32.0,684.0,819.53,600.8
2016,6,29,16,0,718.0,142.0,3.3,32.0,641.0,788.5,581.85
2016,6,29,16,15,698.5,137.5,3.3,31.5,594.0,746.75,556.26
2016,6,29,16,30,679.0,133.0,3.3,31.0,547.0,703.61,529.33
2016,6,29,16,45,655.5,127.0,3.35,31.0,497.5,654.7,496.38
2016,6,29,17,0,632.0,121.0,3.4,31.0,448.0,605.3,462.03
2016,6,29,17,15,316.0,88.0,3.2,30.5,251.5,321.12,250.18
2016,6,29,17,30,0.0,55.0,3.0,30.0,55.0,48.57,33.31
2016,6,29,17,45,244.0,71.5,2.85,30.0,149.5,231.68,181.69
2016,6,29,18,0,488.0,88.0,2.7,30.0,244.0,373.02,289.34
2016,6,29,18,15,428.0,77.5,2.4,29.0,195.5,302.51,233.12
2016,6,29,18,30,368.0,67.0,2.1,28.0,147.0,242.44,184.2
2016,6,29,18,45,292.0,52.5,1.85,27.5,105.0,178.01,130.87
2016,6,29,19,0,216.0,38.0,1.6,27.0,63.0,122.02,83.64
2016,6,29,19,15,108.0,19.0,1.55,26.5,31.5,55.93,18.21
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,69.0,14.0,1.2,23.5,19.0,12.73,0.0
2016,6,30,6,0,138.0,28.0,1.4,24.0,38.0,21.9,9.96
2016,6,30,6,15,230.5,43.0,1.45,24.5,77.5,33.16,22.02
2016,6,30,6,30,323.0,58.0,1.5,25.0,117.0,44.06,31.84
2016,6,30,6,45,394.5,69.0,1.6,26.0,165.0,51.52,38.4
2016,6,30,7,0,466.0,80.0,1.7,27.0,213.0,59.71,45.3
2016,6,30,7,15,515.0,88.5,1.8,27.5,264.0,63.89,48.71
2016,6,30,7,30,564.0,97.0,1.9,28.0,315.0,67.85,51.8
2016,6,30,7,45,602.0,103.0,2.0,28.5,367.5,69.6,52.97
2016,6,30,8,0,640.0,109.0,2.1,29.0,420.0,71.23,54.0
2016,6,30,8,15,667.0,114.0,2.15,29.0,471.0,104.15,59.96
2016,6,30,8,30,694.0,119.0,2.2,29.0,522.0,154.34,87.91
2016,6,30,8,45,477.5,207.0,2.25,29.5,496.0,226.69,150.83
2016,6,30,9,0,261.0,295.0,2.3,30.0,470.0,277.28,197.86
2016,6,30,9,15,268.5,317.0,2.3,30.5,507.5,315.83,227.0
2016,6,30,9,30,276.0,339.0,2.3,31.0,545.0,355.34,256.64
2016,6,30,9,45,532.5,241.0,2.35,31.5,666.0,402.88,289.51
2016,6,30,10,0,789.0,143.0,2.4,32.0,787.0,479.29,345.49
2016,6,30,10,15,798.5,145.0,2.45,32.0,821.5,529.99,384.7
2016,6,30,10,30,808.0,147.0,2.5,32.0,856.0,580.06,422.52
2016,6,30,10,45,549.0,295.5,2.55,32.5,784.0,585.04,423.99
2016,6,30,11,0,290.0,444.0,2.6,33.0,712.0,566.46,407.29
2016,6,30,11,15,292.0,454.5,2.6,33.0,730.5,595.57,427.53
2016,6,30,11,30,294.0,465.0,2.6,33.0,749.0,624.31,447.0
2016,6,30,11,45,211.5,482.0,2.65,33.5,687.5,592.18,422.95
2016,6,30,12,0,129.0,499.0,2.7,34.0,626.0,552.85,393.9
2016,6,30,12,15,205.0,494.5,2.75,34.0,697.5,623.35,443.76
2016,6,30,12,30,281.0,490.0,2.8,34.0,769.0,701.12,497.13
2016,6,30,12,45,226.0,498.0,2.85,34.0,722.0,667.71,473.6
2016,6,30,13,0,171.0,506.0,2.9,34.0,675.0,634.73,450.7
2016,6,30,13,15,505.5,328.0,2.95,34.0,820.0,803.58,573.06
2016,6,30,13,30,840.0,150.0,3.0,34.0,965.0,943.89,667.53
2016,6,30,13,45,836.0,149.0,3.05,34.0,947.0,949.11,670.5
2016,6,30,14,0,832.0,148.0,3.1,34.0,929.0,950.82,672.46
2016,6,30,14,15,826.0,146.5,3.15,34.0,903.5,946.64,670.82
2016,6,30,14,30,820.0,145.0,3.2,34.0,878.0,949.6,673.89
2016,6,30,14,45,823.5,135.5,3.3,34.0,849.0,929.18,662.38
2016,6,30,15,0,827.0,126.0,3.4,34.0,820.0,915.57,655.42
2016,6,30,15,15,816.0,123.5,3.45,33.5,782.0,892.07,643.02
2016,6,30,15,30,805.0,121.0,3.5,33.0,744.0,874.18,634.32
2016,6,30,15,45,791.5,118.0,3.55,33.0,700.5,841.93,614.71
2016,6,30,16,0,778.0,115.0,3.6,33.0,657.0,807.24,593.4
2016,6,30,16,15,760.5,112.0,3.6,32.5,609.5,767.06,569.09
2016,6,30,16,30,743.0,109.0,3.6,32.0,562.0,725.17,543.24
2016,6,30,16,45,719.5,104.5,3.65,32.0,512.0,675.68,510.69
2016,6,30,17,0,696.0,100.0,3.7,32.0,462.0,628.02,478.34
2016,6,30,17,15,665.5,95.0,3.6,31.5,409.5,572.31,439.11
2016,6,30,17,30,635.0,90.0,3.5,31.0,357.0,517.27,399.24
2016,6,30,17,45,592.5,83.5,3.4,31.0,305.0,454.61,351.64
2016,6,30,18,0,550.0,77.0,3.3,31.0,253.0,394.53,304.64
2016,6,30,18,15,490.5,68.5,3.0,30.0,203.0,327.14,251.52
2016,6,30,18,30,431.0,60.0,2.7,29.0,153.0,264.96,200.79
2016,6,30,18,45,343.5,48.0,2.4,28.5,109.0,194.6,142.65
2016,6,30,19,0,256.0,36.0,2.1,28.0,65.0,132.16,90.2
2016,6,30,19,15,128.0,18.0,2.05,27.5,32.5,59.76,19.49
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.5,13.5,1.4,23.5,20.0,12.28,0.0
2016,7,1,6,0,165.0,27.0,1.6,24.0,40.0,21.16,9.2
2016,7,1,6,15,264.5,41.0,1.6,24.5,80.5,31.7,20.78
2016,7,1,6,30,364.0,55.0,1.6,25.0,121.0,41.93,30.03
2016,7,1,6,45,438.0,64.5,1.65,26.0,170.0,49.34,36.54
2016,7,1,7,0,512.0,74.0,1.7,27.0,219.0,54.98,41.29
2016,7,1,7,15,561.0,81.0,1.75,27.5,271.5,58.23,43.93
2016,7,1,7,30,610.0,88.0,1.8,28.0,324.0,61.33,46.33
2016,7,1,7,45,646.5,93.5,1.9,28.5,377.0,63.07,47.51
2016,7,1,8,0,683.0,99.0,2.0,29.0,430.0,64.67,48.56
2016,7,1,8,15,709.0,103.5,2.05,29.5,482.0,98.4,54.47
2016,7,1,8,30,735.0,108.0,2.1,30.0,534.0,156.66,87.78
2016,7,1,8,45,755.0,111.5,2.15,30.5,583.5,209.45,125.89
2016,7,1,9,0,775.0,115.0,2.2,31.0,633.0,264.21,169.63
2016,7,1,9,15,790.0,118.0,2.2,31.0,678.0,318.87,215.14
2016,7,1,9,30,805.0,121.0,2.2,31.0,723.0,374.42,261.21
2016,7,1,9,45,817.5,123.0,2.25,31.5,763.0,428.79,305.11
2016,7,1,10,0,830.0,125.0,2.3,32.0,803.0,486.67,350.15
2016,7,1,10,15,839.0,127.0,2.35,32.0,837.5,538.23,390.18
2016,7,1,10,30,848.0,129.0,2.4,32.0,872.0,588.94,428.52
2016,7,1,10,45,855.0,129.5,2.45,32.5,900.0,636.14,462.52
2016,7,1,11,0,862.0,130.0,2.5,33.0,928.0,681.83,494.51
2016,7,1,11,15,622.5,276.5,2.55,33.0,859.5,677.66,488.57
2016,7,1,11,30,383.0,423.0,2.6,33.0,791.0,655.36,469.3
2016,7,1,11,45,625.5,281.0,2.65,33.5,891.5,742.4,532.79
2016,7,1,12,0,868.0,139.0,2.7,34.0,992.0,833.32,594.63
2016,7,1,12,15,868.5,139.5,2.75,34.0,997.0,862.5,612.94
2016,7,1,12,30,869.0,140.0,2.8,34.0,1002.0,889.0,629.98
2016,7,1,12,45,868.5,139.5,2.9,34.5,999.0,911.08,643.27
2016,7,1,13,0,868.0,139.0,3.0,35.0,996.0,930.26,654.74
2016,7,1,13,15,865.5,138.5,3.05,35.0,985.5,944.37,664.1
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,955.05,671.41
