Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,45,858.5,137.0,3.2,35.0,956.0,959.82,675.49
2016,7,1,14,0,854.0,136.0,3.3,35.0,937.0,961.0,677.44
2016,7,1,14,15,847.5,134.5,3.35,35.0,911.5,956.2,675.41
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,947.89,671.28
2016,7,1,14,45,832.5,131.5,3.5,35.0,853.5,934.25,664.16
2016,7,1,15,0,824.0,130.0,3.6,35.0,821.0,917.33,655.0
2016,7,1,15,15,813.0,127.5,3.65,34.5,782.5,903.06,648.65
2016,7,1,15,30,802.0,125.0,3.7,34.0,744.0,876.42,634.18
2016,7,1,15,45,787.0,122.5,3.75,34.0,700.5,843.49,614.2
2016,7,1,16,0,772.0,120.0,3.8,34.0,657.0,808.21,592.51
2016,7,1,16,15,753.0,116.5,3.8,33.5,609.5,766.42,567.15
2016,7,1,16,30,734.0,113.0,3.8,33.0,562.0,723.04,540.29
2016,7,1,16,45,708.5,109.0,3.85,33.0,511.0,675.69,509.27
2016,7,1,17,0,683.0,105.0,3.9,33.0,460.0,625.1,474.63
2016,7,1,17,15,651.0,99.5,3.75,32.5,407.5,568.32,434.61
2016,7,1,17,30,619.0,94.0,3.6,32.0,355.0,512.35,394.08
2016,7,1,17,45,574.5,87.5,3.5,31.5,302.5,449.21,346.97
2016,7,1,18,0,530.0,81.0,3.4,31.0,250.0,388.84,300.43
2016,7,1,18,15,469.0,72.0,3.15,30.0,200.5,321.09,247.1
2016,7,1,18,30,408.0,63.0,2.9,29.0,151.0,258.71,196.31
2016,7,1,18,45,320.5,50.5,2.65,28.5,107.5,186.72,137.02
2016,7,1,19,0,233.0,38.0,2.4,28.0,64.0,127.79,87.46
2016,7,1,19,15,116.5,19.0,2.45,27.5,32.0,58.33,18.95
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,38.0,14.5,2.65,23.5,17.0,13.19,0.0
2016,7,2,6,0,76.0,29.0,2.9,24.0,34.0,23.3,10.4
2016,7,2,6,15,165.5,47.0,3.1,24.5,72.5,37.2,25.29
2016,7,2,6,30,255.0,65.0,3.3,25.0,111.0,49.25,36.18
2016,7,2,6,45,335.5,76.5,3.5,25.5,158.5,56.92,43.05
2016,7,2,7,0,416.0,88.0,3.7,26.0,206.0,64.34,49.44
2016,7,2,7,15,469.0,97.5,3.75,26.5,257.0,69.91,54.04
2016,7,2,7,30,522.0,107.0,3.8,27.0,308.0,75.63,58.61
2016,7,2,7,45,340.5,155.5,3.9,27.5,294.5,111.24,88.04
2016,7,2,8,0,159.0,204.0,4.0,28.0,281.0,146.35,116.43
2016,7,2,8,15,417.0,165.0,4.05,28.5,399.0,127.53,85.3
2016,7,2,8,30,675.0,126.0,4.1,29.0,517.0,156.12,90.38
2016,7,2,8,45,702.5,128.0,4.15,29.5,566.5,206.22,126.56
2016,7,2,9,0,730.0,130.0,4.2,30.0,616.0,259.22,168.97
2016,7,2,9,15,746.5,133.5,4.25,30.5,660.5,317.89,217.4
2016,7,2,9,30,763.0,137.0,4.3,31.0,705.0,371.97,262.25
2016,7,2,9,45,779.0,137.5,4.35,31.5,746.0,424.34,305.1
2016,7,2,10,0,795.0,138.0,4.4,32.0,787.0,477.25,347.24
2016,7,2,10,15,804.5,140.0,4.4,32.5,821.0,528.32,386.79
2016,7,2,10,30,814.0,142.0,4.4,33.0,855.0,578.74,424.64
2016,7,2,10,45,823.0,142.5,4.45,33.5,883.5,626.51,459.64
2016,7,2,11,0,832.0,143.0,4.5,34.0,912.0,672.2,492.27
2016,7,2,11,15,837.0,144.0,4.5,34.0,932.5,714.02,522.34
2016,7,2,11,30,842.0,145.0,4.5,34.0,953.0,753.83,550.44
2016,7,2,11,45,843.5,146.5,4.55,34.5,965.5,789.17,572.78
2016,7,2,12,0,845.0,148.0,4.6,35.0,978.0,822.0,593.26
2016,7,2,12,15,846.0,148.5,4.6,35.0,983.5,851.03,612.17
2016,7,2,12,30,847.0,149.0,4.6,35.0,989.0,877.5,629.37
2016,7,2,12,45,846.0,149.0,4.65,35.5,986.5,899.22,642.34
2016,7,2,13,0,845.0,149.0,4.7,36.0,984.0,918.12,653.51
2016,7,2,13,15,842.5,148.5,4.7,36.0,973.5,932.08,662.67
2016,7,2,13,30,840.0,148.0,4.7,36.0,963.0,942.69,669.78
2016,7,2,13,45,834.5,148.0,4.75,36.0,944.5,947.45,673.45
2016,7,2,14,0,829.0,148.0,4.8,36.0,926.0,948.72,675.02
2016,7,2,14,15,496.0,297.0,4.8,36.0,759.0,794.65,570.56
2016,7,2,14,30,163.0,446.0,4.8,36.0,592.0,600.87,431.13
2016,7,2,14,45,481.5,293.0,4.85,36.0,702.0,777.29,562.15
2016,7,2,15,0,800.0,140.0,4.9,36.0,812.0,915.39,658.49
2016,7,2,15,15,788.5,137.5,4.9,35.5,774.0,891.7,644.61
2016,7,2,15,30,777.0,135.0,4.9,35.0,736.0,865.15,629.72
2016,7,2,15,45,758.5,133.5,4.9,35.0,692.0,830.8,608.2
2016,7,2,16,0,740.0,132.0,4.9,35.0,648.0,794.34,585.15
2016,7,2,16,15,720.5,128.0,4.85,34.5,600.5,756.13,561.65
2016,7,2,16,30,701.0,124.0,4.8,34.0,553.0,712.85,534.29
2016,7,2,16,45,668.5,121.5,4.75,34.0,501.5,660.25,498.6
2016,7,2,17,0,636.0,119.0,4.7,34.0,450.0,607.77,461.5
2016,7,2,17,15,601.5,113.0,4.5,33.5,398.0,550.6,420.86
2016,7,2,17,30,567.0,107.0,4.3,33.0,346.0,494.53,380.04
2016,7,2,17,45,516.0,100.0,4.15,32.5,294.0,429.25,331.14
2016,7,2,18,0,465.0,93.0,4.0,32.0,242.0,363.18,280.28
2016,7,2,18,15,400.5,82.0,3.75,31.0,193.0,295.79,227.33
2016,7,2,18,30,336.0,71.0,3.5,30.0,144.0,234.58,177.75
2016,7,2,18,45,247.5,56.5,3.3,29.5,102.0,167.22,122.62
2016,7,2,19,0,159.0,42.0,3.1,29.0,60.0,103.69,70.52
2016,7,2,19,15,79.5,21.0,3.15,28.5,30.0,47.09,14.25
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,45.0,14.0,4.75,24.5,17.5,12.73,0.0
2016,7,3,6,0,90.0,28.0,4.9,25.0,35.0,22.57,9.51
2016,7,3,6,15,186.0,45.0,5.1,25.0,73.5,34.69,23.11
2016,7,3,6,30,282.0,62.0,5.3,25.0,112.0,47.06,34.31
2016,7,3,6,45,369.0,71.5,5.5,25.5,160.5,53.36,40.02
2016,7,3,7,0,456.0,81.0,5.7,26.0,209.0,59.49,45.32
2016,7,3,7,15,507.5,89.0,5.75,26.5,260.5,64.48,49.45
2016,7,3,7,30,559.0,97.0,5.8,27.0,312.0,68.03,52.23
2016,7,3,7,45,605.5,100.0,5.9,28.0,365.0,67.62,51.48
2016,7,3,8,0,652.0,103.0,6.0,29.0,418.0,67.3,50.8
2016,7,3,8,15,405.0,178.0,6.0,29.5,381.5,135.21,91.63
2016,7,3,8,30,158.0,253.0,6.0,30.0,345.0,202.27,146.7
2016,7,3,8,45,162.0,276.0,6.05,30.5,377.5,233.28,169.18
2016,7,3,9,0,166.0,299.0,6.1,31.0,410.0,264.99,193.02
2016,7,3,9,15,168.0,320.0,6.05,31.5,439.5,295.45,216.12
2016,7,3,9,30,170.0,341.0,6.0,32.0,469.0,326.23,239.31
2016,7,3,9,45,161.5,368.0,5.95,32.5,494.5,357.35,262.52
2016,7,3,10,0,153.0,395.0,5.9,33.0,520.0,387.81,284.7
2016,7,3,10,15,157.5,414.0,5.8,33.0,547.5,418.31,307.04
2016,7,3,10,30,162.0,433.0,5.7,33.0,575.0,449.28,329.45
2016,7,3,10,45,126.0,440.0,5.65,33.5,553.0,446.52,326.47
2016,7,3,11,0,90.0,447.0,5.6,34.0,531.0,442.3,322.18
2016,7,3,11,15,116.5,466.5,5.5,34.0,577.0,484.16,352.14
2016,7,3,11,30,143.0,486.0,5.4,34.0,623.0,530.71,385.04
2016,7,3,11,45,251.5,466.5,5.35,34.5,712.0,610.39,441.92
2016,7,3,12,0,360.0,447.0,5.3,35.0,801.0,697.49,502.75
2016,7,3,12,15,595.5,301.0,5.2,35.0,890.0,785.85,568.53
2016,7,3,12,30,831.0,155.0,5.1,35.0,979.0,868.71,626.56
2016,7,3,12,45,485.0,329.5,5.05,35.5,810.5,757.62,545.28
2016,7,3,13,0,139.0,504.0,5.0,36.0,642.0,603.83,430.49
2016,7,3,13,15,481.0,329.0,4.9,36.0,797.0,782.3,561.83
2016,7,3,13,30,823.0,154.0,4.8,36.0,952.0,932.35,664.45
2016,7,3,13,45,819.5,152.0,4.75,36.0,934.0,937.18,666.87
2016,7,3,14,0,816.0,150.0,4.7,36.0,916.0,938.54,668.06
2016,7,3,14,15,809.5,148.5,4.6,36.0,891.0,944.93,672.41
2016,7,3,14,30,803.0,147.0,4.5,36.0,866.0,936.87,667.49
2016,7,3,14,45,555.0,267.0,4.45,36.0,755.5,824.59,592.13
2016,7,3,15,0,307.0,387.0,4.4,36.0,645.0,693.1,498.31
2016,7,3,15,15,535.5,262.0,4.4,36.0,686.0,787.55,570.2
2016,7,3,15,30,764.0,137.0,4.4,36.0,727.0,856.13,619.49
2016,7,3,15,45,751.0,133.0,4.4,36.0,685.0,824.29,599.25
2016,7,3,16,0,738.0,129.0,4.4,36.0,643.0,790.09,577.9
2016,7,3,16,15,719.0,125.0,4.4,35.5,596.0,752.16,555.0
2016,7,3,16,30,700.0,121.0,4.4,35.0,549.0,709.32,528.37
2016,7,3,16,45,678.0,115.0,4.45,35.0,499.5,660.77,496.36
2016,7,3,17,0,656.0,109.0,4.5,35.0,450.0,611.58,462.35
2016,7,3,17,15,623.0,103.5,4.4,34.5,398.5,555.2,422.75
2016,7,3,17,30,590.0,98.0,4.3,34.0,347.0,499.77,382.74
2016,7,3,17,45,548.5,90.0,4.25,33.5,296.0,437.97,336.8
2016,7,3,18,0,507.0,82.0,4.2,33.0,245.0,378.74,291.31
2016,7,3,18,15,444.0,73.0,4.1,32.0,196.0,311.09,238.35
2016,7,3,18,30,381.0,64.0,4.0,31.0,147.0,245.98,185.79
2016,7,3,18,45,290.0,51.5,3.95,30.5,104.0,177.33,129.5
2016,7,3,19,0,199.0,39.0,3.9,30.0,61.0,118.95,80.96
2016,7,3,19,15,99.5,19.5,4.0,29.5,30.5,54.9,17.04
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,7.73,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,14.97,4.18
2016,7,4,6,15,2.5,38.0,4.45,25.0,38.5,32.72,21.45
2016,7,4,6,30,5.0,59.0,4.6,25.0,60.0,49.87,36.67
2016,7,4,6,45,25.5,81.0,4.75,25.5,88.0,65.9,50.67
2016,7,4,7,0,46.0,103.0,4.9,26.0,116.0,82.58,64.93
2016,7,4,7,15,124.5,126.0,5.0,26.5,171.5,96.11,76.21
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,106.78,84.83
2016,7,4,7,45,318.5,154.5,5.2,27.5,298.0,110.47,87.46
2016,7,4,8,0,434.0,160.0,5.3,28.0,369.0,105.77,83.05
2016,7,4,8,15,379.0,195.5,5.35,28.5,393.5,153.14,106.83
2016,7,4,8,30,324.0,231.0,5.4,29.0,418.0,198.15,137.36
2016,7,4,8,45,400.0,230.0,5.5,29.5,482.0,228.1,155.98
2016,7,4,9,0,476.0,229.0,5.6,30.0,546.0,273.63,189.22
2016,7,4,9,15,608.0,187.0,5.6,30.5,621.0,312.36,217.65
2016,7,4,9,30,740.0,145.0,5.6,31.0,696.0,369.51,261.94
2016,7,4,9,45,760.5,144.0,5.65,31.5,737.5,421.32,304.58
2016,7,4,10,0,781.0,143.0,5.7,32.0,779.0,474.2,347.06
2016,7,4,10,15,608.5,248.0,5.65,32.5,757.0,510.96,375.8
2016,7,4,10,30,436.0,353.0,5.6,33.0,735.0,533.66,391.68
2016,7,4,10,45,631.5,248.5,5.55,33.5,821.0,594.97,438.06
2016,7,4,11,0,827.0,144.0,5.5,34.0,907.0,669.44,493.65
2016,7,4,11,15,832.5,145.0,5.45,34.5,928.5,711.51,522.93
2016,7,4,11,30,838.0,146.0,5.4,35.0,950.0,751.64,550.26
2016,7,4,11,45,611.5,290.5,5.35,35.5,882.0,739.58,535.96
2016,7,4,12,0,385.0,435.0,5.3,36.0,814.0,707.56,507.55
2016,7,4,12,15,608.0,298.0,5.2,36.0,899.5,794.06,571.83
2016,7,4,12,30,831.0,161.0,5.1,36.0,985.0,883.54,633.67
2016,7,4,12,45,838.5,155.5,5.1,36.5,985.0,898.51,641.66
2016,7,4,13,0,846.0,150.0,5.1,37.0,985.0,920.5,654.66
2016,7,4,13,15,844.0,149.0,5.05,37.0,975.0,934.61,663.58
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,945.35,670.45
2016,7,4,13,45,612.0,280.0,5.0,37.0,867.5,881.27,627.33
2016,7,4,14,0,382.0,412.0,5.0,37.0,770.0,783.55,557.14
2016,7,4,14,15,391.5,395.5,5.0,37.0,753.5,780.4,556.61
2016,7,4,14,30,401.0,379.0,5.0,37.0,737.0,786.25,561.43
2016,7,4,14,45,430.5,352.5,5.0,37.0,724.5,788.68,564.83
2016,7,4,15,0,460.0,326.0,5.0,37.0,712.0,787.93,566.21
2016,7,4,15,15,612.5,235.0,4.95,37.0,723.5,836.4,603.74
2016,7,4,15,30,765.0,144.0,4.9,37.0,735.0,865.07,624.68
2016,7,4,15,45,753.0,139.0,4.9,37.0,692.5,833.08,604.61
2016,7,4,16,0,741.0,134.0,4.9,37.0,650.0,798.64,583.13
2016,7,4,16,15,721.5,130.0,4.8,36.5,602.5,760.56,559.72
2016,7,4,16,30,702.0,126.0,4.7,36.0,555.0,717.23,532.49
2016,7,4,16,45,549.5,156.0,4.65,35.5,473.5,608.4,456.38
2016,7,4,17,0,397.0,186.0,4.6,35.0,392.0,503.18,380.15
2016,7,4,17,15,327.0,174.5,4.4,34.5,331.5,414.84,316.1
2016,7,4,17,30,257.0,163.0,4.2,34.0,271.0,344.5,263.65
2016,7,4,17,45,234.0,143.0,4.05,33.5,230.5,297.86,228.71
2016,7,4,18,0,211.0,123.0,3.9,33.0,190.0,252.84,194.05
2016,7,4,18,15,181.0,102.0,3.7,32.0,152.0,205.12,156.69
2016,7,4,18,30,151.0,81.0,3.5,31.0,114.0,160.15,120.53
2016,7,4,18,45,106.5,60.5,3.35,30.5,80.5,107.13,77.45
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,65.63,43.38
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,30.15,7.02
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,10.01,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,19.19,6.61
2016,7,5,6,15,27.5,42.5,4.35,25.0,47.5,35.57,23.77
2016,7,5,6,30,55.0,63.0,4.5,25.0,73.0,51.75,38.24
2016,7,5,6,45,86.0,84.0,4.65,25.5,105.5,66.03,50.77
2016,7,5,7,0,117.0,105.0,4.8,26.0,138.0,81.31,63.85
2016,7,5,7,15,280.0,110.0,4.9,26.5,211.0,82.25,64.5
2016,7,5,7,30,443.0,115.0,5.0,27.0,284.0,80.34,62.61
2016,7,5,7,45,557.5,106.5,5.1,27.5,352.5,72.25,55.48
2016,7,5,8,0,672.0,98.0,5.2,28.0,421.0,64.12,48.36
2016,7,5,8,15,698.5,102.5,5.25,28.0,472.5,94.88,53.41
2016,7,5,8,30,725.0,107.0,5.3,28.0,524.0,152.59,86.35
2016,7,5,8,45,536.0,190.0,5.35,28.5,513.5,222.94,147.07
2016,7,5,9,0,347.0,273.0,5.4,29.0,503.0,281.07,200.08
2016,7,5,9,15,343.0,296.5,5.4,29.5,537.5,322.15,232.78
2016,7,5,9,30,339.0,320.0,5.4,30.0,572.0,362.84,264.89
2016,7,5,9,45,399.5,315.0,5.4,30.5,628.5,403.15,295.48
2016,7,5,10,0,460.0,310.0,5.4,31.0,685.0,454.71,334.41
2016,7,5,10,15,660.5,211.5,5.4,31.5,775.5,508.52,375.56
2016,7,5,10,30,861.0,113.0,5.4,32.0,866.0,582.57,432.01
2016,7,5,10,45,869.0,113.0,5.4,32.5,894.0,630.68,467.8
2016,7,5,11,0,877.0,113.0,5.4,33.0,922.0,677.34,501.63
2016,7,5,11,15,881.0,114.0,5.35,33.5,942.5,720.36,531.81
2016,7,5,11,30,885.0,115.0,5.3,34.0,963.0,761.18,558.71
2016,7,5,11,45,881.5,119.5,5.3,34.5,974.5,796.74,581.22
2016,7,5,12,0,878.0,124.0,5.3,35.0,986.0,829.33,601.53
2016,7,5,12,15,878.5,124.5,5.25,35.0,991.0,858.92,620.72
2016,7,5,12,30,879.0,125.0,5.2,35.0,996.0,885.74,638.02
2016,7,5,12,45,879.0,124.5,5.2,35.5,993.5,908.47,651.52
2016,7,5,13,0,879.0,124.0,5.2,36.0,991.0,928.23,663.06
2016,7,5,13,15,876.5,123.5,5.2,36.0,980.5,942.43,672.43
2016,7,5,13,30,874.0,123.0,5.2,36.0,970.0,953.14,679.65
2016,7,5,13,45,502.5,297.0,5.2,36.0,782.0,792.09,569.93
2016,7,5,14,0,131.0,471.0,5.2,36.0,594.0,588.96,421.98
2016,7,5,14,15,493.0,294.5,5.15,36.0,739.0,790.47,571.32
2016,7,5,14,30,855.0,118.0,5.1,36.0,884.0,948.59,679.43
2016,7,5,14,45,843.0,119.0,5.1,36.0,851.0,933.97,669.88
2016,7,5,15,0,831.0,120.0,5.1,36.0,818.0,916.15,659.33
2016,7,5,15,15,820.5,118.0,5.1,36.0,780.0,893.6,645.72
2016,7,5,15,30,810.0,116.0,5.1,36.0,742.0,868.11,630.19
2016,7,5,15,45,797.5,113.0,5.1,36.0,699.5,845.03,616.29
2016,7,5,16,0,785.0,110.0,5.1,36.0,657.0,811.08,595.0
2016,7,5,16,15,767.5,107.0,5.1,35.5,609.5,770.7,570.41
2016,7,5,16,30,750.0,104.0,5.1,35.0,562.0,728.6,544.26
2016,7,5,16,45,726.5,100.0,5.1,35.0,511.5,679.38,511.55
2016,7,5,17,0,703.0,96.0,5.1,35.0,461.0,631.73,479.26
2016,7,5,17,15,672.0,91.5,5.0,34.5,409.0,575.88,439.85
2016,7,5,17,30,641.0,87.0,4.9,34.0,357.0,520.72,399.86
2016,7,5,17,45,597.0,81.0,4.8,33.5,304.5,457.31,352.43
2016,7,5,18,0,553.0,75.0,4.7,33.0,252.0,396.63,305.56
2016,7,5,18,15,491.0,67.0,4.55,32.0,202.0,328.18,251.73
2016,7,5,18,30,429.0,59.0,4.4,31.0,152.0,265.21,200.49
2016,7,5,18,45,333.5,48.0,4.3,30.5,108.0,189.88,138.7
2016,7,5,19,0,238.0,37.0,4.2,30.0,64.0,129.21,87.88
2016,7,5,19,15,119.0,18.5,4.25,29.5,32.0,58.74,17.5
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.0,13.0,4.7,24.5,16.0,11.82,0.0
2016,7,6,6,0,78.0,26.0,4.8,25.0,32.0,21.01,7.35
2016,7,6,6,15,173.5,43.5,4.9,25.0,70.0,33.57,22.07
2016,7,6,6,30,269.0,61.0,5.0,25.0,108.0,46.35,33.66
2016,7,6,6,45,364.0,69.5,5.15,25.5,157.0,51.95,38.79
2016,7,6,7,0,459.0,78.0,5.3,26.0,206.0,58.45,44.43
2016,7,6,7,15,511.0,86.0,5.4,26.5,257.0,62.3,47.6
2016,7,6,7,30,563.0,94.0,5.5,27.0,308.0,65.95,50.48
2016,7,6,7,45,613.0,96.5,5.6,27.5,362.5,65.31,49.66
2016,7,6,8,0,663.0,99.0,5.7,28.0,417.0,64.8,48.94
2016,7,6,8,15,690.0,103.5,5.75,28.5,468.5,94.64,53.56
2016,7,6,8,30,717.0,108.0,5.8,29.0,520.0,145.84,81.12
2016,7,6,8,45,741.5,109.5,5.9,30.0,569.5,203.02,122.57
2016,7,6,9,0,766.0,111.0,6.0,31.0,619.0,256.58,165.51
2016,7,6,9,15,781.5,114.0,6.0,31.5,664.0,311.0,211.3
2016,7,6,9,30,797.0,117.0,6.0,32.0,709.0,366.39,257.81
2016,7,6,9,45,810.0,119.0,6.05,32.5,749.5,420.69,302.8
2016,7,6,10,0,823.0,121.0,6.1,33.0,790.0,478.72,349.31
2016,7,6,10,15,832.0,122.5,6.05,33.0,824.5,529.74,390.19
2016,7,6,10,30,841.0,124.0,6.0,33.0,859.0,579.91,429.38
2016,7,6,10,45,848.0,125.0,6.0,33.5,887.0,627.4,464.82
2016,7,6,11,0,855.0,126.0,6.0,34.0,915.0,673.41,498.23
2016,7,6,11,15,860.0,127.0,5.95,34.0,936.0,716.32,529.56
2016,7,6,11,30,865.0,128.0,5.9,34.0,957.0,757.18,558.28
2016,7,6,11,45,868.5,128.0,5.9,34.5,970.5,793.83,581.78
2016,7,6,12,0,872.0,128.0,5.9,35.0,984.0,828.0,603.38
2016,7,6,12,15,873.0,128.5,5.85,35.0,989.5,857.93,623.03
2016,7,6,12,30,874.0,129.0,5.8,35.0,995.0,885.14,640.8
2016,7,6,12,45,873.5,129.0,5.8,35.5,992.5,907.84,654.44
2016,7,6,13,0,873.0,129.0,5.8,36.0,990.0,927.6,666.12
2016,7,6,13,15,871.0,128.5,5.75,36.0,980.0,942.29,675.65
2016,7,6,13,30,869.0,128.0,5.7,36.0,970.0,953.55,683.0
2016,7,6,13,45,864.0,128.0,5.7,36.5,952.0,958.86,685.42
2016,7,6,14,0,859.0,128.0,5.7,37.0,934.0,960.6,685.64
2016,7,6,14,15,853.0,126.5,5.7,37.0,908.5,956.34,683.53
2016,7,6,14,30,847.0,125.0,5.7,37.0,883.0,948.53,679.26
2016,7,6,14,45,832.5,127.0,5.7,37.0,849.5,932.69,669.82
2016,7,6,15,0,818.0,129.0,5.7,37.0,816.0,913.74,658.45
2016,7,6,15,15,807.0,127.0,5.7,36.5,778.0,900.23,652.14
2016,7,6,15,30,796.0,125.0,5.7,36.0,740.0,874.33,637.54
2016,7,6,15,45,778.5,124.0,5.7,36.0,696.0,841.01,616.56
2016,7,6,16,0,761.0,123.0,5.7,36.0,652.0,805.47,593.98
2016,7,6,16,15,742.0,119.0,5.7,35.5,605.0,763.47,567.96
2016,7,6,16,30,723.0,115.0,5.7,35.0,558.0,719.88,540.45
2016,7,6,16,45,694.0,112.5,5.75,35.0,506.5,672.12,508.57
2016,7,6,17,0,665.0,110.0,5.8,35.0,455.0,621.18,472.96
2016,7,6,17,15,631.5,104.5,5.7,34.0,403.0,563.98,433.15
2016,7,6,17,30,598.0,99.0,5.6,33.0,351.0,507.74,392.79
2016,7,6,17,45,548.0,93.0,5.55,32.5,298.5,442.63,343.61
2016,7,6,18,0,498.0,87.0,5.5,32.0,246.0,380.79,295.47
2016,7,6,18,15,432.5,77.5,5.3,31.5,196.5,307.74,237.22
2016,7,6,18,30,367.0,68.0,5.1,31.0,147.0,245.85,186.32
2016,7,6,18,45,271.5,54.5,4.95,30.5,104.0,174.98,128.17
2016,7,6,19,0,176.0,41.0,4.8,30.0,61.0,114.94,78.41
2016,7,6,19,15,88.0,20.5,4.7,29.5,30.5,48.94,13.29
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,3.0,11.0,4.9,24.5,11.5,10.01,0.0
2016,7,7,6,0,6.0,22.0,5.0,25.0,23.0,19.13,5.74
2016,7,7,6,15,47.0,43.0,5.1,25.5,51.0,35.01,23.16
2016,7,7,6,30,88.0,64.0,5.2,26.0,79.0,51.05,37.44
2016,7,7,6,45,135.0,82.5,5.35,26.5,115.5,65.16,49.8
2016,7,7,7,0,182.0,101.0,5.5,27.0,152.0,75.79,58.93
2016,7,7,7,15,378.0,96.5,5.55,27.5,231.0,68.86,52.95
2016,7,7,7,30,574.0,92.0,5.6,28.0,310.0,64.55,49.09
2016,7,7,7,45,630.0,92.0,5.65,28.5,365.5,62.22,46.86
2016,7,7,8,0,686.0,92.0,5.7,29.0,421.0,60.24,44.93
2016,7,7,8,15,712.0,96.5,5.75,29.5,472.5,96.47,54.53
2016,7,7,8,30,738.0,101.0,5.8,30.0,524.0,148.39,82.02
2016,7,7,8,45,765.0,101.0,5.85,31.0,574.5,199.99,118.76
2016,7,7,9,0,792.0,101.0,5.9,32.0,625.0,254.37,162.19
2016,7,7,9,15,806.5,103.5,5.9,32.5,670.0,309.62,208.66
2016,7,7,9,30,821.0,106.0,5.9,33.0,715.0,371.16,259.73
2016,7,7,9,45,833.5,107.0,5.9,33.5,755.5,425.04,304.3
2016,7,7,10,0,846.0,108.0,5.9,34.0,796.0,478.87,347.68
2016,7,7,10,15,854.5,110.0,5.85,34.0,830.5,531.19,389.39
2016,7,7,10,30,863.0,112.0,5.8,34.0,865.0,582.58,429.3
2016,7,7,10,45,869.0,113.0,5.8,34.5,892.5,630.49,464.87
2016,7,7,11,0,875.0,114.0,5.8,35.0,920.0,676.78,498.29
2016,7,7,11,15,879.0,115.0,5.75,35.5,941.0,719.84,528.42
2016,7,7,11,30,883.0,116.0,5.7,36.0,962.0,760.71,555.32
2016,7,7,11,45,878.0,121.5,5.7,36.5,973.0,795.99,577.59
2016,7,7,12,0,873.0,127.0,5.7,37.0,984.0,828.21,597.6
2016,7,7,12,15,874.0,127.5,5.65,37.0,989.5,858.22,617.07
2016,7,7,12,30,875.0,128.0,5.6,37.0,995.0,885.5,634.66
2016,7,7,12,45,872.0,129.5,5.55,37.0,992.0,907.33,648.65
2016,7,7,13,0,869.0,131.0,5.5,37.0,989.0,926.14,660.69
2016,7,7,13,15,867.0,130.5,5.45,37.0,978.5,940.85,670.12
2016,7,7,13,30,865.0,130.0,5.4,37.0,968.0,952.13,677.4
2016,7,7,13,45,857.0,131.5,5.4,37.5,949.0,956.02,678.86
2016,7,7,14,0,849.0,133.0,5.4,38.0,930.0,956.35,678.16
2016,7,7,14,15,843.0,131.5,5.4,37.5,904.5,952.2,677.6
2016,7,7,14,30,837.0,130.0,5.4,37.0,879.0,944.54,674.88
2016,7,7,14,45,828.0,128.5,5.4,37.0,847.0,930.58,666.72
2016,7,7,15,0,819.0,127.0,5.4,37.0,815.0,913.35,656.53
2016,7,7,15,15,808.5,125.0,5.4,37.0,777.5,900.18,649.1
2016,7,7,15,30,798.0,123.0,5.4,37.0,740.0,874.71,633.55
2016,7,7,15,45,781.5,121.5,5.4,37.0,696.0,841.69,612.97
2016,7,7,16,0,765.0,120.0,5.4,37.0,652.0,806.39,590.77
2016,7,7,16,15,746.5,116.5,5.45,36.5,605.0,765.22,565.79
2016,7,7,16,30,728.0,113.0,5.5,36.0,558.0,722.42,539.26
2016,7,7,16,45,701.5,109.5,5.55,35.5,507.0,675.1,509.01
2016,7,7,17,0,675.0,106.0,5.6,35.0,456.0,624.53,475.09
2016,7,7,17,15,642.5,100.5,5.55,34.5,404.0,567.58,434.79
2016,7,7,17,30,610.0,95.0,5.5,34.0,352.0,511.5,393.99
2016,7,7,17,45,568.0,88.0,5.45,33.5,300.5,449.42,347.41
2016,7,7,18,0,526.0,81.0,5.4,33.0,249.0,389.89,301.28
2016,7,7,18,15,462.0,72.0,5.25,32.0,199.0,320.54,246.55
2016,7,7,18,30,398.0,63.0,5.1,31.0,149.0,253.69,192.23
2016,7,7,18,45,309.5,50.5,5.0,30.5,106.0,184.69,135.21
2016,7,7,19,0,221.0,38.0,4.9,30.0,63.0,125.7,85.58
2016,7,7,19,15,110.5,19.0,4.75,29.5,31.5,57.4,15.67
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,5.91,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,11.43,0.85
2016,7,8,6,15,0.0,29.5,4.15,25.5,29.5,25.98,15.71
2016,7,8,6,30,0.0,46.0,4.3,26.0,46.0,39.93,28.08
2016,7,8,6,45,0.0,66.5,4.5,26.5,66.5,56.81,42.72
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,73.49,56.97
2016,7,8,7,15,279.5,91.5,4.75,27.5,197.0,64.78,49.49
2016,7,8,7,30,559.0,96.0,4.8,28.0,307.0,67.65,51.7
2016,7,8,7,45,610.0,98.5,4.85,28.5,361.5,66.91,50.79
2016,7,8,8,0,661.0,101.0,4.9,29.0,416.0,66.32,49.99
2016,7,8,8,15,688.0,105.5,4.9,29.5,467.5,94.91,54.05
2016,7,8,8,30,715.0,110.0,4.9,30.0,519.0,146.07,81.11
2016,7,8,8,45,743.0,110.5,4.95,31.0,569.5,203.15,121.91
2016,7,8,9,0,771.0,111.0,5.0,32.0,620.0,256.89,164.48
2016,7,8,9,15,786.5,113.5,5.0,32.0,665.5,311.3,210.33
2016,7,8,9,30,802.0,116.0,5.0,32.0,711.0,366.68,257.05
2016,7,8,9,45,818.5,115.5,5.0,32.5,752.5,425.28,304.81
2016,7,8,10,0,835.0,115.0,5.0,33.0,794.0,479.1,347.91
2016,7,8,10,15,844.0,117.0,4.95,33.5,828.5,531.21,388.42
2016,7,8,10,30,853.0,119.0,4.9,34.0,863.0,582.47,426.99
2016,7,8,10,45,862.0,118.5,4.9,34.5,891.5,630.63,462.36
2016,7,8,11,0,871.0,118.0,4.9,35.0,920.0,677.45,495.77
2016,7,8,11,15,875.5,119.0,4.85,35.0,941.0,720.77,526.74
2016,7,8,11,30,880.0,120.0,4.8,35.0,962.0,761.97,554.77
2016,7,8,11,45,881.5,121.0,4.8,35.5,975.5,798.52,577.62
2016,7,8,12,0,883.0,122.0,4.8,36.0,989.0,832.42,598.5
2016,7,8,12,15,884.5,122.5,4.8,36.0,994.5,863.17,618.43
2016,7,8,12,30,886.0,123.0,4.8,36.0,1000.0,891.19,636.53
2016,7,8,12,45,885.5,122.5,4.8,36.5,997.5,913.75,649.7
2016,7,8,13,0,885.0,122.0,4.8,37.0,995.0,933.27,660.9
2016,7,8,13,15,883.0,121.5,4.8,37.0,985.0,948.12,670.63
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,959.48,678.16
2016,7,8,13,45,876.5,121.0,4.8,37.0,957.0,965.34,682.3
2016,7,8,14,0,872.0,121.0,4.8,37.0,939.0,967.57,684.26
2016,7,8,14,15,866.5,119.5,4.8,37.0,914.0,963.75,682.48
2016,7,8,14,30,861.0,118.0,4.8,37.0,889.0,956.33,678.54
2016,7,8,14,45,847.5,120.0,4.8,37.0,855.5,941.31,669.81
2016,7,8,15,0,834.0,122.0,4.8,37.0,822.0,923.12,659.1
2016,7,8,15,15,823.5,120.0,4.8,37.0,784.0,900.6,645.69
2016,7,8,15,30,813.0,118.0,4.8,37.0,746.0,883.64,635.99
2016,7,8,15,45,796.0,117.0,4.8,37.0,702.0,850.38,615.5
2016,7,8,16,0,779.0,116.0,4.8,37.0,658.0,814.82,593.44
2016,7,8,16,15,761.0,112.5,4.8,36.5,610.5,773.64,568.6
2016,7,8,16,30,743.0,109.0,4.8,36.0,563.0,730.76,542.21
2016,7,8,16,45,715.0,106.5,4.8,35.5,512.0,682.64,511.67
2016,7,8,17,0,687.0,104.0,4.8,35.0,461.0,631.61,477.9
2016,7,8,17,15,655.0,99.0,4.7,34.5,408.5,575.04,438.17
2016,7,8,17,30,623.0,94.0,4.6,34.0,356.0,519.25,397.91
2016,7,8,17,45,576.0,88.0,4.5,33.5,303.0,454.69,349.87
2016,7,8,18,0,529.0,82.0,4.4,33.0,250.0,393.11,302.54
2016,7,8,18,15,465.0,73.0,4.15,32.0,200.0,323.5,247.98
2016,7,8,18,30,401.0,64.0,3.9,31.0,150.0,256.56,193.89
2016,7,8,18,45,306.0,51.5,3.7,30.5,106.5,184.93,135.15
2016,7,8,19,0,211.0,39.0,3.5,30.0,63.0,124.07,84.38
2016,7,8,19,15,105.5,19.5,3.55,29.5,31.5,56.84,14.6
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,9.0,11.0,3.45,24.5,11.5,10.01,0.0
2016,7,9,6,0,18.0,22.0,3.6,25.0,23.0,18.97,4.57
2016,7,9,6,15,68.0,42.5,3.75,25.5,53.0,34.61,22.74
2016,7,9,6,30,118.0,63.0,3.9,26.0,83.0,50.37,36.83
2016,7,9,6,45,170.0,80.0,4.05,26.5,120.5,61.27,46.49
2016,7,9,7,0,222.0,97.0,4.2,27.0,158.0,73.29,56.79
2016,7,9,7,15,254.5,117.0,4.2,27.5,201.5,86.78,68.05
2016,7,9,7,30,287.0,137.0,4.2,28.0,245.0,99.74,78.6
2016,7,9,7,45,294.5,160.0,4.2,28.5,286.0,113.84,89.87
2016,7,9,8,0,302.0,183.0,4.2,29.0,327.0,127.24,100.37
2016,7,9,8,15,509.5,147.0,4.2,29.5,423.5,117.36,75.95
2016,7,9,8,30,717.0,111.0,4.2,30.0,520.0,146.53,81.38
2016,7,9,8,45,448.0,206.0,4.2,30.5,469.5,218.16,145.52
2016,7,9,9,0,179.0,301.0,4.2,31.0,419.0,268.42,194.34
2016,7,9,9,15,174.0,325.0,4.15,31.5,446.5,299.85,218.17
2016,7,9,9,30,169.0,349.0,4.1,32.0,474.0,330.9,241.44
2016,7,9,9,45,202.0,367.0,4.1,32.5,525.0,372.52,271.57
2016,7,9,10,0,235.0,385.0,4.1,33.0,576.0,417.75,304.13
2016,7,9,10,15,537.0,256.0,4.05,33.5,717.0,481.99,351.19
2016,7,9,10,30,839.0,127.0,4.0,34.0,858.0,580.88,424.06
2016,7,9,10,45,844.5,129.0,4.0,34.5,885.5,628.35,458.35
2016,7,9,11,0,850.0,131.0,4.0,35.0,913.0,674.23,490.72
2016,7,9,11,15,854.0,132.0,3.95,35.0,933.5,716.45,520.65
2016,7,9,11,30,858.0,133.0,3.9,35.0,954.0,756.55,548.12
2016,7,9,11,45,532.0,315.5,3.85,35.5,827.0,702.83,504.62
2016,7,9,12,0,206.0,498.0,3.8,36.0,700.0,615.78,437.25
2016,7,9,12,15,525.0,323.0,3.75,36.0,842.0,750.27,536.2
2016,7,9,12,30,844.0,148.0,3.7,36.0,984.0,876.24,622.69
2016,7,9,12,45,518.5,325.5,3.65,36.5,839.5,785.94,557.07
2016,7,9,13,0,193.0,503.0,3.6,37.0,695.0,653.76,460.02
2016,7,9,13,15,182.5,498.0,3.55,37.0,677.5,647.68,456.52
2016,7,9,13,30,172.0,493.0,3.5,37.0,660.0,640.1,451.41
2016,7,9,13,45,490.5,325.0,3.5,37.0,788.0,809.69,573.19
2016,7,9,14,0,809.0,157.0,3.5,37.0,916.0,953.3,669.42
2016,7,9,14,15,802.5,155.0,3.45,36.5,891.0,948.45,667.04
2016,7,9,14,30,796.0,153.0,3.4,36.0,866.0,940.14,663.66
2016,7,9,14,45,791.0,148.5,3.35,36.0,835.0,927.3,656.14
2016,7,9,15,0,786.0,144.0,3.3,36.0,804.0,911.12,646.6
2016,7,9,15,15,774.5,141.5,3.2,36.0,766.5,887.78,632.24
2016,7,9,15,30,763.0,139.0,3.1,36.0,729.0,861.58,616.12
2016,7,9,15,45,742.0,139.0,3.05,36.0,684.5,826.94,594.78
2016,7,9,16,0,721.0,139.0,3.0,36.0,640.0,794.51,574.85
2016,7,9,16,15,534.0,192.0,3.0,35.5,548.5,668.42,490.62
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,544.89,403.6
2016,7,9,16,45,481.5,185.0,3.0,35.0,450.5,584.66,436.05
2016,7,9,17,0,616.0,125.0,3.0,35.0,444.0,604.49,453.23
2016,7,9,17,15,513.5,131.0,2.85,34.5,377.0,508.33,384.39
2016,7,9,17,30,411.0,137.0,2.7,34.0,310.0,426.76,324.73
2016,7,9,17,45,371.0,124.0,2.55,33.5,263.0,369.29,282.29
2016,7,9,18,0,331.0,111.0,2.4,33.0,216.0,314.78,240.77
2016,7,9,18,15,281.5,94.5,2.35,32.0,172.0,246.22,187.89
2016,7,9,18,30,232.0,78.0,2.3,31.0,128.0,192.49,144.92
2016,7,9,18,45,165.0,59.5,2.25,30.5,90.0,134.93,98.15
2016,7,9,19,0,98.0,41.0,2.2,30.0,52.0,84.72,56.91
2016,7,9,19,15,49.0,20.5,2.5,29.5,26.0,39.1,7.88
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.0,7.0,6.37,0.0
2016,7,10,6,0,0.0,14.0,2.5,24.0,14.0,12.32,0.59
2016,7,10,6,15,1.5,34.5,2.75,24.5,34.5,29.82,18.88
2016,7,10,6,30,3.0,55.0,3.0,25.0,55.0,46.64,33.84
2016,7,10,6,45,19.5,76.5,3.3,25.5,81.5,62.52,47.73
2016,7,10,7,0,36.0,98.0,3.6,26.0,108.0,78.92,61.79
2016,7,10,7,15,100.0,123.5,3.7,26.5,159.0,94.18,74.56
2016,7,10,7,30,164.0,149.0,3.8,27.0,210.0,111.64,88.87
2016,7,10,7,45,197.5,171.0,3.9,27.5,256.5,126.31,100.58
2016,7,10,8,0,231.0,193.0,4.0,28.0,303.0,132.7,105.27
2016,7,10,8,15,157.5,218.5,4.0,28.5,297.5,164.09,120.96
2016,7,10,8,30,84.0,244.0,4.0,29.0,292.0,195.65,144.82
2016,7,10,8,45,91.5,269.5,4.0,29.5,326.5,224.03,165.16
2016,7,10,9,0,99.0,295.0,4.0,30.0,361.0,253.65,186.82
2016,7,10,9,15,175.5,317.0,3.95,30.5,443.0,294.81,215.21
2016,7,10,9,30,252.0,339.0,3.9,31.0,525.0,345.82,251.72
2016,7,10,9,45,146.5,338.5,3.9,31.5,448.5,329.75,241.98
2016,7,10,10,0,41.0,338.0,3.9,32.0,372.0,299.1,220.03
2016,7,10,10,15,53.5,369.0,3.9,32.0,414.5,335.51,246.51
2016,7,10,10,30,66.0,400.0,3.9,32.0,457.0,373.76,274.0
2016,7,10,10,45,42.0,353.0,3.9,32.5,390.0,328.19,240.24
2016,7,10,11,0,18.0,306.0,3.9,33.0,323.0,279.66,204.21
2016,7,10,11,15,20.5,311.0,3.9,33.5,330.5,287.72,209.67
2016,7,10,11,30,23.0,316.0,3.9,34.0,338.0,296.33,215.38
2016,7,10,11,45,104.5,408.0,3.9,34.5,510.0,446.05,323.12
2016,7,10,12,0,186.0,500.0,3.9,35.0,682.0,601.41,430.28
2016,7,10,12,15,294.5,468.0,3.9,35.0,758.5,680.02,485.5
2016,7,10,12,30,403.0,436.0,3.9,35.0,835.0,761.42,542.14
2016,7,10,12,45,603.5,304.0,3.95,35.0,900.0,840.89,600.36
2016,7,10,13,0,804.0,172.0,4.0,35.0,965.0,915.46,651.7
2016,7,10,13,15,801.5,171.5,4.05,35.0,955.0,929.78,660.92
2016,7,10,13,30,799.0,171.0,4.1,35.0,945.0,940.76,668.48
2016,7,10,13,45,443.0,313.0,4.15,35.5,741.0,752.93,539.51
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,519.39,371.1
2016,7,10,14,15,429.0,312.0,4.2,36.0,698.0,748.59,538.69
2016,7,10,14,30,771.0,169.0,4.2,36.0,859.0,933.03,664.9
2016,7,10,14,45,755.5,170.5,4.2,36.0,826.0,916.59,653.95
2016,7,10,15,0,740.0,172.0,4.2,36.0,793.0,897.16,642.44
2016,7,10,15,15,727.5,169.0,4.2,35.5,755.5,878.99,633.12
2016,7,10,15,30,715.0,166.0,4.2,35.0,718.0,852.28,618.13
2016,7,10,15,45,686.5,168.5,4.25,35.0,673.0,814.8,594.82
2016,7,10,16,0,658.0,171.0,4.3,35.0,628.0,775.8,570.3
2016,7,10,16,15,636.0,165.5,4.3,34.5,581.5,732.57,543.31
2016,7,10,16,30,614.0,160.0,4.3,34.0,535.0,688.2,514.65
2016,7,10,16,45,568.0,160.0,4.3,34.0,482.5,630.31,474.39
2016,7,10,17,0,522.0,160.0,4.3,34.0,430.0,568.68,430.83
2016,7,10,17,15,483.5,151.0,4.1,33.5,379.0,510.56,389.52
2016,7,10,17,30,445.0,142.0,3.9,33.0,328.0,454.32,348.55
2016,7,10,17,45,377.5,133.5,3.75,32.5,276.0,383.86,295.66
2016,7,10,18,0,310.0,125.0,3.6,32.0,224.0,310.16,239.11
2016,7,10,18,15,246.5,108.0,3.4,31.5,177.0,245.64,188.29
2016,7,10,18,30,183.0,91.0,3.2,31.0,130.0,187.65,141.65
2016,7,10,18,45,109.5,67.0,3.0,30.5,88.5,117.98,85.76
2016,7,10,19,0,36.0,43.0,2.8,30.0,47.0,57.71,37.67
2016,7,10,19,15,18.0,21.5,2.9,29.5,23.5,26.2,2.99
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,10.0,4.5,24.5,10.0,9.1,0.0
2016,7,11,6,0,8.0,20.0,4.6,25.0,20.0,17.37,2.4
2016,7,11,6,15,62.5,45.5,4.75,25.5,55.5,36.53,24.18
2016,7,11,6,30,117.0,71.0,4.9,26.0,91.0,55.43,41.02
2016,7,11,6,45,196.5,89.5,5.1,26.5,137.0,67.84,52.01
2016,7,11,7,0,276.0,108.0,5.3,27.0,183.0,80.92,63.24
2016,7,11,7,15,333.5,122.0,5.45,27.5,232.5,90.54,71.25
2016,7,11,7,30,391.0,136.0,5.6,28.0,282.0,94.99,74.69
2016,7,11,7,45,295.0,166.0,5.75,28.5,286.0,117.63,93.14
2016,7,11,8,0,199.0,196.0,5.9,29.0,290.0,141.93,112.64
2016,7,11,8,15,392.0,177.5,6.0,29.5,391.0,131.87,90.38
2016,7,11,8,30,585.0,159.0,6.1,30.0,492.0,167.14,102.93
2016,7,11,8,45,621.0,160.0,6.2,30.5,542.5,212.61,134.63
2016,7,11,9,0,657.0,161.0,6.3,31.0,593.0,262.27,173.59
2016,7,11,9,15,479.0,244.5,6.35,31.5,571.5,317.11,223.99
2016,7,11,9,30,301.0,328.0,6.4,32.0,550.0,354.84,258.26
2016,7,11,9,45,518.5,250.0,6.5,32.5,659.0,401.95,292.16
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,472.09,345.25
2016,7,11,10,15,747.5,175.0,6.6,33.0,803.5,526.17,388.02
2016,7,11,10,30,759.0,178.0,6.6,33.0,839.0,576.34,427.08
2016,7,11,10,45,770.0,179.0,6.65,33.5,868.5,624.08,462.71
2016,7,11,11,0,781.0,180.0,6.7,34.0,898.0,670.99,496.89
2016,7,11,11,15,787.0,181.5,6.65,34.5,919.5,713.77,527.08
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,754.86,555.4
2016,7,11,11,45,790.5,188.5,6.6,35.5,953.5,790.86,579.6
2016,7,11,12,0,788.0,194.0,6.6,36.0,966.0,824.32,601.15
2016,7,11,12,15,789.5,194.5,6.55,36.0,972.0,854.25,620.97
2016,7,11,12,30,791.0,195.0,6.5,36.0,978.0,881.74,639.1
2016,7,11,12,45,789.5,196.0,6.45,36.5,975.5,904.45,652.62
2016,7,11,13,0,788.0,197.0,6.4,37.0,973.0,924.3,664.21
2016,7,11,13,15,785.5,196.0,6.3,37.0,963.0,938.3,673.12
2016,7,11,13,30,783.0,195.0,6.2,37.0,953.0,948.97,679.92
2016,7,11,13,45,776.5,195.0,6.15,37.0,935.0,953.35,682.93
