Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,0,770.0,195.0,6.1,37.0,917.0,954.26,683.8
2016,7,11,14,15,763.0,193.0,6.05,37.0,892.0,949.35,680.98
2016,7,11,14,30,756.0,191.0,6.0,37.0,867.0,941.06,676.08
2016,7,11,14,45,754.5,183.0,5.95,37.0,837.0,928.85,668.72
2016,7,11,15,0,753.0,175.0,5.9,37.0,807.0,913.23,659.23
2016,7,11,15,15,740.0,172.0,5.85,36.5,768.5,894.66,649.24
2016,7,11,15,30,727.0,169.0,5.8,36.0,730.0,867.27,633.33
2016,7,11,15,45,707.0,166.5,5.8,36.0,686.0,831.67,610.73
2016,7,11,16,0,687.0,164.0,5.8,36.0,642.0,794.13,586.69
2016,7,11,16,15,665.0,159.5,5.75,35.5,594.5,751.11,559.63
2016,7,11,16,30,643.0,155.0,5.7,35.0,547.0,706.85,530.82
2016,7,11,16,45,609.5,150.5,5.7,34.5,495.5,652.85,494.26
2016,7,11,17,0,576.0,146.0,5.7,34.0,444.0,599.06,457.02
2016,7,11,17,15,538.0,138.0,5.6,33.5,392.0,534.0,410.48
2016,7,11,17,30,500.0,130.0,5.5,33.0,340.0,476.7,368.41
2016,7,11,17,45,444.5,121.0,5.45,32.5,287.5,410.15,318.12
2016,7,11,18,0,389.0,112.0,5.4,32.0,235.0,347.9,269.77
2016,7,11,18,15,320.5,98.0,5.3,31.5,186.5,278.69,214.79
2016,7,11,18,30,252.0,84.0,5.2,31.0,138.0,209.1,158.51
2016,7,11,18,45,167.5,64.5,5.1,30.5,96.0,142.85,104.57
2016,7,11,19,0,83.0,45.0,5.0,30.0,54.0,80.71,54.13
2016,7,11,19,15,41.5,22.5,5.0,29.5,27.0,36.64,5.22
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,22.5,11.5,4.9,23.5,13.0,10.46,0.0
2016,7,12,6,0,45.0,23.0,5.0,24.0,26.0,19.17,2.38
2016,7,12,6,15,138.5,42.5,5.15,24.5,63.0,33.71,21.92
2016,7,12,6,30,232.0,62.0,5.3,25.0,100.0,47.24,34.28
2016,7,12,6,45,329.0,72.5,5.45,25.5,148.5,54.28,40.71
2016,7,12,7,0,426.0,83.0,5.6,26.0,197.0,61.13,46.7
2016,7,12,7,15,249.5,114.5,5.6,26.5,185.0,85.11,66.97
2016,7,12,7,30,73.0,146.0,5.6,27.0,173.0,113.82,90.83
2016,7,12,7,45,160.0,168.0,5.7,28.0,240.0,124.19,98.78
2016,7,12,8,0,247.0,190.0,5.8,29.0,307.0,131.09,103.71
2016,7,12,8,15,474.5,152.5,5.85,29.5,410.0,118.51,78.22
2016,7,12,8,30,702.0,115.0,5.9,30.0,513.0,146.6,82.36
2016,7,12,8,45,728.5,116.5,5.95,30.5,563.5,198.01,118.95
2016,7,12,9,0,755.0,118.0,6.0,31.0,614.0,257.39,166.33
2016,7,12,9,15,771.0,121.0,6.0,31.5,659.0,311.62,211.83
2016,7,12,9,30,787.0,124.0,6.0,32.0,704.0,366.92,258.2
2016,7,12,9,45,801.5,125.0,6.0,32.5,745.0,420.84,302.82
2016,7,12,10,0,816.0,126.0,6.0,33.0,786.0,475.11,346.57
2016,7,12,10,15,469.5,275.5,5.95,33.5,659.5,462.86,340.0
2016,7,12,10,30,123.0,425.0,5.9,34.0,533.0,421.54,308.16
2016,7,12,10,45,488.0,277.5,5.9,34.5,723.0,533.18,392.44
2016,7,12,11,0,853.0,130.0,5.9,35.0,913.0,675.83,497.94
2016,7,12,11,15,596.5,287.0,5.85,35.0,841.0,669.2,489.2
2016,7,12,11,30,340.0,444.0,5.8,35.0,769.0,642.55,465.52
2016,7,12,11,45,612.0,282.5,5.8,35.5,878.0,735.4,535.47
2016,7,12,12,0,884.0,121.0,5.8,36.0,987.0,833.89,604.73
2016,7,12,12,15,885.0,121.0,5.75,36.0,992.5,864.05,624.08
2016,7,12,12,30,886.0,121.0,5.7,36.0,998.0,891.41,641.81
2016,7,12,12,45,887.5,119.5,5.7,36.5,996.0,915.04,655.94
2016,7,12,13,0,889.0,118.0,5.7,37.0,994.0,935.64,668.05
2016,7,12,13,15,886.5,117.5,5.65,37.0,983.5,950.16,677.36
2016,7,12,13,30,884.0,117.0,5.6,37.0,973.0,961.16,684.48
2016,7,12,13,45,880.5,116.0,5.6,37.0,955.0,967.1,688.74
2016,7,12,14,0,877.0,115.0,5.6,37.0,937.0,969.38,690.75
2016,7,12,14,15,584.5,270.0,5.55,37.0,811.5,861.09,618.0
2016,7,12,14,30,292.0,425.0,5.5,37.0,686.0,720.31,515.93
2016,7,12,14,45,569.5,268.0,5.5,37.0,753.5,844.75,609.34
2016,7,12,15,0,847.0,111.0,5.5,37.0,821.0,927.2,666.73
2016,7,12,15,15,836.5,109.0,5.5,37.0,783.0,904.36,652.4
2016,7,12,15,30,826.0,107.0,5.5,37.0,745.0,878.51,636.65
2016,7,12,15,45,807.5,107.0,5.5,37.0,700.5,844.86,615.64
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,816.66,598.26
2016,7,12,16,15,771.5,104.0,5.5,36.5,608.5,776.08,573.51
2016,7,12,16,30,754.0,101.0,5.5,36.0,561.0,733.75,547.21
2016,7,12,16,45,723.5,99.5,5.55,35.5,509.0,681.67,513.71
2016,7,12,17,0,693.0,98.0,5.6,35.0,457.0,631.89,480.98
2016,7,12,17,15,661.0,93.0,5.55,34.5,404.5,574.94,440.73
2016,7,12,17,30,629.0,88.0,5.5,34.0,352.0,518.79,399.92
2016,7,12,17,45,582.0,82.5,5.5,33.5,299.5,454.39,351.63
2016,7,12,18,0,535.0,77.0,5.5,33.0,247.0,392.99,304.05
2016,7,12,18,15,471.5,68.5,5.4,32.5,197.0,323.69,248.79
2016,7,12,18,30,408.0,60.0,5.3,32.0,147.0,260.05,196.48
2016,7,12,18,45,313.0,48.0,5.25,31.5,103.5,184.7,134.66
2016,7,12,19,0,218.0,36.0,5.2,31.0,60.0,123.74,83.42
2016,7,12,19,15,109.0,18.0,5.15,30.5,30.0,55.94,8.58
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.5,11.0,4.05,24.5,13.5,10.01,0.0
2016,7,13,6,0,77.0,22.0,4.2,25.0,27.0,17.89,0.84
2016,7,13,6,15,183.5,38.0,4.35,25.5,64.5,29.46,18.31
2016,7,13,6,30,290.0,54.0,4.5,26.0,102.0,41.27,29.1
2016,7,13,6,45,389.0,62.0,4.65,26.5,151.0,46.67,34.08
2016,7,13,7,0,488.0,70.0,4.8,27.0,200.0,52.41,39.09
2016,7,13,7,15,540.5,77.0,4.9,27.5,252.0,55.77,41.87
2016,7,13,7,30,593.0,84.0,5.0,28.0,304.0,58.98,44.41
2016,7,13,7,45,645.5,85.0,5.15,29.0,359.5,57.68,42.98
2016,7,13,8,0,698.0,86.0,5.3,30.0,415.0,62.44,46.59
2016,7,13,8,15,724.0,90.0,5.4,30.5,467.0,89.32,49.75
2016,7,13,8,30,750.0,94.0,5.5,31.0,519.0,141.77,76.44
2016,7,13,8,45,775.0,94.5,5.6,31.5,569.0,194.35,113.71
2016,7,13,9,0,800.0,95.0,5.7,32.0,619.0,249.48,157.97
2016,7,13,9,15,814.0,97.5,5.7,32.5,664.5,311.55,209.61
2016,7,13,9,30,828.0,100.0,5.7,33.0,710.0,367.45,256.58
2016,7,13,9,45,840.5,101.5,5.75,33.5,751.0,422.38,302.09
2016,7,13,10,0,853.0,103.0,5.8,34.0,792.0,477.3,346.4
2016,7,13,10,15,861.5,104.5,5.85,34.5,826.5,529.91,387.77
2016,7,13,10,30,870.0,106.0,5.9,35.0,861.0,581.6,427.21
2016,7,13,10,45,876.0,107.0,5.95,35.5,889.5,630.18,463.33
2016,7,13,11,0,882.0,108.0,6.0,36.0,918.0,677.13,497.3
2016,7,13,11,15,886.5,109.0,6.0,36.0,939.0,721.19,529.35
2016,7,13,11,30,891.0,110.0,6.0,36.0,960.0,763.08,558.11
2016,7,13,11,45,872.5,125.0,6.0,36.5,968.0,796.5,579.19
2016,7,13,12,0,854.0,140.0,6.0,37.0,976.0,825.84,597.36
2016,7,13,12,15,855.0,140.5,6.0,37.0,981.5,855.73,617.09
2016,7,13,12,30,856.0,141.0,6.0,37.0,987.0,882.96,635.02
2016,7,13,12,45,854.5,141.5,6.05,37.5,984.5,905.24,648.54
2016,7,13,13,0,853.0,142.0,6.1,38.0,982.0,924.6,660.16
2016,7,13,13,15,850.5,141.5,6.1,38.0,972.0,938.97,669.71
2016,7,13,13,30,848.0,141.0,6.1,38.0,962.0,949.95,677.17
2016,7,13,13,45,843.0,140.5,6.1,38.0,944.0,955.05,680.89
2016,7,13,14,0,838.0,140.0,6.1,38.0,926.0,956.61,682.45
2016,7,13,14,15,832.5,138.5,6.05,37.5,901.0,953.19,682.07
2016,7,13,14,30,827.0,137.0,6.0,37.0,876.0,946.27,679.52
2016,7,13,14,45,807.0,142.5,6.0,37.0,841.5,939.55,676.06
2016,7,13,15,0,787.0,148.0,6.0,37.0,807.0,919.48,663.87
2016,7,13,15,15,775.5,145.0,5.95,36.5,769.5,895.63,650.38
2016,7,13,15,30,764.0,142.0,5.9,36.0,732.0,868.9,634.94
2016,7,13,15,45,744.5,141.0,5.9,36.0,688.0,834.45,613.09
2016,7,13,16,0,725.0,140.0,5.9,36.0,644.0,802.28,592.73
2016,7,13,16,15,705.0,136.0,5.85,35.5,597.0,760.36,566.46
2016,7,13,16,30,685.0,132.0,5.8,35.0,550.0,717.01,538.86
2016,7,13,16,45,653.5,129.0,5.75,35.0,498.5,664.82,503.07
2016,7,13,17,0,622.0,126.0,5.7,35.0,447.0,612.65,466.0
2016,7,13,17,15,586.0,119.5,5.6,34.5,395.0,554.01,424.29
2016,7,13,17,30,550.0,113.0,5.5,34.0,343.0,496.57,382.38
2016,7,13,17,45,498.5,105.0,5.4,33.5,291.0,425.1,328.73
2016,7,13,18,0,447.0,97.0,5.3,33.0,239.0,363.4,280.89
2016,7,13,18,15,379.0,85.5,5.0,32.5,189.5,294.03,225.69
2016,7,13,18,30,311.0,74.0,4.7,32.0,140.0,231.29,174.55
2016,7,13,18,45,221.0,58.0,4.45,31.5,98.0,162.34,118.38
2016,7,13,19,0,131.0,42.0,4.2,31.0,56.0,97.73,65.5
2016,7,13,19,15,65.5,21.0,4.05,30.5,28.0,44.29,4.18
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,62.0,10.5,3.6,24.5,14.0,9.55,0.0
2016,7,14,6,0,124.0,21.0,3.8,25.0,28.0,16.54,0.0
2016,7,14,6,15,244.0,34.5,3.95,25.5,67.0,26.85,16.13
2016,7,14,6,30,364.0,48.0,4.1,26.0,106.0,38.16,26.48
2016,7,14,6,45,444.5,56.5,4.25,26.5,155.0,43.41,31.31
2016,7,14,7,0,525.0,65.0,4.4,27.0,204.0,48.51,35.78
2016,7,14,7,15,577.0,71.5,4.5,27.5,257.0,51.7,38.43
2016,7,14,7,30,629.0,78.0,4.6,28.0,310.0,54.75,40.85
2016,7,14,7,45,663.5,83.5,4.75,28.5,363.5,56.81,42.35
2016,7,14,8,0,698.0,89.0,4.9,29.0,417.0,58.71,43.68
2016,7,14,8,15,724.5,93.0,4.9,29.5,469.0,91.21,51.66
2016,7,14,8,30,751.0,97.0,4.9,30.0,521.0,143.79,78.32
2016,7,14,8,45,769.0,101.0,4.95,30.5,570.5,198.01,117.13
2016,7,14,9,0,787.0,105.0,5.0,31.0,620.0,254.0,162.25
2016,7,14,9,15,802.0,108.0,4.95,31.5,665.5,309.88,209.09
2016,7,14,9,30,817.0,111.0,4.9,32.0,711.0,366.66,256.56
2016,7,14,9,45,826.5,114.0,4.85,32.5,751.5,426.4,305.28
2016,7,14,10,0,836.0,117.0,4.8,33.0,792.0,480.54,348.57
2016,7,14,10,15,844.5,119.0,4.75,33.5,826.5,532.84,389.17
2016,7,14,10,30,853.0,121.0,4.7,34.0,861.0,584.25,427.75
2016,7,14,10,45,857.5,123.5,4.7,34.5,889.0,632.48,463.01
2016,7,14,11,0,862.0,126.0,4.7,35.0,917.0,679.0,496.02
2016,7,14,11,15,866.0,127.0,4.7,35.0,938.0,722.03,526.87
2016,7,14,11,30,870.0,128.0,4.7,35.0,959.0,762.91,555.01
2016,7,14,11,45,872.5,129.0,4.7,35.5,972.0,800.31,578.46
2016,7,14,12,0,875.0,130.0,4.7,36.0,985.0,835.15,599.96
2016,7,14,12,15,875.5,130.0,4.7,36.0,990.5,864.82,619.15
2016,7,14,12,30,876.0,130.0,4.7,36.0,996.0,891.69,636.49
2016,7,14,12,45,873.0,131.5,4.75,36.5,993.0,913.88,649.65
2016,7,14,13,0,870.0,133.0,4.8,37.0,990.0,933.01,660.79
2016,7,14,13,15,867.5,132.5,4.85,37.0,979.5,947.54,670.59
2016,7,14,13,30,865.0,132.0,4.9,37.0,969.0,958.61,678.3
2016,7,14,13,45,858.5,132.5,4.95,37.0,950.0,963.24,682.0
2016,7,14,14,0,852.0,133.0,5.0,37.0,931.0,964.27,683.55
2016,7,14,14,15,846.5,131.5,5.05,36.5,906.0,960.77,683.78
2016,7,14,14,30,841.0,130.0,5.1,36.0,881.0,953.72,681.83
2016,7,14,14,45,830.5,129.5,5.15,36.0,848.5,939.4,673.8
2016,7,14,15,0,820.0,129.0,5.2,36.0,816.0,921.83,663.74
2016,7,14,15,15,809.5,126.5,5.25,36.0,778.5,908.46,656.51
2016,7,14,15,30,799.0,124.0,5.3,36.0,741.0,882.44,640.9
2016,7,14,15,45,783.0,122.5,5.35,36.0,697.0,849.79,620.84
2016,7,14,16,0,767.0,121.0,5.4,36.0,653.0,814.81,599.08
2016,7,14,16,15,748.5,117.5,5.35,35.5,605.5,773.46,573.51
2016,7,14,16,30,730.0,114.0,5.3,35.0,558.0,730.44,546.46
2016,7,14,16,45,702.5,111.0,5.25,34.5,507.0,682.83,515.73
2016,7,14,17,0,675.0,108.0,5.2,34.0,456.0,631.83,481.39
2016,7,14,17,15,641.5,102.5,5.05,33.5,403.5,573.89,440.21
2016,7,14,17,30,608.0,97.0,4.9,33.0,351.0,516.88,398.64
2016,7,14,17,45,557.5,91.0,4.8,33.0,298.0,450.56,348.14
2016,7,14,18,0,507.0,85.0,4.7,33.0,245.0,387.54,298.84
2016,7,14,18,15,440.0,75.5,4.45,32.5,195.0,312.67,239.64
2016,7,14,18,30,373.0,66.0,4.2,32.0,145.0,249.28,187.88
2016,7,14,18,45,272.5,52.5,4.0,31.5,101.0,175.59,127.83
2016,7,14,19,0,172.0,39.0,3.8,31.0,57.0,113.45,76.26
2016,7,14,19,15,86.0,19.5,3.8,30.5,28.5,51.92,3.52
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.0,10.0,3.65,24.5,11.0,9.1,0.0
2016,7,15,6,0,24.0,20.0,3.8,25.0,22.0,16.83,0.0
2016,7,15,6,15,108.5,41.5,3.85,25.5,58.0,32.86,20.91
2016,7,15,6,30,193.0,63.0,3.9,26.0,94.0,48.99,35.53
2016,7,15,6,45,287.0,76.0,4.0,26.5,142.0,56.89,42.7
2016,7,15,7,0,381.0,89.0,4.1,27.0,190.0,65.46,50.14
2016,7,15,7,15,439.5,99.5,4.15,27.5,241.5,71.74,55.38
2016,7,15,7,30,498.0,110.0,4.2,28.0,293.0,77.75,60.21
2016,7,15,7,45,547.5,115.5,4.3,28.5,347.0,80.07,61.83
2016,7,15,8,0,597.0,121.0,4.4,29.0,401.0,80.87,62.13
2016,7,15,8,15,566.5,143.0,4.4,29.5,434.0,114.37,73.4
2016,7,15,8,30,536.0,165.0,4.4,30.0,467.0,165.89,103.87
2016,7,15,8,45,616.0,156.5,4.45,30.5,534.5,208.29,131.14
2016,7,15,9,0,696.0,148.0,4.5,31.0,602.0,260.49,170.13
2016,7,15,9,15,714.0,152.0,4.45,31.5,647.5,313.58,213.85
2016,7,15,9,30,732.0,156.0,4.4,32.0,693.0,368.11,258.64
2016,7,15,9,45,740.5,162.0,4.35,33.0,732.5,421.57,301.38
2016,7,15,10,0,749.0,168.0,4.3,34.0,772.0,478.53,345.13
2016,7,15,10,15,759.5,171.0,4.15,34.0,806.5,529.38,384.49
2016,7,15,10,30,770.0,174.0,4.0,34.0,841.0,579.83,422.45
2016,7,15,10,45,771.0,180.0,3.85,34.5,867.5,626.33,455.56
2016,7,15,11,0,772.0,186.0,3.7,35.0,894.0,671.11,486.37
2016,7,15,11,15,777.5,187.5,3.55,35.5,914.5,713.43,514.64
2016,7,15,11,30,783.0,189.0,3.4,36.0,935.0,754.06,540.93
2016,7,15,11,45,781.0,193.5,3.3,36.5,947.0,789.5,563.17
2016,7,15,12,0,779.0,198.0,3.2,37.0,959.0,822.45,582.92
2016,7,15,12,15,780.0,198.5,3.2,37.0,964.5,851.95,601.55
2016,7,15,12,30,781.0,199.0,3.2,37.0,970.0,878.98,618.57
2016,7,15,12,45,776.5,201.0,3.2,37.5,966.5,899.82,630.34
2016,7,15,13,0,772.0,203.0,3.2,38.0,963.0,917.73,640.28
2016,7,15,13,15,769.0,202.5,3.3,38.0,952.5,931.64,649.74
2016,7,15,13,30,766.0,202.0,3.4,38.0,942.0,942.28,657.26
2016,7,15,13,45,759.5,201.5,3.5,38.0,924.0,946.18,660.69
2016,7,15,14,0,753.0,201.0,3.6,38.0,906.0,946.67,662.11
2016,7,15,14,15,745.5,199.0,3.7,38.0,880.5,948.87,664.75
2016,7,15,14,30,738.0,197.0,3.8,38.0,855.0,940.23,660.63
2016,7,15,14,45,727.5,194.0,3.95,38.0,823.5,924.44,652.33
2016,7,15,15,0,717.0,191.0,4.1,38.0,792.0,905.59,642.11
2016,7,15,15,15,703.5,187.5,4.1,37.5,754.0,880.5,628.45
2016,7,15,15,30,690.0,184.0,4.1,37.0,716.0,852.8,613.02
2016,7,15,15,45,673.5,179.0,4.2,37.0,673.0,818.42,592.21
2016,7,15,16,0,657.0,174.0,4.3,37.0,630.0,782.0,569.86
2016,7,15,16,15,634.0,169.0,4.3,36.5,582.5,738.34,542.8
2016,7,15,16,30,611.0,164.0,4.3,36.0,535.0,693.57,514.17
2016,7,15,16,45,581.0,157.5,4.3,36.0,485.0,641.04,478.45
2016,7,15,17,0,551.0,151.0,4.3,36.0,435.0,582.99,438.23
2016,7,15,17,15,512.5,142.5,4.15,35.5,383.0,523.96,396.78
2016,7,15,17,30,474.0,134.0,4.0,35.0,331.0,466.75,355.57
2016,7,15,17,45,419.0,123.5,3.85,34.5,279.5,399.83,305.89
2016,7,15,18,0,364.0,113.0,3.7,34.0,228.0,337.25,258.12
2016,7,15,18,15,296.5,98.0,3.4,33.0,180.0,259.87,198.2
2016,7,15,18,30,229.0,83.0,3.1,32.0,132.0,199.33,149.84
2016,7,15,18,45,147.0,62.5,2.8,31.5,90.5,133.8,97.03
2016,7,15,19,0,65.0,42.0,2.5,31.0,49.0,71.82,47.12
2016,7,15,19,15,32.5,21.0,2.55,30.5,24.5,32.58,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,7.28,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,14.1,0.0
2016,7,16,6,15,38.5,37.0,2.95,24.5,43.5,30.36,18.91
2016,7,16,6,30,77.0,58.0,3.0,25.0,71.0,46.51,33.58
2016,7,16,6,45,117.5,79.5,3.15,25.5,107.0,62.66,47.76
2016,7,16,7,0,158.0,101.0,3.3,26.0,143.0,78.45,61.36
2016,7,16,7,15,186.5,121.0,3.3,26.5,181.0,89.06,70.24
2016,7,16,7,30,215.0,141.0,3.3,27.0,219.0,101.91,80.75
2016,7,16,7,45,243.5,162.5,3.35,27.5,265.0,115.15,91.34
2016,7,16,8,0,272.0,184.0,3.4,28.0,311.0,127.78,101.24
2016,7,16,8,15,331.5,196.5,3.4,28.5,370.0,148.47,105.43
2016,7,16,8,30,391.0,209.0,3.4,29.0,429.0,181.0,121.53
2016,7,16,8,45,400.0,229.5,3.45,30.0,473.0,225.56,153.22
2016,7,16,9,0,409.0,250.0,3.5,31.0,517.0,271.36,188.08
2016,7,16,9,15,598.5,187.5,3.45,31.5,610.0,307.87,212.21
2016,7,16,9,30,788.0,125.0,3.4,32.0,703.0,367.68,256.58
2016,7,16,9,45,802.5,126.5,3.4,32.5,744.5,422.31,300.96
2016,7,16,10,0,817.0,128.0,3.4,33.0,786.0,477.3,344.35
2016,7,16,10,15,826.5,130.0,3.35,33.5,821.0,532.49,386.38
2016,7,16,10,30,836.0,132.0,3.3,34.0,856.0,583.76,424.3
2016,7,16,10,45,844.5,132.5,3.3,34.5,885.0,632.23,459.21
2016,7,16,11,0,853.0,133.0,3.3,35.0,914.0,679.36,492.17
2016,7,16,11,15,858.0,134.0,3.3,35.5,935.5,722.89,521.75
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,764.37,548.77
2016,7,16,11,45,854.0,144.0,3.3,36.5,967.5,799.26,569.96
2016,7,16,12,0,845.0,153.0,3.3,37.0,978.0,830.88,588.84
2016,7,16,12,15,846.0,153.5,3.35,37.0,984.0,860.79,608.0
2016,7,16,12,30,847.0,154.0,3.4,37.0,990.0,888.07,625.47
2016,7,16,12,45,845.5,154.0,3.5,37.0,987.5,910.0,639.84
2016,7,16,13,0,844.0,154.0,3.6,37.0,985.0,929.02,652.46
2016,7,16,13,15,841.5,153.5,3.65,37.0,974.5,943.52,662.02
2016,7,16,13,30,839.0,153.0,3.7,37.0,964.0,954.67,669.59
2016,7,16,13,45,833.5,152.5,3.8,37.5,945.5,959.47,672.17
2016,7,16,14,0,828.0,152.0,3.9,38.0,927.0,972.17,679.87
2016,7,16,14,15,821.5,150.5,4.0,38.0,902.0,967.92,678.34
2016,7,16,14,30,815.0,149.0,4.1,38.0,877.0,960.13,674.79
2016,7,16,14,45,811.5,144.0,4.2,38.0,846.0,948.1,668.63
2016,7,16,15,0,808.0,139.0,4.3,38.0,815.0,932.59,660.33
2016,7,16,15,15,796.5,136.5,4.35,37.5,776.5,908.88,647.9
2016,7,16,15,30,785.0,134.0,4.4,37.0,738.0,882.22,633.51
2016,7,16,15,45,768.5,131.5,4.45,37.0,694.0,848.33,612.94
2016,7,16,16,0,752.0,129.0,4.5,37.0,650.0,812.14,590.71
2016,7,16,16,15,732.0,125.0,4.55,36.5,602.0,769.37,564.98
2016,7,16,16,30,712.0,121.0,4.6,36.0,554.0,728.67,540.26
2016,7,16,16,45,684.5,117.0,4.65,35.5,502.5,677.41,507.64
2016,7,16,17,0,657.0,113.0,4.7,35.0,451.0,625.83,473.32
2016,7,16,17,15,622.5,107.0,4.65,34.5,398.5,567.26,432.35
2016,7,16,17,30,588.0,101.0,4.6,34.0,346.0,509.74,390.96
2016,7,16,17,45,540.0,93.5,4.55,34.0,293.5,444.01,341.4
2016,7,16,18,0,492.0,86.0,4.5,34.0,241.0,381.42,292.82
2016,7,16,18,15,425.5,76.0,4.25,33.0,191.0,307.05,234.81
2016,7,16,18,30,359.0,66.0,4.0,32.0,141.0,243.98,183.82
2016,7,16,18,45,265.5,51.5,3.75,31.5,98.0,172.41,125.37
2016,7,16,19,0,172.0,37.0,3.5,31.0,55.0,111.58,74.49
2016,7,16,19,15,86.0,18.5,3.4,30.5,27.5,50.59,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,28.0,10.0,2.65,23.5,11.5,9.1,0.0
2016,7,17,6,0,56.0,20.0,2.9,24.0,23.0,16.29,0.0
2016,7,17,6,15,157.5,38.0,2.95,24.5,59.5,29.52,18.15
2016,7,17,6,30,259.0,56.0,3.0,25.0,96.0,42.86,30.49
2016,7,17,6,45,350.5,67.0,3.15,25.5,144.5,50.41,37.37
2016,7,17,7,0,442.0,78.0,3.3,26.0,193.0,57.75,43.79
2016,7,17,7,15,497.5,86.5,3.3,26.5,245.0,63.62,48.73
2016,7,17,7,30,553.0,95.0,3.3,27.0,297.0,67.62,51.92
2016,7,17,7,45,411.5,139.0,3.3,28.0,303.0,95.11,74.53
2016,7,17,8,0,270.0,183.0,3.3,29.0,309.0,127.18,100.36
2016,7,17,8,15,489.5,148.0,3.3,29.5,410.0,114.91,75.6
2016,7,17,8,30,709.0,113.0,3.3,30.0,511.0,144.42,80.44
2016,7,17,8,45,733.5,116.0,3.35,30.5,561.5,197.22,117.68
2016,7,17,9,0,758.0,119.0,3.4,31.0,612.0,257.87,165.6
2016,7,17,9,15,774.0,122.0,3.4,31.5,657.5,312.57,210.93
2016,7,17,9,30,790.0,125.0,3.4,32.0,703.0,368.35,257.03
2016,7,17,9,45,803.0,127.0,3.45,32.5,744.0,422.96,301.49
2016,7,17,10,0,816.0,129.0,3.5,33.0,785.0,477.78,344.87
2016,7,17,10,15,825.0,131.0,3.5,33.5,820.0,532.67,386.83
2016,7,17,10,30,834.0,133.0,3.5,34.0,855.0,583.66,424.74
2016,7,17,10,45,840.5,134.5,3.55,34.5,883.5,631.68,459.54
2016,7,17,11,0,847.0,136.0,3.6,35.0,912.0,678.19,492.31
2016,7,17,11,15,851.5,137.0,3.65,35.0,933.0,721.19,522.92
2016,7,17,11,30,856.0,138.0,3.7,35.0,954.0,762.11,551.2
2016,7,17,11,45,868.0,132.0,3.75,35.5,969.5,800.88,575.42
2016,7,17,12,0,880.0,126.0,3.8,36.0,985.0,837.64,598.08
2016,7,17,12,15,880.5,126.0,3.85,36.0,990.5,867.6,617.42
2016,7,17,12,30,881.0,126.0,3.9,36.0,996.0,894.71,634.94
2016,7,17,12,45,880.5,126.0,4.0,36.5,993.5,918.04,648.95
2016,7,17,13,0,880.0,126.0,4.1,37.0,991.0,938.29,661.02
2016,7,17,13,15,877.5,125.5,4.1,37.0,980.5,952.95,670.44
2016,7,17,13,30,875.0,125.0,4.1,37.0,970.0,964.1,677.76
2016,7,17,13,45,870.0,124.0,4.2,37.0,951.5,968.78,681.64
2016,7,17,14,0,865.0,123.0,4.3,37.0,933.0,969.79,683.33
2016,7,17,14,15,523.5,283.0,4.3,37.0,769.5,815.6,581.05
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,621.06,442.52
2016,7,17,14,45,508.5,281.0,4.35,37.0,711.5,799.7,573.86
2016,7,17,15,0,835.0,119.0,4.4,37.0,817.0,928.49,661.89
2016,7,17,15,15,824.5,117.0,4.4,36.5,779.0,905.92,648.95
2016,7,17,15,30,814.0,115.0,4.4,36.0,741.0,880.35,634.95
2016,7,17,15,45,706.5,157.5,4.4,36.0,678.0,826.45,600.71
2016,7,17,16,0,599.0,200.0,4.4,36.0,615.0,760.1,556.58
2016,7,17,16,15,673.5,152.0,4.4,35.5,586.5,754.85,557.2
2016,7,17,16,30,748.0,104.0,4.4,35.0,558.0,736.28,547.27
2016,7,17,16,45,722.0,100.5,4.4,35.0,506.5,685.4,513.66
2016,7,17,17,0,696.0,97.0,4.4,35.0,455.0,636.57,481.1
2016,7,17,17,15,664.0,92.0,4.3,34.5,402.5,579.25,441.12
2016,7,17,17,30,632.0,87.0,4.2,34.0,350.0,522.73,400.54
2016,7,17,17,45,585.0,81.5,4.15,34.0,297.0,457.88,351.72
2016,7,17,18,0,538.0,76.0,4.1,34.0,244.0,396.05,303.73
2016,7,17,18,15,473.5,67.5,3.85,33.0,194.0,325.75,248.79
2016,7,17,18,30,409.0,59.0,3.6,32.0,144.0,261.22,196.56
2016,7,17,18,45,310.5,47.0,3.35,31.5,100.0,184.27,133.76
2016,7,17,19,0,212.0,35.0,3.1,31.0,56.0,122.18,81.27
2016,7,17,19,15,106.0,17.5,3.05,30.5,28.0,54.5,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,9.5,1.75,24.5,11.0,8.64,0.0
2016,7,18,6,0,60.0,19.0,2.0,25.0,22.0,15.52,0.0
2016,7,18,6,15,165.0,35.5,2.15,25.5,57.5,27.59,16.42
2016,7,18,6,30,270.0,52.0,2.3,26.0,93.0,39.83,27.8
2016,7,18,6,45,358.5,62.0,2.5,26.5,140.5,46.72,34.07
2016,7,18,7,0,447.0,72.0,2.7,27.0,188.0,54.35,40.72
2016,7,18,7,15,502.0,80.5,2.75,27.5,239.5,58.78,44.43
2016,7,18,7,30,557.0,89.0,2.8,28.0,291.0,63.0,47.81
2016,7,18,7,45,608.5,91.0,2.85,28.5,345.5,62.11,46.8
2016,7,18,8,0,660.0,93.0,2.9,29.0,400.0,61.41,45.94
2016,7,18,8,15,474.5,161.5,2.9,29.5,396.0,123.08,82.47
2016,7,18,8,30,289.0,230.0,2.9,30.0,392.0,191.2,132.84
2016,7,18,8,45,149.5,218.5,2.95,30.5,303.0,192.09,137.66
2016,7,18,9,0,10.0,207.0,3.0,31.0,214.0,177.86,131.96
2016,7,18,9,15,402.0,160.0,2.95,31.5,454.0,233.31,162.24
2016,7,18,9,30,794.0,113.0,2.9,32.0,694.0,360.22,250.88
2016,7,18,9,45,427.5,235.5,2.9,32.5,550.5,354.93,255.79
2016,7,18,10,0,61.0,358.0,2.9,33.0,407.0,323.77,236.25
2016,7,18,10,15,446.5,241.5,2.9,33.0,625.5,425.45,310.75
2016,7,18,10,30,832.0,125.0,2.9,33.0,844.0,576.49,420.68
2016,7,18,10,45,837.0,127.5,2.9,33.5,872.0,624.29,454.57
2016,7,18,11,0,842.0,130.0,2.9,34.0,900.0,670.47,486.84
2016,7,18,11,15,846.5,131.0,2.9,34.0,921.5,713.26,516.99
2016,7,18,11,30,851.0,132.0,2.9,34.0,943.0,753.99,544.64
2016,7,18,11,45,849.5,136.0,2.9,34.5,955.0,790.3,566.88
2016,7,18,12,0,848.0,140.0,2.9,35.0,967.0,823.88,587.1
2016,7,18,12,15,849.0,140.0,2.9,35.0,973.0,853.44,605.81
2016,7,18,12,30,850.0,140.0,2.9,35.0,979.0,880.32,622.77
2016,7,18,12,45,849.0,140.5,2.95,35.5,976.5,903.1,636.13
2016,7,18,13,0,848.0,141.0,3.0,36.0,974.0,922.94,647.64
2016,7,18,13,15,495.0,315.0,3.05,36.0,800.5,789.58,558.14
2016,7,18,13,30,142.0,489.0,3.1,36.0,627.0,610.83,431.08
2016,7,18,13,45,488.5,313.0,3.15,36.0,772.5,801.7,569.35
2016,7,18,14,0,835.0,137.0,3.2,36.0,918.0,955.1,671.62
2016,7,18,14,15,829.0,136.0,3.25,35.5,893.0,951.69,670.67
2016,7,18,14,30,823.0,135.0,3.3,35.0,868.0,944.79,668.83
2016,7,18,14,45,808.0,137.0,3.35,35.0,835.0,939.2,666.57
2016,7,18,15,0,793.0,139.0,3.4,35.0,802.0,920.17,655.76
2016,7,18,15,15,781.5,136.5,3.45,35.0,764.0,896.65,642.17
2016,7,18,15,30,770.0,134.0,3.5,35.0,726.0,870.24,626.69
2016,7,18,15,45,753.5,131.5,3.55,35.0,682.5,836.64,606.39
2016,7,18,16,0,737.0,129.0,3.6,35.0,639.0,800.79,584.47
2016,7,18,16,15,565.0,179.5,3.65,34.5,554.0,693.63,513.23
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,570.22,426.18
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,526.5,396.81
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,482.09,365.93
2016,7,18,17,15,321.0,173.0,3.9,33.5,324.5,415.08,317.46
2016,7,18,17,30,269.0,158.0,3.9,33.0,269.0,351.75,270.57
2016,7,18,17,45,249.5,137.0,3.95,32.5,228.0,304.99,235.6
2016,7,18,18,0,230.0,116.0,4.0,32.0,187.0,259.44,200.44
2016,7,18,18,15,197.5,95.5,3.9,31.5,148.0,209.52,160.71
2016,7,18,18,30,165.0,75.0,3.8,31.0,109.0,162.6,122.43
2016,7,18,18,45,119.5,55.0,3.75,31.0,75.5,114.56,82.71
2016,7,18,19,0,74.0,35.0,3.7,31.0,42.0,65.47,41.83
2016,7,18,19,15,37.0,17.5,3.7,30.5,21.0,29.31,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,54.0,8.5,1.2,24.5,11.0,7.73,0.0
2016,7,19,6,0,108.0,17.0,1.4,25.0,22.0,13.4,0.0
2016,7,19,6,15,225.0,30.5,1.35,25.5,59.0,23.78,13.31
2016,7,19,6,30,342.0,44.0,1.3,26.0,96.0,34.9,23.67
2016,7,19,6,45,431.0,51.5,1.3,26.5,144.5,39.44,27.92
2016,7,19,7,0,520.0,59.0,1.3,27.0,193.0,43.93,31.88
2016,7,19,7,15,571.0,65.0,1.3,27.5,245.0,46.92,34.39
2016,7,19,7,30,622.0,71.0,1.3,28.0,297.0,49.81,36.69
2016,7,19,7,45,663.0,74.5,1.3,28.5,350.5,50.72,37.25
2016,7,19,8,0,704.0,78.0,1.3,29.0,404.0,56.77,42.07
2016,7,19,8,15,729.5,81.5,1.35,29.5,456.0,81.21,44.46
2016,7,19,8,30,755.0,85.0,1.4,30.0,508.0,133.81,70.33
2016,7,19,8,45,775.5,87.5,1.5,30.5,557.5,187.74,108.25
2016,7,19,9,0,796.0,90.0,1.6,31.0,607.0,250.52,157.83
2016,7,19,9,15,810.5,92.5,1.75,31.5,652.5,305.98,203.76
2016,7,19,9,30,825.0,95.0,1.9,32.0,698.0,362.17,250.23
2016,7,19,9,45,836.0,97.0,2.1,32.5,739.0,417.06,295.02
2016,7,19,10,0,847.0,99.0,2.3,33.0,780.0,471.8,338.48
2016,7,19,10,15,855.5,101.0,2.45,33.5,814.5,524.87,379.34
2016,7,19,10,30,864.0,103.0,2.6,34.0,849.0,577.03,418.3
2016,7,19,10,45,869.5,104.5,2.8,34.5,877.5,625.81,453.96
2016,7,19,11,0,875.0,106.0,3.0,35.0,906.0,672.92,487.55
2016,7,19,11,15,879.5,107.0,3.15,35.0,927.5,717.05,519.2
2016,7,19,11,30,884.0,108.0,3.3,35.0,949.0,759.03,547.57
2016,7,19,11,45,885.0,109.5,3.45,35.5,962.5,796.37,571.2
2016,7,19,12,0,886.0,111.0,3.6,36.0,976.0,831.01,592.9
2016,7,19,12,15,887.5,111.0,3.75,36.0,981.5,861.96,613.36
2016,7,19,12,30,889.0,111.0,3.9,36.0,987.0,890.07,632.01
2016,7,19,12,45,569.0,301.5,4.05,36.0,862.0,813.45,579.32
2016,7,19,13,0,249.0,492.0,4.2,36.0,737.0,706.71,500.36
2016,7,19,13,15,211.5,491.5,4.25,36.0,698.0,672.62,477.71
2016,7,19,13,30,174.0,491.0,4.3,36.0,659.0,643.86,457.94
2016,7,19,13,45,189.5,480.0,4.4,36.0,659.5,654.22,466.19
2016,7,19,14,0,205.0,469.0,4.5,36.0,660.0,663.53,473.63
2016,7,19,14,15,324.0,415.0,4.55,36.0,708.0,742.38,530.82
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,818.33,585.01
2016,7,19,14,45,458.5,340.0,4.65,36.0,735.0,812.49,582.37
2016,7,19,15,0,474.0,319.0,4.7,36.0,714.0,803.75,578.33
2016,7,19,15,15,376.0,335.0,4.7,35.5,639.0,709.62,514.99
2016,7,19,15,30,278.0,351.0,4.7,35.0,564.0,631.72,461.38
2016,7,19,15,45,270.5,329.5,4.75,35.0,527.0,598.2,439.63
2016,7,19,16,0,263.0,308.0,4.8,35.0,490.0,563.65,416.7
2016,7,19,16,15,221.0,289.0,4.8,34.5,434.0,487.82,364.0
2016,7,19,16,30,179.0,270.0,4.8,34.0,378.0,428.21,321.8
2016,7,19,16,45,241.0,236.0,4.8,34.0,367.5,447.44,338.47
2016,7,19,17,0,303.0,202.0,4.8,34.0,357.0,447.07,340.5
2016,7,19,17,15,296.5,178.0,4.7,33.5,315.5,404.33,310.05
2016,7,19,17,30,290.0,154.0,4.6,33.0,274.0,361.09,278.58
2016,7,19,17,45,405.5,115.5,4.6,32.5,256.5,384.86,298.39
2016,7,19,18,0,521.0,77.0,4.6,32.0,239.0,388.88,301.51
2016,7,19,18,15,456.5,68.0,4.35,31.5,189.0,318.75,245.34
2016,7,19,18,30,392.0,59.0,4.1,31.0,139.0,254.45,192.45
2016,7,19,18,45,293.0,46.5,3.95,30.5,96.0,177.71,129.5
2016,7,19,19,0,194.0,34.0,3.8,30.0,53.0,115.79,76.72
2016,7,19,19,15,97.0,17.0,3.7,29.5,26.5,51.4,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,24.0,8.5,1.45,24.5,9.5,7.73,0.0
2016,7,20,6,0,48.0,17.0,1.7,25.0,19.0,13.95,0.0
2016,7,20,6,15,152.0,34.5,1.75,25.5,54.5,26.83,15.61
2016,7,20,6,30,256.0,52.0,1.8,26.0,90.0,39.86,27.78
2016,7,20,6,45,351.0,62.0,1.85,26.5,138.0,46.76,34.08
2016,7,20,7,0,446.0,72.0,1.9,27.0,186.0,54.54,40.87
2016,7,20,7,15,501.5,80.0,1.9,27.5,237.5,58.55,44.23
2016,7,20,7,30,557.0,88.0,1.9,28.0,289.0,62.39,47.29
2016,7,20,7,45,608.0,91.0,1.9,28.5,343.5,62.26,46.93
2016,7,20,8,0,659.0,94.0,1.9,29.0,398.0,62.24,46.63
2016,7,20,8,15,687.5,98.5,1.95,29.5,450.0,85.77,49.05
2016,7,20,8,30,716.0,103.0,2.0,30.0,502.0,143.37,79.4
2016,7,20,8,45,740.5,105.0,2.05,30.5,552.5,195.31,115.64
2016,7,20,9,0,765.0,107.0,2.1,31.0,603.0,249.84,158.73
2016,7,20,9,15,454.5,224.5,2.2,31.5,525.5,295.51,206.19
2016,7,20,9,30,144.0,342.0,2.3,32.0,448.0,317.62,230.91
2016,7,20,9,45,484.5,228.5,2.45,32.5,612.5,372.74,267.65
2016,7,20,10,0,825.0,115.0,2.6,33.0,777.0,474.65,341.4
2016,7,20,10,15,532.0,266.0,2.75,33.5,700.5,488.88,353.67
2016,7,20,10,30,239.0,417.0,2.9,34.0,624.0,481.91,347.58
2016,7,20,10,45,222.5,435.5,3.05,34.5,633.5,504.11,362.83
2016,7,20,11,0,206.0,454.0,3.2,35.0,643.0,524.55,376.36
2016,7,20,11,15,234.0,461.0,3.3,35.0,680.0,565.25,404.99
2016,7,20,11,30,262.0,468.0,3.4,35.0,717.0,607.63,434.48
2016,7,20,11,45,555.5,304.5,3.5,35.5,842.5,716.71,514.3
2016,7,20,12,0,849.0,141.0,3.6,36.0,968.0,826.96,590.79
2016,7,20,12,15,850.0,141.5,3.65,36.0,974.0,857.11,609.77
2016,7,20,12,30,851.0,142.0,3.7,36.0,980.0,884.56,627.5
2016,7,20,12,45,850.5,141.5,3.8,36.5,978.0,907.04,640.99
2016,7,20,13,0,850.0,141.0,3.9,37.0,976.0,926.56,652.61
2016,7,20,13,15,848.0,140.5,3.95,37.0,966.0,941.49,662.48
2016,7,20,13,30,846.0,140.0,4.0,37.0,956.0,953.05,670.33
2016,7,20,13,45,442.5,268.0,4.05,37.0,694.5,713.99,511.14
2016,7,20,14,0,39.0,396.0,4.1,37.0,433.0,416.45,297.3
2016,7,20,14,15,430.0,267.0,4.1,37.0,651.0,710.46,512.48
2016,7,20,14,30,821.0,138.0,4.1,37.0,869.0,947.7,671.49
2016,7,20,14,45,785.5,152.0,4.2,37.0,830.5,935.19,663.3
2016,7,20,15,0,750.0,166.0,4.3,37.0,792.0,909.15,648.09
2016,7,20,15,15,737.5,163.0,4.3,36.5,754.5,884.91,634.95
2016,7,20,15,30,725.0,160.0,4.3,36.0,717.0,863.5,623.6
2016,7,20,15,45,577.5,210.5,4.3,36.0,637.5,769.06,560.62
2016,7,20,16,0,430.0,261.0,4.3,36.0,558.0,673.54,493.55
2016,7,20,16,15,378.5,253.5,4.25,35.5,501.0,596.38,441.73
2016,7,20,16,30,327.0,246.0,4.2,35.0,444.0,535.59,399.88
2016,7,20,16,45,437.5,193.5,4.2,35.0,432.5,566.6,425.74
2016,7,20,17,0,548.0,141.0,4.2,35.0,421.0,579.24,437.84
2016,7,20,17,15,508.5,134.0,4.1,34.5,371.0,514.67,392.03
2016,7,20,17,30,469.0,127.0,4.0,34.0,321.0,458.45,351.31
2016,7,20,17,45,452.0,111.0,3.95,33.5,275.5,407.92,314.01
2016,7,20,18,0,435.0,95.0,3.9,33.0,230.0,357.86,275.64
2016,7,20,18,15,367.5,83.0,3.6,32.5,181.0,288.37,220.65
2016,7,20,18,30,300.0,71.0,3.3,32.0,132.0,225.55,169.62
2016,7,20,18,45,215.0,54.0,3.0,31.5,91.0,157.55,114.22
2016,7,20,19,0,130.0,37.0,2.7,31.0,50.0,92.83,60.42
2016,7,20,19,15,65.0,18.5,2.7,30.5,25.0,41.08,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,54.0,8.5,2.25,23.5,10.5,7.73,0.0
2016,7,21,6,0,108.0,17.0,2.5,24.0,21.0,13.43,0.0
2016,7,21,6,15,230.5,30.0,2.6,24.5,58.5,23.44,12.88
2016,7,21,6,30,353.0,43.0,2.7,25.0,96.0,34.19,23.12
2016,7,21,6,45,442.5,51.0,2.8,26.0,145.0,39.2,27.74
2016,7,21,7,0,532.0,59.0,2.9,27.0,194.0,44.11,32.02
2016,7,21,7,15,584.0,65.0,2.8,27.5,246.5,47.12,34.55
2016,7,21,7,30,636.0,71.0,2.7,28.0,299.0,50.02,36.87
2016,7,21,7,45,674.5,75.5,2.6,29.0,353.5,51.62,37.93
2016,7,21,8,0,713.0,80.0,2.5,30.0,408.0,58.47,43.31
2016,7,21,8,15,738.5,83.5,2.3,30.5,460.5,82.55,45.46
2016,7,21,8,30,764.0,87.0,2.1,31.0,513.0,135.84,71.44
2016,7,21,8,45,782.5,90.5,1.9,32.0,562.5,190.9,109.83
2016,7,21,9,0,801.0,94.0,1.7,33.0,612.0,247.77,154.37
2016,7,21,9,15,816.0,96.5,1.7,33.5,658.0,310.59,205.25
2016,7,21,9,30,831.0,99.0,1.7,34.0,704.0,367.47,251.5
2016,7,21,9,45,840.5,102.0,1.75,34.5,745.0,423.09,296.02
2016,7,21,10,0,850.0,105.0,1.8,35.0,786.0,478.39,338.9
2016,7,21,10,15,859.0,106.5,1.95,35.5,821.0,531.68,379.3
2016,7,21,10,30,868.0,108.0,2.1,36.0,856.0,584.09,417.84
