Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,45,872.5,110.5,2.25,36.5,884.5,633.46,453.16
2016,7,21,11,0,877.0,113.0,2.4,37.0,913.0,681.08,486.33
2016,7,21,11,15,881.5,114.0,2.45,37.0,934.5,725.49,517.14
2016,7,21,11,30,886.0,115.0,2.5,37.0,956.0,767.74,544.79
2016,7,21,11,45,888.5,115.5,2.65,37.5,970.0,805.66,568.37
2016,7,21,12,0,891.0,116.0,2.8,38.0,984.0,840.96,590.12
2016,7,21,12,15,892.0,116.0,2.9,38.0,990.0,871.81,609.91
2016,7,21,12,30,893.0,116.0,3.0,38.0,996.0,899.76,627.89
2016,7,21,12,45,894.0,115.0,3.1,38.0,994.0,923.85,643.48
2016,7,21,13,0,895.0,114.0,3.2,38.0,992.0,944.8,657.19
2016,7,21,13,15,893.0,113.5,3.25,38.0,982.0,960.05,667.11
2016,7,21,13,30,891.0,113.0,3.3,38.0,972.0,971.75,674.95
2016,7,21,13,45,890.0,110.5,3.4,38.0,955.0,978.82,680.39
2016,7,21,14,0,889.0,108.0,3.5,38.0,938.0,982.14,683.63
2016,7,21,14,15,520.5,275.0,3.55,38.0,757.5,807.67,570.5
2016,7,21,14,30,152.0,442.0,3.6,38.0,577.0,592.76,419.23
2016,7,21,14,45,509.0,272.0,3.65,38.0,700.5,794.04,565.69
2016,7,21,15,0,866.0,102.0,3.7,38.0,824.0,944.01,665.69
2016,7,21,15,15,856.5,100.0,3.7,38.0,785.5,921.62,651.55
2016,7,21,15,30,847.0,98.0,3.7,38.0,747.0,896.08,636.62
2016,7,21,15,45,834.5,95.5,3.7,38.0,703.5,864.31,617.64
2016,7,21,16,0,822.0,93.0,3.7,38.0,660.0,829.92,596.88
2016,7,21,16,15,805.5,90.5,3.65,37.5,612.0,789.76,573.11
2016,7,21,16,30,789.0,88.0,3.6,37.0,564.0,754.31,552.23
2016,7,21,16,45,767.0,84.5,3.6,36.5,512.5,704.86,521.57
2016,7,21,17,0,745.0,81.0,3.6,36.0,461.0,654.49,489.67
2016,7,21,17,15,715.5,77.0,3.5,35.5,408.0,597.76,451.73
2016,7,21,17,30,686.0,73.0,3.4,35.0,355.0,541.44,411.83
2016,7,21,17,45,644.0,68.0,3.35,35.0,301.5,479.24,365.47
2016,7,21,18,0,602.0,63.0,3.3,35.0,248.0,417.76,318.15
2016,7,21,18,15,540.0,56.0,2.9,34.0,197.0,347.0,262.97
2016,7,21,18,30,478.0,49.0,2.5,33.0,146.0,281.8,210.15
2016,7,21,18,45,380.0,39.0,2.15,32.0,101.0,205.6,148.06
2016,7,21,19,0,282.0,29.0,1.8,31.0,56.0,140.42,91.48
2016,7,21,19,15,141.0,14.5,1.8,30.5,28.0,61.32,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,64.0,7.5,2.15,24.5,10.5,6.82,0.0
2016,7,22,6,0,128.0,15.0,2.4,25.0,21.0,12.19,0.0
2016,7,22,6,15,253.5,27.5,2.35,25.5,58.5,22.14,11.67
2016,7,22,6,30,379.0,40.0,2.3,26.0,96.0,31.65,20.86
2016,7,22,6,45,461.5,48.0,2.3,27.0,144.5,36.79,25.57
2016,7,22,7,0,544.0,56.0,2.3,28.0,193.0,41.8,29.91
2016,7,22,7,15,595.0,62.0,2.15,28.5,245.5,44.92,32.54
2016,7,22,7,30,646.0,68.0,2.0,29.0,298.0,47.93,34.95
2016,7,22,7,45,683.0,72.0,1.9,30.0,352.0,54.08,39.82
2016,7,22,8,0,720.0,76.0,1.8,31.0,406.0,55.56,40.71
2016,7,22,8,15,745.5,79.5,1.85,31.5,458.5,79.65,42.97
2016,7,22,8,30,771.0,83.0,1.9,32.0,511.0,133.41,69.0
2016,7,22,8,45,791.0,85.5,2.0,33.0,561.0,188.41,107.19
2016,7,22,9,0,811.0,88.0,2.1,34.0,611.0,252.18,156.92
2016,7,22,9,15,825.5,90.5,2.2,34.5,657.0,308.72,203.35
2016,7,22,9,30,840.0,93.0,2.3,35.0,703.0,365.99,250.25
2016,7,22,9,45,851.0,94.5,2.4,35.5,744.5,421.55,295.03
2016,7,22,10,0,862.0,96.0,2.5,36.0,786.0,476.92,338.37
2016,7,22,10,15,870.5,97.5,2.55,36.0,821.5,530.58,379.78
2016,7,22,10,30,879.0,99.0,2.6,36.0,857.0,583.3,419.32
2016,7,22,10,45,885.0,100.5,2.65,36.5,885.5,633.31,454.96
2016,7,22,11,0,891.0,102.0,2.7,37.0,914.0,681.67,488.41
2016,7,22,11,15,895.0,103.0,2.75,37.0,935.5,726.32,519.55
2016,7,22,11,30,899.0,104.0,2.8,37.0,957.0,768.74,547.09
2016,7,22,11,45,896.5,108.0,2.85,37.5,969.5,806.23,569.9
2016,7,22,12,0,894.0,112.0,2.9,38.0,982.0,840.75,590.6
2016,7,22,12,15,895.5,112.0,2.95,38.0,988.5,872.13,610.45
2016,7,22,12,30,897.0,112.0,3.0,38.0,995.0,900.63,628.45
2016,7,22,12,45,896.5,112.0,3.05,38.5,993.0,924.33,642.12
2016,7,22,13,0,896.0,112.0,3.1,39.0,991.0,944.84,653.81
2016,7,22,13,15,894.0,112.0,3.15,39.0,981.0,960.57,663.97
2016,7,22,13,30,892.0,112.0,3.2,39.0,971.0,972.75,672.07
2016,7,22,13,45,888.0,111.5,3.25,39.0,953.0,978.86,676.55
2016,7,22,14,0,884.0,111.0,3.3,39.0,935.0,981.27,678.91
2016,7,22,14,15,878.5,109.5,3.3,39.0,910.0,977.49,677.23
2016,7,22,14,30,873.0,108.0,3.3,39.0,885.0,970.02,673.43
2016,7,22,14,45,859.0,110.5,3.35,39.0,851.0,954.89,665.31
2016,7,22,15,0,845.0,113.0,3.4,39.0,817.0,936.52,655.27
2016,7,22,15,15,834.5,111.0,3.4,38.5,779.0,913.64,643.45
2016,7,22,15,30,824.0,109.0,3.4,38.0,741.0,887.71,629.67
2016,7,22,15,45,810.0,107.0,3.4,38.0,697.0,855.76,610.63
2016,7,22,16,0,796.0,105.0,3.4,38.0,653.0,829.18,595.04
2016,7,22,16,15,778.5,102.0,3.4,37.5,605.0,788.06,570.91
2016,7,22,16,30,761.0,99.0,3.4,37.0,557.0,745.14,545.26
2016,7,22,16,45,735.5,95.5,3.4,37.0,505.5,693.94,512.36
2016,7,22,17,0,710.0,92.0,3.4,37.0,454.0,642.13,478.49
2016,7,22,17,15,678.5,87.0,3.3,36.5,401.0,586.65,440.97
2016,7,22,17,30,647.0,82.0,3.2,36.0,348.0,529.54,400.7
2016,7,22,17,45,600.5,76.5,3.15,35.5,294.5,464.01,352.92
2016,7,22,18,0,554.0,71.0,3.1,35.0,241.0,401.46,305.62
2016,7,22,18,15,490.0,62.5,2.75,34.0,190.5,330.31,250.31
2016,7,22,18,30,426.0,54.0,2.4,33.0,140.0,264.96,197.63
2016,7,22,18,45,326.5,42.5,2.05,32.5,96.0,189.27,135.98
2016,7,22,19,0,227.0,31.0,1.7,32.0,52.0,123.52,79.5
2016,7,22,19,15,113.5,15.5,1.75,31.5,26.0,53.6,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.0,7.5,2.35,24.5,9.0,6.82,0.0
2016,7,23,6,0,86.0,15.0,2.6,25.0,18.0,13.64,0.0
2016,7,23,6,15,198.0,30.0,2.6,25.5,54.0,23.43,12.53
2016,7,23,6,30,310.0,45.0,2.6,26.0,90.0,34.68,23.36
2016,7,23,6,45,396.0,55.0,2.65,26.5,138.0,42.67,30.58
2016,7,23,7,0,482.0,65.0,2.7,27.0,186.0,49.01,36.17
2016,7,23,7,15,535.5,72.5,2.55,27.5,237.5,52.91,39.46
2016,7,23,7,30,589.0,80.0,2.4,28.0,289.0,56.63,42.46
2016,7,23,7,45,631.5,84.5,2.3,29.0,343.0,57.88,43.18
2016,7,23,8,0,674.0,89.0,2.2,30.0,397.0,59.08,43.82
2016,7,23,8,15,701.5,93.5,2.2,30.5,449.5,82.33,46.22
2016,7,23,8,30,729.0,98.0,2.2,31.0,502.0,140.47,76.45
2016,7,23,8,45,753.0,100.0,2.2,32.0,552.0,193.3,112.96
2016,7,23,9,0,777.0,102.0,2.2,33.0,602.0,248.65,156.2
2016,7,23,9,15,792.5,105.0,2.25,33.5,648.0,304.64,202.18
2016,7,23,9,30,808.0,108.0,2.3,34.0,694.0,361.61,248.77
2016,7,23,9,45,821.5,109.0,2.35,34.5,736.0,421.39,296.38
2016,7,23,10,0,835.0,110.0,2.4,35.0,778.0,476.09,339.05
2016,7,23,10,15,844.0,112.0,2.45,35.5,813.0,529.15,379.23
2016,7,23,10,30,853.0,114.0,2.5,36.0,848.0,581.38,417.48
2016,7,23,10,45,861.0,114.5,2.65,36.5,877.5,630.7,452.94
2016,7,23,11,0,869.0,115.0,2.8,37.0,907.0,678.59,486.48
2016,7,23,11,15,873.5,116.0,2.9,37.0,928.5,722.79,517.57
2016,7,23,11,30,878.0,117.0,3.0,37.0,950.0,764.85,545.58
2016,7,23,11,45,882.0,116.5,3.1,37.5,964.0,802.92,569.12
2016,7,23,12,0,886.0,116.0,3.2,38.0,978.0,838.48,590.86
2016,7,23,12,15,887.5,116.5,3.25,38.0,984.0,870.14,610.98
2016,7,23,12,30,889.0,117.0,3.3,38.0,990.0,898.95,629.27
2016,7,23,12,45,888.5,116.5,3.4,38.5,988.0,922.11,642.95
2016,7,23,13,0,888.0,116.0,3.5,39.0,986.0,942.08,654.68
2016,7,23,13,15,886.0,115.5,3.55,39.0,976.0,957.29,664.57
2016,7,23,13,30,884.0,115.0,3.6,39.0,966.0,968.95,672.38
2016,7,23,13,45,879.5,114.5,3.65,39.0,948.0,974.57,676.55
2016,7,23,14,0,875.0,114.0,3.7,39.0,930.0,976.49,678.58
2016,7,23,14,15,869.5,113.0,3.7,39.0,904.5,973.25,677.23
2016,7,23,14,30,864.0,112.0,3.7,39.0,879.0,966.37,673.76
2016,7,23,14,45,850.0,114.0,3.7,39.0,845.5,950.81,664.96
2016,7,23,15,0,836.0,116.0,3.7,39.0,812.0,932.03,654.25
2016,7,23,15,15,825.5,114.0,3.7,38.5,773.5,909.3,642.44
2016,7,23,15,30,815.0,112.0,3.7,38.0,735.0,883.54,628.67
2016,7,23,15,45,800.5,109.5,3.75,38.0,691.5,859.12,614.66
2016,7,23,16,0,786.0,107.0,3.8,38.0,648.0,823.59,593.26
2016,7,23,16,15,562.0,174.5,3.8,37.5,547.0,689.55,504.86
2016,7,23,16,30,338.0,242.0,3.8,37.0,446.0,541.77,400.22
2016,7,23,16,45,519.0,168.0,3.8,37.0,447.5,603.8,449.48
2016,7,23,17,0,700.0,94.0,3.8,37.0,449.0,640.24,478.87
2016,7,23,17,15,668.0,89.0,3.75,36.5,396.0,582.42,439.06
2016,7,23,17,30,636.0,84.0,3.7,36.0,343.0,525.39,398.74
2016,7,23,17,45,590.0,78.0,3.65,36.0,290.0,460.01,350.1
2016,7,23,18,0,544.0,72.0,3.6,36.0,237.0,397.59,302.14
2016,7,23,18,15,479.5,63.0,3.3,35.0,187.0,326.06,246.65
2016,7,23,18,30,415.0,54.0,3.0,34.0,137.0,260.44,193.85
2016,7,23,18,45,317.0,42.0,2.75,33.5,94.0,185.35,132.76
2016,7,23,19,0,219.0,30.0,2.5,33.0,51.0,119.96,76.33
2016,7,23,19,15,109.5,15.0,2.6,32.5,25.5,42.48,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,34.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,68.0,15.0,2.6,25.0,17.0,13.64,0.0
2016,7,24,6,15,182.0,30.5,2.65,25.5,52.5,23.82,12.67
2016,7,24,6,30,296.0,46.0,2.7,26.0,88.0,35.45,23.97
2016,7,24,6,45,385.5,55.5,2.75,26.5,136.0,43.16,30.99
2016,7,24,7,0,475.0,65.0,2.8,27.0,184.0,49.07,36.2
2016,7,24,7,15,530.0,72.5,2.75,27.5,236.0,52.96,39.5
2016,7,24,7,30,585.0,80.0,2.7,28.0,288.0,56.68,42.5
2016,7,24,7,45,632.5,83.5,2.65,29.0,342.5,57.23,42.64
2016,7,24,8,0,680.0,87.0,2.6,30.0,397.0,57.81,42.78
2016,7,24,8,15,707.5,91.0,2.55,30.5,449.0,86.55,49.56
2016,7,24,8,30,735.0,95.0,2.5,31.0,501.0,138.7,74.91
2016,7,24,8,45,760.5,96.5,2.45,32.0,552.0,191.82,111.61
2016,7,24,9,0,786.0,98.0,2.4,33.0,603.0,247.62,155.25
2016,7,24,9,15,801.0,100.5,2.35,33.5,649.0,303.65,201.35
2016,7,24,9,30,816.0,103.0,2.3,34.0,695.0,365.9,251.73
2016,7,24,9,45,829.0,104.5,2.3,34.5,736.5,421.14,296.08
2016,7,24,10,0,842.0,106.0,2.3,35.0,778.0,476.45,339.12
2016,7,24,10,15,851.0,107.5,2.3,35.5,813.0,529.53,379.15
2016,7,24,10,30,860.0,109.0,2.3,36.0,848.0,581.74,417.17
2016,7,24,10,45,866.0,110.5,2.35,36.5,877.0,631.03,452.12
2016,7,24,11,0,872.0,112.0,2.4,37.0,906.0,678.7,484.92
2016,7,24,11,15,876.5,113.0,2.45,37.0,927.5,723.07,515.71
2016,7,24,11,30,881.0,114.0,2.5,37.0,949.0,765.29,543.28
2016,7,24,11,45,879.5,117.5,2.6,37.5,961.5,802.61,566.19
2016,7,24,12,0,878.0,121.0,2.7,38.0,974.0,837.08,587.12
2016,7,24,12,15,628.5,280.5,2.7,38.0,893.0,807.98,565.55
2016,7,24,12,30,379.0,440.0,2.7,38.0,812.0,751.81,523.1
2016,7,24,12,45,627.0,281.5,2.75,38.5,896.0,852.72,594.31
2016,7,24,13,0,875.0,123.0,2.8,39.0,980.0,937.43,647.69
2016,7,24,13,15,873.0,122.5,2.8,39.0,970.0,952.54,656.56
2016,7,24,13,30,871.0,122.0,2.8,39.0,960.0,964.16,663.93
2016,7,24,13,45,866.0,122.0,2.85,39.0,941.5,969.78,668.12
2016,7,24,14,0,861.0,122.0,2.9,39.0,923.0,971.75,670.24
2016,7,24,14,15,855.0,120.5,2.9,39.0,898.0,967.64,668.36
2016,7,24,14,30,849.0,119.0,2.9,39.0,873.0,959.91,664.43
2016,7,24,14,45,828.5,125.0,2.9,39.0,837.5,942.3,654.48
2016,7,24,15,0,808.0,131.0,2.9,39.0,802.0,931.76,649.1
2016,7,24,15,15,448.5,242.0,2.9,38.5,611.5,699.1,498.23
2016,7,24,15,30,89.0,353.0,2.9,38.0,421.0,431.95,309.89
2016,7,24,15,45,418.0,238.5,2.9,38.0,529.0,652.26,472.24
2016,7,24,16,0,747.0,124.0,2.9,38.0,637.0,809.22,580.85
2016,7,24,16,15,727.5,120.0,2.9,37.5,589.0,766.68,554.47
2016,7,24,16,30,708.0,116.0,2.9,37.0,541.0,726.07,530.38
2016,7,24,16,45,675.5,113.5,2.95,37.0,489.0,672.41,496.04
2016,7,24,17,0,643.0,111.0,3.0,37.0,437.0,618.84,460.45
2016,7,24,17,15,608.5,105.0,3.0,36.5,384.5,560.4,420.72
2016,7,24,17,30,574.0,99.0,3.0,36.0,332.0,503.05,380.48
2016,7,24,17,45,518.0,92.5,3.0,36.0,279.0,433.76,329.24
2016,7,24,18,0,462.0,86.0,3.0,36.0,226.0,363.9,276.13
2016,7,24,18,15,396.0,74.5,2.85,35.5,177.5,294.02,221.74
2016,7,24,18,30,330.0,63.0,2.7,35.0,129.0,230.66,170.87
2016,7,24,18,45,233.0,48.0,2.55,34.5,87.0,158.42,112.81
2016,7,24,19,0,136.0,33.0,2.4,34.0,45.0,90.59,56.23
2016,7,24,19,15,68.0,16.5,2.45,33.5,22.5,32.93,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.55,0.0
2016,7,25,6,15,0.0,21.0,2.05,26.0,21.0,18.51,8.43
2016,7,25,6,30,0.0,37.0,2.0,26.0,37.0,32.32,21.35
2016,7,25,6,45,0.5,59.5,2.0,26.5,59.5,50.78,37.41
2016,7,25,7,0,1.0,82.0,2.0,27.0,82.0,68.97,53.03
2016,7,25,7,15,10.5,103.5,2.0,27.0,107.5,86.29,67.73
2016,7,25,7,30,20.0,125.0,2.0,27.0,133.0,103.48,82.04
2016,7,25,7,45,192.0,143.5,2.0,27.5,230.5,102.94,81.15
2016,7,25,8,0,364.0,162.0,2.0,28.0,328.0,115.21,90.83
2016,7,25,8,15,437.5,169.0,1.9,28.0,393.0,126.01,86.44
2016,7,25,8,30,511.0,176.0,1.8,28.0,458.0,169.92,108.74
2016,7,25,8,45,549.5,178.5,1.75,28.5,508.0,214.01,138.64
2016,7,25,9,0,588.0,181.0,1.7,29.0,558.0,261.73,175.0
2016,7,25,9,15,608.5,187.0,1.6,29.5,603.0,311.32,214.69
2016,7,25,9,30,629.0,193.0,1.5,30.0,648.0,362.88,255.68
2016,7,25,9,45,661.5,188.0,1.4,30.5,692.0,412.34,294.18
2016,7,25,10,0,694.0,183.0,1.3,31.0,736.0,464.44,333.54
2016,7,25,10,15,706.0,186.5,1.35,31.5,771.0,515.16,371.34
2016,7,25,10,30,718.0,190.0,1.4,32.0,806.0,565.8,407.89
2016,7,25,10,45,739.5,184.0,1.45,33.0,838.0,614.88,441.58
2016,7,25,11,0,761.0,178.0,1.5,34.0,870.0,662.41,473.23
2016,7,25,11,15,767.0,179.5,1.65,34.5,891.5,705.16,502.35
2016,7,25,11,30,773.0,181.0,1.8,35.0,913.0,746.27,529.83
2016,7,25,11,45,580.0,305.5,1.95,35.5,859.0,737.81,520.14
2016,7,25,12,0,387.0,430.0,2.1,36.0,805.0,713.88,499.98
2016,7,25,12,15,316.5,461.5,2.2,36.5,770.5,700.74,489.62
2016,7,25,12,30,246.0,493.0,2.3,37.0,736.0,677.68,472.56
2016,7,25,12,45,536.0,323.0,2.45,37.5,849.0,810.1,566.18
2016,7,25,13,0,826.0,153.0,2.6,38.0,962.0,919.74,638.29
2016,7,25,13,15,824.0,152.5,2.7,38.0,952.0,934.53,647.55
2016,7,25,13,30,822.0,152.0,2.8,38.0,942.0,946.02,655.65
2016,7,25,13,45,538.0,305.0,2.9,38.0,819.0,847.6,591.47
2016,7,25,14,0,254.0,458.0,3.0,38.0,696.0,716.57,500.31
2016,7,25,14,15,528.5,302.0,3.1,38.0,776.5,846.29,594.45
2016,7,25,14,30,803.0,146.0,3.2,38.0,857.0,954.24,666.81
2016,7,25,14,45,777.5,153.5,3.35,38.0,821.5,933.98,655.13
2016,7,25,15,0,752.0,161.0,3.5,38.0,786.0,910.76,642.48
2016,7,25,15,15,487.5,260.0,3.6,37.5,658.0,755.65,541.11
2016,7,25,15,30,223.0,359.0,3.7,37.0,530.0,577.91,417.17
2016,7,25,15,45,444.5,259.5,3.8,36.5,573.5,698.99,509.01
2016,7,25,16,0,666.0,160.0,3.9,36.0,617.0,783.12,572.56
2016,7,25,16,15,524.5,195.0,4.0,35.5,538.5,674.69,498.83
2016,7,25,16,30,383.0,230.0,4.1,35.0,460.0,566.22,422.71
2016,7,25,16,45,191.5,157.5,4.2,34.5,272.5,324.3,246.4
2016,7,25,17,0,0.0,85.0,4.3,34.0,85.0,75.26,53.32
2016,7,25,17,15,0.0,74.5,4.25,33.5,74.5,65.9,46.46
2016,7,25,17,30,0.0,64.0,4.2,33.0,64.0,56.55,39.36
2016,7,25,17,45,0.0,53.5,4.2,32.5,53.5,47.23,32.15
2016,7,25,18,0,0.0,43.0,4.2,32.0,43.0,37.92,24.82
2016,7,25,18,15,0.0,33.5,4.05,31.5,33.5,29.51,18.08
2016,7,25,18,30,0.0,24.0,3.9,31.0,24.0,21.11,11.24
2016,7,25,18,45,0.0,15.5,3.8,30.5,15.5,13.62,5.07
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,6.14,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,3.18,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,9.0,9.0,2.2,24.0,9.0,8.19,0.0
2016,7,26,6,15,63.0,31.5,2.25,24.0,40.0,25.98,14.03
2016,7,26,6,30,117.0,54.0,2.3,24.0,71.0,42.22,29.8
2016,7,26,6,45,182.5,75.5,2.4,24.5,114.5,58.0,43.84
2016,7,26,7,0,248.0,97.0,2.5,25.0,158.0,73.31,57.16
2016,7,26,7,15,127.5,108.0,2.5,25.0,139.5,83.83,66.23
2016,7,26,7,30,7.0,119.0,2.5,25.0,121.0,99.11,79.07
2016,7,26,7,45,5.0,131.0,2.55,25.5,133.0,109.39,87.29
2016,7,26,8,0,3.0,143.0,2.6,26.0,145.0,119.52,95.24
2016,7,26,8,15,84.5,191.5,2.6,26.5,238.0,150.83,113.5
2016,7,26,8,30,166.0,240.0,2.6,27.0,331.0,192.53,140.35
2016,7,26,8,45,121.0,259.5,2.65,27.5,329.5,214.33,157.61
2016,7,26,9,0,76.0,279.0,2.7,28.0,328.0,237.3,176.46
2016,7,26,9,15,126.0,309.0,2.7,28.0,397.5,275.66,203.94
2016,7,26,9,30,176.0,339.0,2.7,28.0,467.0,327.2,241.75
2016,7,26,9,45,172.5,361.5,2.75,28.5,493.0,358.18,264.8
2016,7,26,10,0,169.0,384.0,2.8,29.0,519.0,388.88,287.22
2016,7,26,10,15,430.0,293.5,2.8,29.0,658.0,460.51,340.38
2016,7,26,10,30,691.0,203.0,2.8,29.0,797.0,561.77,415.69
2016,7,26,10,45,485.0,320.5,2.8,29.5,744.5,571.34,420.26
2016,7,26,11,0,279.0,438.0,2.8,30.0,692.0,560.48,409.15
2016,7,26,11,15,259.5,455.0,2.8,30.0,695.5,580.08,422.67
2016,7,26,11,30,240.0,472.0,2.8,30.0,699.0,597.39,434.19
2016,7,26,11,45,324.5,447.5,2.8,30.0,759.5,659.99,478.95
2016,7,26,12,0,409.0,423.0,2.8,30.0,820.0,728.53,526.9
2016,7,26,12,15,254.5,456.0,2.8,30.0,704.0,643.27,465.63
2016,7,26,12,30,100.0,489.0,2.8,30.0,588.0,538.51,390.16
2016,7,26,12,45,117.5,493.5,2.8,30.0,608.5,573.5,415.35
2016,7,26,13,0,135.0,498.0,2.8,30.0,629.0,602.2,435.44
2016,7,26,13,15,450.0,342.5,2.8,30.0,775.5,779.48,564.99
2016,7,26,13,30,765.0,187.0,2.8,30.0,922.0,937.62,673.5
2016,7,26,13,45,599.0,289.0,2.85,30.0,858.0,893.61,642.29
2016,7,26,14,0,433.0,391.0,2.9,30.0,794.0,836.6,600.97
2016,7,26,14,15,241.5,391.0,2.9,30.0,615.0,641.95,467.41
2016,7,26,14,30,50.0,391.0,2.9,30.0,436.0,428.4,314.18
2016,7,26,14,45,33.5,335.0,2.9,30.0,365.0,357.01,263.86
2016,7,26,15,0,17.0,279.0,2.9,30.0,294.0,272.81,202.43
2016,7,26,15,15,13.0,248.0,2.85,30.0,259.5,239.69,178.3
2016,7,26,15,30,9.0,217.0,2.8,30.0,225.0,206.6,153.81
2016,7,26,15,45,36.5,257.0,2.8,30.0,283.0,283.82,213.08
2016,7,26,16,0,64.0,297.0,2.8,30.0,341.0,351.67,264.33
2016,7,26,16,15,332.5,227.5,2.75,29.5,429.0,532.52,404.78
2016,7,26,16,30,601.0,158.0,2.7,29.0,517.0,687.19,520.72
2016,7,26,16,45,604.0,139.0,2.7,29.0,471.5,646.8,492.66
2016,7,26,17,0,607.0,120.0,2.7,29.0,426.0,603.74,463.42
2016,7,26,17,15,571.5,113.0,2.6,28.5,374.5,544.81,421.65
2016,7,26,17,30,536.0,106.0,2.5,28.0,323.0,487.12,379.64
2016,7,26,17,45,489.5,96.5,2.4,28.0,271.5,416.45,325.87
2016,7,26,18,0,443.0,87.0,2.3,28.0,220.0,355.52,277.88
2016,7,26,18,15,376.5,75.5,2.1,27.5,172.0,286.32,222.37
2016,7,26,18,30,310.0,64.0,1.9,27.0,124.0,223.77,170.68
2016,7,26,18,45,222.0,47.5,1.7,26.5,83.5,154.28,113.05
2016,7,26,19,0,134.0,31.0,1.5,26.0,43.0,95.13,60.06
2016,7,26,19,15,67.0,15.5,1.5,25.5,21.5,31.78,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,2.0,0.8,24.0,2.0,1.75,0.0
2016,7,27,6,30,0.0,4.0,1.0,24.0,4.0,3.5,0.0
2016,7,27,6,45,0.0,6.5,1.2,24.5,6.5,5.7,0.0
2016,7,27,7,0,0.0,9.0,1.4,25.0,9.0,7.9,1.17
2016,7,27,7,15,0.0,12.0,1.45,25.5,12.0,10.54,3.46
2016,7,27,7,30,0.0,15.0,1.5,26.0,15.0,13.19,5.71
2016,7,27,7,45,0.0,19.5,1.55,26.5,19.5,17.17,9.06
2016,7,27,8,0,0.0,24.0,1.6,27.0,24.0,21.15,12.37
2016,7,27,8,15,0.0,46.5,1.6,27.5,46.5,41.06,27.6
2016,7,27,8,30,0.0,69.0,1.6,28.0,69.0,61.05,43.37
2016,7,27,8,45,0.0,92.5,1.65,28.5,92.5,81.96,59.6
2016,7,27,9,0,0.0,116.0,1.7,29.0,116.0,101.98,74.87
2016,7,27,9,15,0.0,73.5,1.75,29.0,73.5,65.15,45.87
2016,7,27,9,30,0.0,31.0,1.8,29.0,31.0,27.44,16.11
2016,7,27,9,45,7.5,145.0,1.85,29.5,151.5,130.39,95.97
2016,7,27,10,0,15.0,259.0,1.9,30.0,272.0,230.43,170.68
2016,7,27,10,15,51.0,332.5,2.0,30.0,376.5,306.95,226.54
2016,7,27,10,30,87.0,406.0,2.1,30.0,481.0,392.41,287.98
2016,7,27,10,45,238.5,399.0,2.25,30.5,613.5,484.66,354.43
2016,7,27,11,0,390.0,392.0,2.4,31.0,746.0,597.14,433.87
2016,7,27,11,15,324.5,429.5,2.5,31.0,729.0,605.59,438.56
2016,7,27,11,30,259.0,467.0,2.6,31.0,712.0,608.39,439.55
2016,7,27,11,45,319.5,449.0,2.75,31.0,756.5,658.01,475.34
2016,7,27,12,0,380.0,431.0,2.9,31.0,801.0,710.44,512.57
2016,7,27,12,15,348.5,452.5,2.95,31.0,793.0,721.6,519.19
2016,7,27,12,30,317.0,474.0,3.0,31.0,785.0,730.17,524.26
2016,7,27,12,45,360.0,451.0,3.15,31.0,803.5,763.0,548.24
2016,7,27,13,0,403.0,428.0,3.3,31.0,822.0,795.37,571.77
2016,7,27,13,15,538.0,341.0,3.35,31.0,861.0,862.75,620.7
2016,7,27,13,30,673.0,254.0,3.4,31.0,900.0,922.73,664.26
2016,7,27,13,45,675.0,247.0,3.45,31.5,884.0,928.53,667.25
2016,7,27,14,0,677.0,240.0,3.5,32.0,868.0,931.06,668.38
2016,7,27,14,15,669.0,237.0,3.5,32.0,843.5,924.5,664.79
2016,7,27,14,30,661.0,234.0,3.5,32.0,819.0,914.77,659.31
2016,7,27,14,45,477.0,309.5,3.5,32.0,723.5,806.42,584.05
2016,7,27,15,0,293.0,385.0,3.5,32.0,628.0,690.97,502.53
2016,7,27,15,15,251.0,372.5,3.45,31.5,573.5,636.61,466.7
2016,7,27,15,30,209.0,360.0,3.4,31.0,519.0,567.11,419.46
2016,7,27,15,45,404.0,276.0,3.35,31.0,560.0,680.96,505.61
2016,7,27,16,0,599.0,192.0,3.3,31.0,601.0,759.85,565.3
2016,7,27,16,15,575.0,185.5,3.15,31.0,554.0,714.82,534.08
2016,7,27,16,30,551.0,179.0,3.0,31.0,507.0,663.22,498.87
2016,7,27,16,45,524.5,169.0,2.85,31.0,458.0,611.74,463.14
2016,7,27,17,0,498.0,159.0,2.7,31.0,409.0,560.44,426.9
2016,7,27,17,15,458.0,149.0,2.3,30.5,358.0,500.32,383.42
2016,7,27,17,30,418.0,139.0,1.9,30.0,307.0,442.33,340.55
2016,7,27,17,45,372.5,124.5,1.55,29.5,257.5,378.68,292.55
2016,7,27,18,0,327.0,110.0,1.2,29.0,208.0,308.72,238.64
2016,7,27,18,15,259.0,93.5,1.1,28.5,161.0,240.66,185.06
2016,7,27,18,30,191.0,77.0,1.0,28.0,114.0,179.82,135.86
2016,7,27,18,45,119.5,54.5,0.9,27.5,75.0,117.3,84.92
2016,7,27,19,0,48.0,32.0,0.8,27.0,36.0,55.95,33.02
2016,7,27,19,15,24.0,16.0,0.8,26.5,18.0,20.89,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,9.0,5.5,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,18.0,11.0,2.3,25.0,11.0,10.01,0.0
2016,7,28,6,15,108.0,30.0,2.4,25.0,43.5,24.16,12.07
2016,7,28,6,30,198.0,49.0,2.5,25.0,76.0,37.67,25.81
2016,7,28,6,45,290.0,62.0,2.7,25.5,122.0,46.84,34.18
2016,7,28,7,0,382.0,75.0,2.9,26.0,168.0,55.72,42.0
2016,7,28,7,15,278.0,105.0,2.95,26.0,182.0,78.98,61.87
2016,7,28,7,30,174.0,135.0,3.0,26.0,196.0,102.42,81.57
2016,7,28,7,45,392.5,119.5,3.15,26.5,287.0,82.37,64.33
2016,7,28,8,0,611.0,104.0,3.3,27.0,378.0,69.66,53.32
2016,7,28,8,15,422.0,168.0,3.25,27.5,369.0,124.81,86.3
2016,7,28,8,30,233.0,232.0,3.2,28.0,360.0,194.24,138.75
2016,7,28,8,45,148.0,252.0,3.2,28.5,336.5,213.95,155.79
2016,7,28,9,0,63.0,272.0,3.2,29.0,313.0,229.71,170.73
2016,7,28,9,15,93.0,304.0,3.1,29.0,369.0,269.3,199.6
2016,7,28,9,30,123.0,336.0,3.0,29.0,425.0,307.23,227.36
2016,7,28,9,45,462.5,230.5,2.9,29.5,593.0,367.72,268.38
2016,7,28,10,0,802.0,125.0,2.8,30.0,761.0,471.78,344.47
2016,7,28,10,15,811.5,127.0,2.75,30.0,796.5,526.8,387.19
2016,7,28,10,30,821.0,129.0,2.7,30.0,832.0,578.1,426.23
2016,7,28,10,45,829.0,130.0,2.7,30.5,861.0,626.71,461.54
2016,7,28,11,0,837.0,131.0,2.7,31.0,890.0,673.96,494.82
2016,7,28,11,15,842.0,132.0,2.75,31.0,911.5,717.53,525.94
2016,7,28,11,30,847.0,133.0,2.8,31.0,933.0,759.08,554.42
2016,7,28,11,45,851.0,133.0,2.85,31.5,947.5,796.82,578.08
2016,7,28,12,0,855.0,133.0,2.9,32.0,962.0,832.15,599.94
2016,7,28,12,15,856.5,133.5,2.95,32.0,968.0,863.23,620.13
2016,7,28,12,30,858.0,134.0,3.0,32.0,974.0,891.56,638.53
2016,7,28,12,45,857.0,134.0,3.1,32.0,971.5,914.32,653.68
2016,7,28,13,0,856.0,134.0,3.2,32.0,969.0,933.99,666.95
2016,7,28,13,15,854.0,133.5,3.25,32.0,959.0,948.99,677.0
2016,7,28,13,30,852.0,133.0,3.3,32.0,949.0,960.56,684.98
2016,7,28,13,45,847.5,132.0,3.4,32.0,931.0,965.69,689.31
2016,7,28,14,0,843.0,131.0,3.5,32.0,913.0,967.21,691.49
2016,7,28,14,15,586.0,272.0,3.55,32.0,808.5,878.34,632.77
2016,7,28,14,30,329.0,413.0,3.6,32.0,704.0,754.59,544.35
2016,7,28,14,45,249.0,408.5,3.7,32.0,624.0,673.35,489.28
2016,7,28,15,0,169.0,404.0,3.8,32.0,544.0,577.1,422.33
2016,7,28,15,15,183.5,382.0,3.8,31.5,527.5,568.07,418.73
2016,7,28,15,30,198.0,360.0,3.8,31.0,511.0,557.46,413.62
2016,7,28,15,45,143.5,333.0,3.85,31.0,439.0,477.24,356.15
2016,7,28,16,0,89.0,306.0,3.9,31.0,367.0,384.11,288.33
2016,7,28,16,15,80.5,280.0,3.85,30.5,332.0,348.76,263.68
2016,7,28,16,30,72.0,254.0,3.8,30.0,297.0,313.51,238.53
2016,7,28,16,45,59.0,225.5,3.8,30.0,258.5,272.17,207.82
2016,7,28,17,0,46.0,197.0,3.8,30.0,220.0,231.47,177.15
2016,7,28,17,15,42.5,174.0,3.65,29.5,193.5,204.35,157.06
2016,7,28,17,30,39.0,151.0,3.5,29.0,167.0,177.33,136.63
2016,7,28,17,45,31.5,128.5,3.35,28.5,140.0,148.62,114.35
2016,7,28,18,0,24.0,106.0,3.2,28.0,113.0,120.46,92.04
2016,7,28,18,15,13.0,84.5,3.0,27.5,88.0,86.75,64.79
2016,7,28,18,30,2.0,63.0,2.8,27.0,63.0,60.69,43.4
2016,7,28,18,45,1.0,42.0,2.6,26.5,42.0,39.83,25.99
2016,7,28,19,0,0.0,21.0,2.4,26.0,21.0,18.51,7.3
2016,7,28,19,15,0.0,10.5,2.4,25.5,10.5,9.55,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.01,0.0
2016,7,29,6,15,111.0,29.0,1.95,24.0,43.5,23.4,11.28
2016,7,29,6,30,222.0,47.0,2.1,24.0,76.0,36.2,24.67
2016,7,29,6,45,306.5,60.5,2.25,24.5,122.0,45.8,33.43
2016,7,29,7,0,391.0,74.0,2.4,25.0,168.0,55.06,41.61
2016,7,29,7,15,450.5,83.5,2.45,25.0,218.5,60.97,46.78
2016,7,29,7,30,510.0,93.0,2.5,25.0,269.0,66.94,51.82
2016,7,29,7,45,255.0,112.5,2.6,25.5,200.5,83.16,65.29
2016,7,29,8,0,0.0,132.0,2.7,26.0,132.0,111.35,88.51
2016,7,29,8,15,131.0,179.5,2.7,26.5,251.5,137.71,102.35
2016,7,29,8,30,262.0,227.0,2.7,27.0,371.0,186.54,132.06
2016,7,29,8,45,489.5,175.0,2.75,27.5,475.5,202.39,133.2
2016,7,29,9,0,717.0,123.0,2.8,28.0,580.0,247.26,160.96
2016,7,29,9,15,574.0,199.0,2.75,28.0,583.0,312.09,218.91
2016,7,29,9,30,431.0,275.0,2.7,28.0,586.0,358.71,260.26
2016,7,29,9,45,370.5,316.5,2.7,28.5,595.5,400.22,293.38
2016,7,29,10,0,310.0,358.0,2.7,29.0,605.0,430.38,316.57
2016,7,29,10,15,241.5,389.5,2.65,29.0,587.0,442.41,326.04
2016,7,29,10,30,173.0,421.0,2.6,29.0,569.0,450.47,331.67
2016,7,29,10,45,121.5,422.5,2.55,29.5,528.5,434.52,319.2
2016,7,29,11,0,70.0,424.0,2.5,30.0,488.0,413.65,302.88
2016,7,29,11,15,55.5,415.5,2.35,30.0,467.0,403.45,295.1
2016,7,29,11,30,41.0,407.0,2.2,30.0,446.0,391.34,285.85
2016,7,29,11,45,221.0,415.0,2.1,30.5,628.5,551.7,401.3
2016,7,29,12,0,401.0,423.0,2.0,31.0,811.0,722.28,517.17
2016,7,29,12,15,352.0,453.0,1.85,31.0,795.0,726.64,516.48
2016,7,29,12,30,303.0,483.0,1.7,31.0,779.0,727.53,514.65
2016,7,29,12,45,586.5,304.0,1.6,31.5,876.0,840.97,594.28
2016,7,29,13,0,870.0,125.0,1.5,32.0,973.0,939.98,655.84
2016,7,29,13,15,868.0,124.5,1.45,32.0,963.5,955.08,663.55
2016,7,29,13,30,866.0,124.0,1.4,32.0,954.0,966.68,670.1
2016,7,29,13,45,866.5,120.5,1.4,32.5,937.0,974.22,673.65
2016,7,29,14,0,867.0,117.0,1.4,33.0,920.0,978.07,675.09
2016,7,29,14,15,861.5,116.0,1.5,33.0,895.0,974.8,675.19
2016,7,29,14,30,856.0,115.0,1.6,33.0,870.0,967.9,673.19
2016,7,29,14,45,819.0,130.5,1.7,33.0,831.0,943.75,660.59
2016,7,29,15,0,782.0,146.0,1.8,33.0,792.0,927.93,653.23
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.0,903.77,640.48
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,876.69,625.79
2016,7,29,15,45,750.0,133.5,2.1,33.0,673.5,845.4,608.21
2016,7,29,16,0,741.0,127.0,2.2,33.0,631.0,811.43,588.65
2016,7,29,16,15,721.0,123.0,2.25,32.5,583.0,772.24,566.11
2016,7,29,16,30,701.0,119.0,2.3,32.0,535.0,727.67,539.5
2016,7,29,16,45,679.0,112.5,2.35,32.0,484.5,677.48,507.36
2016,7,29,17,0,657.0,106.0,2.4,32.0,434.0,626.61,473.76
2016,7,29,17,15,622.5,100.0,2.15,31.5,381.0,567.26,432.0
2016,7,29,17,30,588.0,94.0,1.9,31.0,328.0,509.01,389.92
2016,7,29,17,45,542.0,85.5,1.7,30.5,276.0,442.54,340.63
2016,7,29,18,0,496.0,77.0,1.5,30.0,224.0,379.14,291.99
2016,7,29,18,15,427.5,67.0,1.4,29.0,174.0,306.51,235.31
2016,7,29,18,30,359.0,57.0,1.3,28.0,124.0,237.77,179.69
2016,7,29,18,45,260.0,42.5,1.25,27.5,82.5,163.47,118.5
2016,7,29,19,0,161.0,28.0,1.2,27.0,41.0,99.13,58.63
2016,7,29,19,15,80.5,14.0,1.2,27.0,20.5,33.99,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,11.0,10.01,0.0
2016,7,30,6,15,145.0,27.5,2.25,24.0,44.5,21.52,9.6
2016,7,30,6,30,256.0,44.0,2.4,24.0,78.0,33.98,22.77
2016,7,30,6,45,356.5,54.5,2.6,24.5,126.0,41.45,29.71
2016,7,30,7,0,457.0,65.0,2.8,25.0,174.0,49.52,36.88
2016,7,30,7,15,515.0,73.0,2.8,25.5,226.0,53.78,40.55
2016,7,30,7,30,573.0,81.0,2.8,26.0,278.0,57.86,43.9
2016,7,30,7,45,622.5,84.5,2.85,26.5,333.0,58.32,44.07
2016,7,30,8,0,672.0,88.0,2.9,27.0,388.0,58.85,44.25
2016,7,30,8,15,700.5,92.5,2.85,27.5,441.0,81.27,46.46
2016,7,30,8,30,729.0,97.0,2.8,28.0,494.0,139.86,77.14
2016,7,30,8,45,755.0,98.5,2.75,28.5,545.5,193.11,114.63
2016,7,30,9,0,781.0,100.0,2.7,29.0,597.0,249.14,159.46
2016,7,30,9,15,796.5,103.0,2.65,29.5,643.5,305.88,206.94
2016,7,30,9,30,812.0,106.0,2.6,30.0,690.0,363.61,255.0
2016,7,30,9,45,827.0,106.5,2.55,30.5,732.0,424.19,303.99
2016,7,30,10,0,842.0,107.0,2.5,31.0,774.0,479.99,348.06
2016,7,30,10,15,851.0,109.0,2.5,31.5,809.5,533.92,389.43
2016,7,30,10,30,860.0,111.0,2.5,32.0,845.0,586.99,428.74
2016,7,30,10,45,869.0,110.5,2.5,32.5,875.0,636.9,464.59
2016,7,30,11,0,878.0,110.0,2.5,33.0,905.0,685.43,498.37
2016,7,30,11,15,882.5,111.0,2.55,33.0,926.5,730.43,530.08
2016,7,30,11,30,887.0,112.0,2.6,33.0,948.0,773.25,558.23
2016,7,30,11,45,894.5,109.0,2.65,33.5,963.0,812.61,582.55
2016,7,30,12,0,902.0,106.0,2.7,34.0,978.0,849.58,605.09
2016,7,30,12,15,902.5,106.5,2.8,34.0,984.0,881.12,625.58
2016,7,30,12,30,903.0,107.0,2.9,34.0,990.0,909.63,644.16
2016,7,30,12,45,903.0,106.5,3.0,34.5,988.0,933.63,658.57
2016,7,30,13,0,903.0,106.0,3.1,35.0,986.0,954.33,670.93
2016,7,30,13,15,901.0,105.5,3.15,35.0,975.5,969.67,681.01
2016,7,30,13,30,899.0,105.0,3.2,35.0,965.0,981.38,688.96
2016,7,30,13,45,894.5,104.5,3.3,35.0,946.5,986.94,693.54
2016,7,30,14,0,890.0,104.0,3.4,35.0,928.0,988.72,695.91
2016,7,30,14,15,884.5,103.0,3.45,35.0,902.5,985.25,694.77
2016,7,30,14,30,879.0,102.0,3.5,35.0,877.0,978.05,691.42
2016,7,30,14,45,870.5,101.0,3.55,35.0,844.5,964.28,684.02
2016,7,30,15,0,862.0,100.0,3.6,35.0,812.0,947.02,674.51
2016,7,30,15,15,852.0,98.5,3.65,34.5,773.0,924.46,662.99
2016,7,30,15,30,842.0,97.0,3.7,34.0,734.0,898.75,649.39
2016,7,30,15,45,827.5,95.0,3.75,34.0,689.5,865.46,629.38
2016,7,30,16,0,813.0,93.0,3.8,34.0,645.0,829.65,607.57
2016,7,30,16,15,795.5,90.5,3.75,33.5,596.5,795.7,587.6
2016,7,30,16,30,778.0,88.0,3.7,33.0,548.0,752.35,560.9
2016,7,30,16,45,751.5,85.5,3.7,33.0,495.5,700.43,526.89
2016,7,30,17,0,725.0,83.0,3.7,33.0,443.0,647.97,491.91
2016,7,30,17,15,693.0,78.5,3.45,32.5,389.5,589.16,451.47
2016,7,30,17,30,661.0,74.0,3.2,32.0,336.0,533.27,410.87
2016,7,30,17,45,613.0,69.0,3.0,31.5,282.5,466.3,360.76
2016,7,30,18,0,565.0,64.0,2.8,31.0,229.0,402.51,311.3
2016,7,30,18,15,496.5,56.0,2.55,30.5,178.5,328.7,252.36
2016,7,30,18,30,428.0,48.0,2.3,30.0,128.0,261.3,196.62
2016,7,30,18,45,319.5,37.0,2.1,29.5,85.0,182.35,131.29
2016,7,30,19,0,211.0,26.0,1.9,29.0,42.0,113.52,65.01
2016,7,30,19,15,105.5,13.0,1.9,28.5,21.0,39.69,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,18.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,37.0,10.0,3.3,24.0,11.0,9.1,0.0
2016,7,31,6,15,157.5,25.5,3.4,24.5,44.5,19.97,8.12
2016,7,31,6,30,278.0,41.0,3.5,25.0,78.0,31.72,20.74
2016,7,31,6,45,383.5,49.5,3.65,25.5,126.0,38.49,27.05
2016,7,31,7,0,489.0,58.0,3.8,26.0,174.0,43.82,31.85
2016,7,31,7,15,546.0,65.0,3.8,26.0,226.5,47.57,35.17
2016,7,31,7,30,603.0,72.0,3.8,26.0,279.0,51.19,38.22
2016,7,31,7,45,652.0,74.5,3.85,26.5,334.5,51.32,38.14
2016,7,31,8,0,701.0,77.0,3.9,27.0,390.0,56.67,42.43
2016,7,31,8,15,728.0,81.0,3.9,27.5,442.5,79.57,44.63
2016,7,31,8,30,755.0,85.0,3.9,28.0,495.0,133.39,71.11
