Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,45,774.0,88.5,3.95,28.5,545.5,188.68,110.66
2016,7,31,9,0,793.0,92.0,4.0,29.0,596.0,245.88,157.06
2016,7,31,9,15,808.5,95.0,4.0,29.5,642.5,309.25,210.04
2016,7,31,9,30,824.0,98.0,4.0,30.0,689.0,367.0,258.64
2016,7,31,9,45,837.0,99.0,4.05,30.5,730.5,422.78,304.94
2016,7,31,10,0,850.0,100.0,4.1,31.0,772.0,478.6,349.95
2016,7,31,10,15,858.5,101.5,4.1,31.0,807.5,532.31,392.73
2016,7,31,10,30,867.0,103.0,4.1,31.0,843.0,585.08,433.6
2016,7,31,10,45,874.5,104.0,4.15,31.5,872.5,635.65,470.96
2016,7,31,11,0,882.0,105.0,4.2,32.0,902.0,684.71,506.18
2016,7,31,11,15,647.0,254.0,4.2,32.5,846.5,689.59,504.94
2016,7,31,11,30,412.0,403.0,4.2,33.0,791.0,672.68,487.59
2016,7,31,11,45,656.5,253.5,4.25,33.5,882.5,759.73,552.37
2016,7,31,12,0,901.0,104.0,4.3,34.0,974.0,848.03,612.57
2016,7,31,12,15,902.0,104.0,4.35,34.0,980.0,879.53,632.85
2016,7,31,12,30,903.0,104.0,4.4,34.0,986.0,908.01,651.46
2016,7,31,12,45,901.0,105.0,4.45,34.5,983.5,931.55,665.51
2016,7,31,13,0,899.0,106.0,4.5,35.0,981.0,951.73,677.4
2016,7,31,13,15,896.5,105.5,4.55,35.0,970.5,966.53,687.28
2016,7,31,13,30,894.0,105.0,4.6,35.0,960.0,977.68,694.96
2016,7,31,13,45,888.0,106.0,4.65,35.0,941.5,983.21,699.16
2016,7,31,14,0,882.0,107.0,4.7,35.0,923.0,985.01,701.12
2016,7,31,14,15,876.5,106.0,4.7,34.5,897.5,981.55,701.06
2016,7,31,14,30,871.0,105.0,4.7,34.0,872.0,974.4,698.75
2016,7,31,14,45,848.5,112.5,4.7,34.0,836.0,955.99,687.79
2016,7,31,15,0,826.0,120.0,4.7,34.0,800.0,934.55,674.99
2016,7,31,15,15,815.0,117.5,4.7,34.0,761.5,910.73,660.67
2016,7,31,15,30,804.0,115.0,4.7,34.0,723.0,892.98,650.42
2016,7,31,15,45,787.0,113.5,4.75,34.0,678.5,858.67,629.33
2016,7,31,16,0,770.0,112.0,4.8,34.0,634.0,822.03,606.66
2016,7,31,16,15,751.5,108.5,4.8,33.5,586.0,779.8,580.87
2016,7,31,16,30,733.0,105.0,4.8,33.0,538.0,735.87,553.49
2016,7,31,16,45,705.5,101.5,4.8,33.0,486.0,686.54,520.68
2016,7,31,17,0,678.0,98.0,4.8,33.0,434.0,633.96,485.0
2016,7,31,17,15,644.0,92.5,4.65,32.5,381.0,574.55,442.85
2016,7,31,17,30,610.0,87.0,4.5,32.0,328.0,516.17,400.19
2016,7,31,17,45,559.0,80.5,4.35,31.5,275.0,447.85,348.61
2016,7,31,18,0,508.0,74.0,4.2,31.0,222.0,383.04,297.97
2016,7,31,18,15,436.5,64.5,4.05,30.5,172.0,308.75,238.31
2016,7,31,18,30,365.0,55.0,3.9,30.0,122.0,238.55,180.28
2016,7,31,18,45,256.0,41.0,3.75,29.5,80.0,160.69,115.78
2016,7,31,19,0,147.0,27.0,3.6,29.0,38.0,92.66,50.78
2016,7,31,19,15,73.5,13.5,3.7,28.5,19.0,31.69,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,6.37,0.0
2016,8,1,6,15,64.5,30.0,3.45,23.5,38.0,24.56,10.86
2016,8,1,6,30,128.0,53.0,3.6,24.0,69.0,41.37,28.82
2016,8,1,6,45,252.0,65.5,3.75,24.5,118.0,49.57,36.55
2016,8,1,7,0,376.0,78.0,3.9,25.0,167.0,58.11,44.18
2016,8,1,7,15,439.5,88.5,3.95,25.5,219.0,64.67,49.83
2016,8,1,7,30,503.0,99.0,4.0,26.0,271.0,70.97,55.04
2016,8,1,7,45,575.0,99.0,4.1,27.0,329.0,69.15,53.12
2016,8,1,8,0,647.0,99.0,4.2,28.0,387.0,66.65,50.62
2016,8,1,8,15,678.0,104.0,4.25,28.5,440.5,88.68,52.61
2016,8,1,8,30,709.0,109.0,4.3,29.0,494.0,141.25,78.76
2016,8,1,8,45,741.5,109.5,4.35,29.5,547.0,199.99,120.34
2016,8,1,9,0,774.0,110.0,4.4,30.0,600.0,256.05,164.95
2016,8,1,9,15,791.0,113.0,4.4,30.5,647.5,313.03,212.7
2016,8,1,9,30,808.0,116.0,4.4,31.0,695.0,371.21,261.29
2016,8,1,9,45,824.0,117.0,4.4,32.0,738.0,428.28,307.55
2016,8,1,10,0,840.0,118.0,4.4,33.0,781.0,488.99,354.87
2016,8,1,10,15,849.5,119.5,4.4,33.0,817.5,542.94,397.38
2016,8,1,10,30,859.0,121.0,4.4,33.0,854.0,596.06,438.12
2016,8,1,10,45,868.0,121.5,4.4,33.5,884.0,646.99,475.26
2016,8,1,11,0,877.0,122.0,4.4,34.0,914.0,696.56,510.36
2016,8,1,11,15,881.5,123.0,4.4,34.5,936.0,741.74,541.48
2016,8,1,11,30,886.0,124.0,4.4,35.0,958.0,784.74,569.1
2016,8,1,11,45,891.0,123.5,4.45,35.5,972.5,824.5,593.99
2016,8,1,12,0,896.0,123.0,4.5,36.0,987.0,861.76,617.01
2016,8,1,12,15,897.0,123.0,4.5,36.0,993.0,893.36,637.26
2016,8,1,12,30,898.0,123.0,4.5,36.0,999.0,921.97,655.56
2016,8,1,12,45,898.5,122.0,4.5,36.5,997.0,946.13,669.59
2016,8,1,13,0,899.0,121.0,4.5,37.0,995.0,967.01,681.52
2016,8,1,13,15,897.0,120.5,4.5,37.0,984.5,982.54,691.51
2016,8,1,13,30,895.0,120.0,4.5,37.0,974.0,994.44,699.32
2016,8,1,13,45,892.0,118.0,4.5,37.0,955.5,1000.19,703.36
2016,8,1,14,0,889.0,116.0,4.5,37.0,937.0,1002.12,705.16
2016,8,1,14,15,883.0,115.0,4.5,37.0,911.0,998.3,703.45
2016,8,1,14,30,877.0,114.0,4.5,37.0,885.0,990.75,699.54
2016,8,1,14,45,870.0,112.0,4.5,37.0,852.0,977.51,692.15
2016,8,1,15,0,863.0,110.0,4.5,37.0,819.0,960.72,682.6
2016,8,1,15,15,852.0,107.5,4.45,36.5,779.5,936.16,669.27
2016,8,1,15,30,841.0,105.0,4.4,36.0,740.0,908.44,653.89
2016,8,1,15,45,827.5,102.5,4.4,36.0,695.0,875.52,633.9
2016,8,1,16,0,814.0,100.0,4.4,36.0,650.0,847.95,617.42
2016,8,1,16,15,796.0,97.0,4.35,35.5,600.5,805.29,591.69
2016,8,1,16,30,778.0,94.0,4.3,35.0,551.0,760.79,564.4
2016,8,1,16,45,753.0,90.0,4.3,35.0,498.5,708.13,529.98
2016,8,1,17,0,728.0,86.0,4.3,35.0,446.0,654.78,494.5
2016,8,1,17,15,694.5,81.5,4.0,34.0,391.5,597.01,455.72
2016,8,1,17,30,661.0,77.0,3.7,33.0,337.0,537.85,413.67
2016,8,1,17,45,612.0,71.5,3.4,32.5,282.5,469.49,362.4
2016,8,1,18,0,563.0,66.0,3.1,32.0,228.0,404.41,311.86
2016,8,1,18,15,491.0,57.5,2.9,31.0,176.5,328.21,251.73
2016,8,1,18,30,419.0,49.0,2.7,30.0,125.0,258.81,194.8
2016,8,1,18,45,302.0,37.5,2.5,29.5,82.0,176.45,126.66
2016,8,1,19,0,185.0,26.0,2.3,29.0,39.0,103.25,54.17
2016,8,1,19,15,92.5,13.0,2.5,28.5,19.5,36.25,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.0,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,18.0,9.0,2.3,23.0,9.0,8.19,0.0
2016,8,2,6,15,128.0,26.5,2.55,23.5,41.5,20.77,7.84
2016,8,2,6,30,238.0,44.0,2.8,24.0,74.0,34.03,22.68
2016,8,2,6,45,348.5,54.0,3.1,24.5,122.5,41.14,29.39
2016,8,2,7,0,459.0,64.0,3.4,25.0,171.0,48.95,36.37
2016,8,2,7,15,518.5,72.0,3.45,25.5,223.5,53.24,40.08
2016,8,2,7,30,578.0,80.0,3.5,26.0,276.0,57.36,43.48
2016,8,2,7,45,634.0,81.5,3.55,27.0,332.5,56.41,42.37
2016,8,2,8,0,690.0,83.0,3.6,28.0,389.0,55.7,41.43
2016,8,2,8,15,718.5,87.5,3.55,28.5,442.5,84.35,48.4
2016,8,2,8,30,747.0,92.0,3.5,29.0,496.0,138.3,74.93
2016,8,2,8,45,773.0,93.0,3.5,29.5,547.5,192.5,113.15
2016,8,2,9,0,799.0,94.0,3.5,30.0,599.0,249.45,158.85
2016,8,2,9,15,814.5,97.0,3.45,30.5,646.0,313.27,211.84
2016,8,2,9,30,830.0,100.0,3.4,31.0,693.0,371.57,260.48
2016,8,2,9,45,843.5,101.0,3.35,32.0,735.5,428.09,306.19
2016,8,2,10,0,857.0,102.0,3.3,33.0,778.0,484.69,350.34
2016,8,2,10,15,865.5,103.5,3.25,33.0,813.5,538.95,392.72
2016,8,2,10,30,874.0,105.0,3.2,33.0,849.0,592.26,433.11
2016,8,2,10,45,881.5,106.0,3.2,33.5,878.5,643.33,469.94
2016,8,2,11,0,889.0,107.0,3.2,34.0,908.0,692.88,504.56
2016,8,2,11,15,893.0,107.5,3.2,34.5,930.0,737.74,534.96
2016,8,2,11,30,897.0,108.0,3.2,35.0,952.0,780.33,561.46
2016,8,2,11,45,900.5,108.0,3.25,35.5,966.0,819.64,585.71
2016,8,2,12,0,904.0,108.0,3.3,36.0,980.0,856.3,608.01
2016,8,2,12,15,905.0,108.5,3.35,36.0,986.0,888.47,628.56
2016,8,2,12,30,906.0,109.0,3.4,36.0,992.0,917.61,647.17
2016,8,2,12,45,906.0,108.5,3.45,36.5,990.0,941.77,661.26
2016,8,2,13,0,906.0,108.0,3.5,37.0,988.0,962.58,673.25
2016,8,2,13,15,904.0,107.5,3.55,37.0,977.5,978.01,683.34
2016,8,2,13,30,902.0,107.0,3.6,37.0,967.0,989.77,691.27
2016,8,2,13,45,898.5,106.0,3.7,37.0,948.5,995.82,696.09
2016,8,2,14,0,895.0,105.0,3.8,37.0,930.0,998.07,698.68
2016,8,2,14,15,889.5,103.5,3.85,37.0,904.0,994.02,697.16
2016,8,2,14,30,884.0,102.0,3.9,37.0,878.0,986.2,693.42
2016,8,2,14,45,876.0,101.0,3.95,37.0,845.0,972.78,686.26
2016,8,2,15,0,868.0,100.0,4.0,37.0,812.0,955.82,676.96
2016,8,2,15,15,858.0,98.0,4.0,36.5,773.0,932.48,664.74
2016,8,2,15,30,848.0,96.0,4.0,36.0,734.0,905.95,650.44
2016,8,2,15,45,834.0,94.0,4.05,36.0,689.5,872.8,630.63
2016,8,2,16,0,820.0,92.0,4.1,36.0,645.0,837.08,609.01
2016,8,2,16,15,802.5,89.0,4.05,35.5,596.0,802.18,588.57
2016,8,2,16,30,785.0,86.0,4.0,35.0,547.0,757.8,561.38
2016,8,2,16,45,760.0,83.0,4.0,35.0,494.5,705.99,527.66
2016,8,2,17,0,735.0,80.0,4.0,35.0,442.0,653.51,492.88
2016,8,2,17,15,702.5,76.0,3.8,34.5,388.0,594.3,452.75
2016,8,2,17,30,670.0,72.0,3.6,34.0,334.0,538.0,412.18
2016,8,2,17,45,621.0,67.0,3.45,33.5,279.5,469.8,361.45
2016,8,2,18,0,572.0,62.0,3.3,33.0,225.0,404.91,311.35
2016,8,2,18,15,501.5,54.0,3.0,32.0,174.0,329.57,251.82
2016,8,2,18,30,431.0,46.0,2.7,31.0,123.0,260.93,195.44
2016,8,2,18,45,313.5,35.0,2.4,30.5,80.5,178.35,127.11
2016,8,2,19,0,196.0,24.0,2.1,30.0,38.0,104.89,51.51
2016,8,2,19,15,98.0,12.0,2.2,29.5,19.0,36.78,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,19.0,2.35,24.5,37.5,14.87,3.58
2016,8,3,6,30,298.0,38.0,2.5,25.0,75.0,30.64,19.73
2016,8,3,6,45,398.5,47.5,2.65,25.5,123.5,37.03,25.78
2016,8,3,7,0,499.0,57.0,2.8,26.0,172.0,43.25,31.35
2016,8,3,7,15,557.0,63.5,2.75,26.5,225.0,46.65,34.3
2016,8,3,7,30,615.0,70.0,2.7,27.0,278.0,49.94,37.0
2016,8,3,7,45,660.5,73.5,2.7,28.0,333.5,50.84,37.5
2016,8,3,8,0,706.0,77.0,2.7,29.0,389.0,56.89,42.25
2016,8,3,8,15,733.5,81.0,2.7,29.5,442.5,80.11,44.49
2016,8,3,8,30,761.0,85.0,2.7,30.0,496.0,134.57,71.09
2016,8,3,8,45,783.0,88.0,2.7,30.5,547.0,190.57,110.67
2016,8,3,9,0,805.0,91.0,2.7,31.0,598.0,248.85,157.28
2016,8,3,9,15,820.5,93.5,2.65,31.5,645.0,312.72,209.94
2016,8,3,9,30,836.0,96.0,2.6,32.0,692.0,371.02,258.17
2016,8,3,9,45,847.5,98.0,2.6,32.5,734.0,427.91,304.4
2016,8,3,10,0,859.0,100.0,2.6,33.0,776.0,484.67,349.06
2016,8,3,10,15,867.5,101.5,2.6,33.5,812.0,539.09,390.53
2016,8,3,10,30,876.0,103.0,2.6,34.0,848.0,592.55,429.85
2016,8,3,10,45,883.0,104.0,2.65,34.5,877.5,643.46,466.28
2016,8,3,11,0,890.0,105.0,2.7,35.0,907.0,692.79,500.53
2016,8,3,11,15,894.0,106.0,2.75,35.0,929.0,738.16,532.13
2016,8,3,11,30,898.0,107.0,2.8,35.0,951.0,781.27,560.1
2016,8,3,11,45,900.0,108.0,2.85,35.5,964.5,820.33,584.03
2016,8,3,12,0,902.0,109.0,2.9,36.0,978.0,856.66,605.98
2016,8,3,12,15,903.0,109.5,2.95,36.0,984.0,888.81,626.39
2016,8,3,12,30,904.0,110.0,3.0,36.0,990.0,917.93,644.87
2016,8,3,12,45,904.0,109.5,3.1,36.5,988.0,942.07,659.21
2016,8,3,13,0,904.0,109.0,3.2,37.0,986.0,962.86,671.49
2016,8,3,13,15,901.5,108.5,3.25,37.0,975.5,977.78,681.23
2016,8,3,13,30,899.0,108.0,3.3,37.0,965.0,989.02,688.82
2016,8,3,13,45,895.5,107.0,3.4,37.0,946.5,995.05,693.66
2016,8,3,14,0,892.0,106.0,3.5,37.0,928.0,997.27,696.29
2016,8,3,14,15,886.5,105.0,3.55,37.0,902.0,993.73,695.12
2016,8,3,14,30,881.0,104.0,3.6,37.0,876.0,986.43,691.76
2016,8,3,14,45,870.0,104.5,3.65,37.0,842.5,971.67,683.82
2016,8,3,15,0,859.0,105.0,3.7,37.0,809.0,953.5,673.83
2016,8,3,15,15,848.5,103.0,3.75,36.5,770.0,929.84,661.75
2016,8,3,15,30,838.0,101.0,3.8,36.0,731.0,903.04,647.6
2016,8,3,15,45,825.0,98.5,3.9,36.0,686.5,870.47,628.48
2016,8,3,16,0,812.0,96.0,4.0,36.0,642.0,835.3,607.48
2016,8,3,16,15,794.0,93.0,4.0,35.5,593.0,800.39,587.25
2016,8,3,16,30,776.0,90.0,4.0,35.0,544.0,755.83,560.12
2016,8,3,16,45,752.5,86.5,4.0,35.0,491.5,704.85,526.96
2016,8,3,17,0,729.0,83.0,4.0,35.0,439.0,653.1,492.67
2016,8,3,17,15,696.0,78.0,3.9,34.5,385.0,592.53,451.7
2016,8,3,17,30,663.0,73.0,3.8,34.0,331.0,535.1,410.48
2016,8,3,17,45,615.5,67.5,3.7,33.5,277.0,467.46,360.14
2016,8,3,18,0,568.0,62.0,3.6,33.0,223.0,402.99,310.29
2016,8,3,18,15,497.0,54.0,3.3,32.0,172.0,327.56,250.51
2016,8,3,18,30,426.0,46.0,3.0,31.0,121.0,258.88,193.95
2016,8,3,18,45,311.0,34.5,2.7,30.5,78.5,176.99,125.88
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,103.29,46.66
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,36.31,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,165.0,18.0,2.65,24.5,38.0,14.24,2.75
2016,8,4,6,30,330.0,36.0,2.8,25.0,76.0,28.95,18.29
2016,8,4,6,45,428.0,44.0,3.0,25.5,124.5,34.16,23.33
2016,8,4,7,0,526.0,52.0,3.2,26.0,173.0,39.29,27.96
2016,8,4,7,15,582.0,58.5,3.2,26.5,226.5,42.9,31.1
2016,8,4,7,30,638.0,65.0,3.2,27.0,280.0,46.38,33.98
2016,8,4,7,45,679.5,69.0,3.25,28.0,335.0,52.42,38.84
2016,8,4,8,0,721.0,73.0,3.3,29.0,390.0,54.01,39.85
2016,8,4,8,15,748.0,76.5,3.3,29.5,443.5,77.44,42.06
2016,8,4,8,30,775.0,80.0,3.3,30.0,497.0,132.43,68.91
2016,8,4,8,45,794.0,83.5,3.3,31.0,547.5,189.25,109.12
2016,8,4,9,0,813.0,87.0,3.3,32.0,598.0,254.41,160.84
2016,8,4,9,15,828.0,89.0,3.3,32.5,645.0,311.84,208.77
2016,8,4,9,30,843.0,91.0,3.3,33.0,692.0,370.04,257.15
2016,8,4,9,45,852.0,94.5,3.3,33.5,733.5,427.55,304.02
2016,8,4,10,0,861.0,98.0,3.3,34.0,775.0,484.67,349.11
2016,8,4,10,15,869.5,99.5,3.3,34.0,811.0,539.25,391.68
2016,8,4,10,30,878.0,101.0,3.3,34.0,847.0,592.86,432.28
2016,8,4,10,45,881.0,104.5,3.35,34.5,875.0,643.55,468.82
2016,8,4,11,0,884.0,108.0,3.4,35.0,903.0,692.29,502.93
2016,8,4,11,15,888.5,109.0,3.45,35.0,925.0,737.83,534.99
2016,8,4,11,30,893.0,110.0,3.5,35.0,947.0,781.16,563.41
2016,8,4,11,45,894.0,111.5,3.6,35.5,960.5,819.75,587.51
2016,8,4,12,0,895.0,113.0,3.7,36.0,974.0,855.54,609.61
2016,8,4,12,15,896.0,113.0,3.75,36.0,980.0,887.09,629.88
2016,8,4,12,30,897.0,113.0,3.8,36.0,986.0,915.62,648.21
2016,8,4,12,45,893.0,115.5,3.9,36.5,982.5,938.73,661.99
2016,8,4,13,0,889.0,118.0,4.0,37.0,979.0,958.44,673.65
2016,8,4,13,15,886.5,117.5,4.05,37.0,969.0,973.24,683.4
2016,8,4,13,30,884.0,117.0,4.1,37.0,959.0,984.42,691.01
2016,8,4,13,45,877.0,118.5,4.15,37.0,939.5,989.47,694.88
2016,8,4,14,0,870.0,120.0,4.2,37.0,920.0,990.81,696.58
2016,8,4,14,15,864.0,118.5,4.2,37.0,894.0,986.43,694.53
2016,8,4,14,30,858.0,117.0,4.2,37.0,868.0,978.36,690.3
2016,8,4,14,45,849.5,115.5,4.25,37.0,835.0,964.24,682.61
2016,8,4,15,0,841.0,114.0,4.3,37.0,802.0,946.67,672.82
2016,8,4,15,15,830.5,112.0,4.3,36.5,763.0,923.36,660.51
2016,8,4,15,30,820.0,110.0,4.3,36.0,724.0,896.96,646.18
2016,8,4,15,45,808.0,106.0,4.3,36.0,680.0,872.68,631.87
2016,8,4,16,0,796.0,102.0,4.3,36.0,636.0,836.76,609.77
2016,8,4,16,15,777.5,99.0,4.2,35.5,587.0,794.03,583.78
2016,8,4,16,30,759.0,96.0,4.1,35.0,538.0,749.54,556.26
2016,8,4,16,45,738.0,90.5,4.1,35.0,486.5,698.75,523.12
2016,8,4,17,0,717.0,85.0,4.1,35.0,435.0,647.02,488.74
2016,8,4,17,15,684.0,80.5,3.95,34.5,381.0,589.91,449.81
2016,8,4,17,30,651.0,76.0,3.8,34.0,327.0,531.37,407.66
2016,8,4,17,45,607.0,69.0,3.7,33.5,274.0,464.5,357.91
2016,8,4,18,0,563.0,62.0,3.6,33.0,221.0,400.5,308.4
2016,8,4,18,15,492.0,54.0,3.25,32.0,170.0,325.28,248.67
2016,8,4,18,30,421.0,46.0,2.9,31.0,119.0,256.82,192.18
2016,8,4,18,45,308.5,34.0,2.6,30.5,77.0,175.61,124.47
2016,8,4,19,0,196.0,22.0,2.3,30.0,35.0,101.65,40.91
2016,8,4,19,15,98.0,11.0,2.4,29.5,17.5,35.85,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.5,2.35,24.5,37.0,14.72,2.51
2016,8,5,6,30,306.0,37.0,2.5,25.0,74.0,29.91,19.03
2016,8,5,6,45,401.0,47.0,2.65,25.5,122.0,36.77,25.52
2016,8,5,7,0,496.0,57.0,2.8,26.0,170.0,43.39,31.45
2016,8,5,7,15,555.0,64.5,2.8,26.5,223.5,47.58,35.09
2016,8,5,7,30,614.0,72.0,2.8,27.0,277.0,51.6,38.41
2016,8,5,7,45,657.0,76.5,2.8,27.5,332.5,53.11,39.51
2016,8,5,8,0,700.0,81.0,2.8,28.0,388.0,60.08,45.12
2016,8,5,8,15,728.5,85.5,2.75,28.5,442.0,83.73,47.55
2016,8,5,8,30,757.0,90.0,2.7,29.0,496.0,138.55,74.63
2016,8,5,8,45,778.5,93.0,2.65,29.5,547.0,194.42,114.3
2016,8,5,9,0,800.0,96.0,2.6,30.0,598.0,252.52,160.94
2016,8,5,9,15,815.5,98.5,2.55,30.5,645.0,310.47,209.34
2016,8,5,9,30,831.0,101.0,2.5,31.0,692.0,374.36,261.79
2016,8,5,9,45,842.5,103.5,2.45,31.5,734.0,431.57,308.2
2016,8,5,10,0,854.0,106.0,2.4,32.0,776.0,488.66,352.98
2016,8,5,10,15,862.5,107.5,2.4,32.5,812.0,543.02,394.37
2016,8,5,10,30,871.0,109.0,2.4,33.0,848.0,596.41,433.6
2016,8,5,10,45,876.0,111.0,2.4,33.5,876.5,646.84,469.44
2016,8,5,11,0,881.0,113.0,2.4,34.0,905.0,695.52,502.93
2016,8,5,11,15,885.0,114.0,2.45,34.0,926.5,740.67,534.45
2016,8,5,11,30,889.0,115.0,2.5,34.0,948.0,783.57,562.24
2016,8,5,11,45,885.5,119.5,2.55,34.5,960.0,821.1,585.15
2016,8,5,12,0,882.0,124.0,2.6,35.0,972.0,855.58,605.9
2016,8,5,12,15,544.0,309.5,2.65,35.0,833.5,774.69,549.27
2016,8,5,12,30,206.0,495.0,2.7,35.0,695.0,650.97,459.52
2016,8,5,12,45,225.0,490.5,2.8,35.0,709.0,675.42,477.54
2016,8,5,13,0,244.0,486.0,2.9,35.0,723.0,699.46,494.41
2016,8,5,13,15,558.0,306.0,2.95,35.0,838.5,857.43,607.2
2016,8,5,13,30,872.0,126.0,3.0,35.0,954.0,982.64,689.43
2016,8,5,13,45,865.0,126.5,3.1,35.0,934.5,986.7,692.17
2016,8,5,14,0,858.0,127.0,3.2,35.0,915.0,987.06,693.71
2016,8,5,14,15,851.5,125.5,3.25,35.0,888.5,982.25,691.77
2016,8,5,14,30,845.0,124.0,3.3,35.0,862.0,973.79,687.69
2016,8,5,14,45,825.5,128.5,3.35,35.0,826.5,955.24,677.31
2016,8,5,15,0,806.0,133.0,3.4,35.0,791.0,944.23,671.88
2016,8,5,15,15,794.0,130.5,3.45,34.5,751.5,919.34,658.88
2016,8,5,15,30,782.0,128.0,3.5,34.0,712.0,891.47,643.93
2016,8,5,15,45,440.0,215.0,3.55,34.0,540.0,655.28,483.38
2016,8,5,16,0,98.0,302.0,3.6,34.0,368.0,390.84,289.41
2016,8,5,16,15,402.5,208.0,3.65,33.5,446.5,592.25,444.54
2016,8,5,16,30,707.0,114.0,3.7,33.0,525.0,731.59,548.21
2016,8,5,16,45,681.5,108.5,3.75,33.0,473.0,679.12,512.64
2016,8,5,17,0,656.0,103.0,3.8,33.0,421.0,626.25,477.08
2016,8,5,17,15,619.5,97.0,3.7,32.5,367.5,565.06,434.01
2016,8,5,17,30,583.0,91.0,3.6,32.0,314.0,505.17,390.56
2016,8,5,17,45,538.0,82.0,3.5,32.0,262.0,438.51,339.82
2016,8,5,18,0,493.0,73.0,3.4,32.0,210.0,374.89,289.75
2016,8,5,18,15,418.0,62.5,3.15,31.5,160.5,298.28,228.44
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,226.62,169.47
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,150.72,106.29
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,80.3,26.52
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,27.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,125.0,19.5,2.45,25.0,34.0,15.28,2.17
2016,8,6,6,30,250.0,39.0,2.6,25.0,68.0,30.27,19.27
2016,8,6,6,45,343.0,50.5,2.8,25.5,114.5,38.58,27.03
2016,8,6,7,0,436.0,62.0,3.0,26.0,161.0,47.51,34.94
2016,8,6,7,15,497.0,70.5,3.05,26.5,213.0,52.24,39.06
2016,8,6,7,30,558.0,79.0,3.1,27.0,265.0,56.78,42.81
2016,8,6,7,45,604.5,84.0,3.15,27.5,319.0,58.36,43.94
2016,8,6,8,0,651.0,89.0,3.2,28.0,373.0,59.89,44.97
2016,8,6,8,15,681.5,94.0,3.15,28.5,426.0,82.72,47.57
2016,8,6,8,30,712.0,99.0,3.1,29.0,479.0,135.74,74.18
2016,8,6,8,45,510.0,181.5,3.1,30.0,468.0,212.48,139.07
2016,8,6,9,0,308.0,264.0,3.1,31.0,457.0,267.68,189.24
2016,8,6,9,15,552.5,187.0,3.05,31.5,566.5,300.22,208.31
2016,8,6,9,30,797.0,110.0,3.0,32.0,676.0,365.5,255.64
2016,8,6,9,45,811.0,111.5,3.0,32.5,718.0,421.84,301.37
2016,8,6,10,0,825.0,113.0,3.0,33.0,760.0,481.6,348.12
2016,8,6,10,15,834.5,115.0,3.0,33.5,796.0,535.42,389.19
2016,8,6,10,30,844.0,117.0,3.0,34.0,832.0,588.44,428.3
2016,8,6,10,45,850.5,119.0,3.0,34.5,861.5,638.57,464.12
2016,8,6,11,0,857.0,121.0,3.0,35.0,891.0,687.15,497.77
2016,8,6,11,15,862.0,122.0,3.0,35.0,912.5,732.05,529.09
2016,8,6,11,30,867.0,123.0,3.0,35.0,934.0,774.85,557.02
2016,8,6,11,45,869.0,124.5,3.05,35.5,948.0,813.41,580.76
2016,8,6,12,0,871.0,126.0,3.1,36.0,962.0,849.33,602.58
2016,8,6,12,15,872.5,126.0,3.1,36.0,968.0,880.75,622.33
2016,8,6,12,30,874.0,126.0,3.1,36.0,974.0,909.25,640.19
2016,8,6,12,45,872.0,127.0,3.15,36.5,971.0,932.42,653.64
2016,8,6,13,0,870.0,128.0,3.2,37.0,968.0,952.32,665.07
2016,8,6,13,15,867.5,127.5,3.2,37.0,957.5,966.92,674.29
2016,8,6,13,30,865.0,127.0,3.2,37.0,947.0,977.98,681.44
2016,8,6,13,45,859.5,127.0,3.25,37.0,928.5,982.94,685.28
2016,8,6,14,0,854.0,127.0,3.3,37.0,910.0,984.24,687.01
2016,8,6,14,15,847.5,125.5,3.25,37.0,884.0,979.38,684.34
2016,8,6,14,30,841.0,124.0,3.2,37.0,858.0,970.9,679.57
2016,8,6,14,45,830.0,123.5,3.2,37.0,824.5,955.49,670.95
2016,8,6,15,0,819.0,123.0,3.2,37.0,791.0,936.77,660.36
2016,8,6,15,15,807.5,121.0,3.15,36.5,751.5,922.64,653.81
2016,8,6,15,30,796.0,119.0,3.1,36.0,712.0,895.43,638.88
2016,8,6,15,45,780.5,116.0,3.1,36.0,667.5,860.61,618.02
2016,8,6,16,0,765.0,113.0,3.1,36.0,623.0,823.39,595.49
2016,8,6,16,15,745.0,109.5,3.05,35.5,574.0,779.6,569.28
2016,8,6,16,30,725.0,106.0,3.0,35.0,525.0,734.23,541.61
2016,8,6,16,45,698.0,101.5,3.0,35.0,473.0,684.29,509.43
2016,8,6,17,0,671.0,97.0,3.0,35.0,421.0,630.77,474.13
2016,8,6,17,15,635.0,91.0,2.9,34.5,367.5,569.25,431.76
2016,8,6,17,30,599.0,85.0,2.8,34.0,314.0,508.99,388.75
2016,8,6,17,45,547.5,78.0,2.7,34.0,261.0,439.93,336.91
2016,8,6,18,0,496.0,71.0,2.6,34.0,208.0,374.51,286.1
2016,8,6,18,15,419.5,61.0,2.3,33.0,158.0,297.54,225.65
2016,8,6,18,30,343.0,51.0,2.0,32.0,108.0,225.63,167.36
2016,8,6,18,45,229.0,36.5,1.75,31.5,68.5,146.63,102.26
2016,8,6,19,0,115.0,22.0,1.5,31.0,29.0,73.52,17.97
2016,8,6,19,15,57.5,11.0,1.55,30.5,14.5,25.15,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,104.5,20.5,2.7,25.5,32.5,16.07,1.79
2016,8,7,6,30,209.0,41.0,2.9,26.0,65.0,31.78,20.35
2016,8,7,6,45,317.0,52.5,3.1,26.5,112.0,40.06,28.12
2016,8,7,7,0,425.0,64.0,3.3,27.0,159.0,49.3,36.29
2016,8,7,7,15,487.5,72.5,3.3,27.5,211.5,53.94,40.32
2016,8,7,7,30,550.0,81.0,3.3,28.0,264.0,58.41,44.0
2016,8,7,7,45,604.0,84.5,3.35,29.0,319.0,58.81,44.03
2016,8,7,8,0,658.0,88.0,3.4,30.0,374.0,59.31,44.09
2016,8,7,8,15,688.0,93.0,3.3,30.5,427.5,82.54,46.8
2016,8,7,8,30,718.0,98.0,3.2,31.0,481.0,141.55,77.84
2016,8,7,8,45,744.5,100.0,3.15,31.5,532.5,195.19,115.5
2016,8,7,9,0,771.0,102.0,3.1,32.0,584.0,251.73,160.4
2016,8,7,9,15,787.5,105.0,2.95,32.5,631.0,308.79,207.63
2016,8,7,9,30,804.0,108.0,2.8,33.0,678.0,366.99,255.42
2016,8,7,9,45,818.0,109.5,2.7,33.5,720.5,427.78,303.93
2016,8,7,10,0,832.0,111.0,2.6,34.0,763.0,484.04,347.66
2016,8,7,10,15,841.5,113.0,2.55,34.5,798.5,538.29,388.53
2016,8,7,10,30,851.0,115.0,2.5,35.0,834.0,591.74,427.34
2016,8,7,10,45,858.5,116.0,2.45,35.5,863.5,642.05,462.65
2016,8,7,11,0,866.0,117.0,2.4,36.0,893.0,690.88,495.77
2016,8,7,11,15,870.5,118.0,2.45,36.0,915.0,735.84,526.91
2016,8,7,11,30,875.0,119.0,2.5,36.0,937.0,778.63,554.52
2016,8,7,11,45,879.5,118.0,2.55,36.5,951.0,817.33,578.01
2016,8,7,12,0,884.0,117.0,2.6,37.0,965.0,853.48,599.66
2016,8,7,12,15,885.0,117.5,2.65,37.0,971.0,885.25,619.67
2016,8,7,12,30,886.0,118.0,2.7,37.0,977.0,914.03,637.8
2016,8,7,12,45,885.5,117.5,2.8,37.5,974.5,937.4,651.59
2016,8,7,13,0,885.0,117.0,2.9,38.0,972.0,957.44,663.36
2016,8,7,13,15,882.5,116.5,2.95,38.0,961.5,972.1,672.89
2016,8,7,13,30,880.0,116.0,3.0,38.0,951.0,983.15,680.34
2016,8,7,13,45,876.0,115.5,3.1,38.0,932.0,989.03,685.12
2016,8,7,14,0,872.0,115.0,3.2,38.0,913.0,991.18,687.75
2016,8,7,14,15,866.0,113.5,3.2,38.0,887.0,986.6,685.62
2016,8,7,14,30,860.0,112.0,3.2,38.0,861.0,978.32,681.37
2016,8,7,14,45,843.0,115.5,3.25,38.0,826.0,960.89,671.89
2016,8,7,15,0,826.0,119.0,3.3,38.0,791.0,940.29,660.51
2016,8,7,15,15,815.0,116.5,3.3,38.0,751.5,916.09,646.57
2016,8,7,15,30,804.0,114.0,3.3,38.0,712.0,898.13,636.66
2016,8,7,15,45,788.0,111.5,3.3,38.0,667.0,863.15,615.75
2016,8,7,16,0,772.0,109.0,3.3,38.0,622.0,825.77,593.24
2016,8,7,16,15,752.5,105.5,3.3,37.5,573.0,782.12,567.55
2016,8,7,16,30,733.0,102.0,3.3,37.0,524.0,736.85,540.33
2016,8,7,16,45,705.0,98.0,3.3,36.5,472.0,686.09,508.77
2016,8,7,17,0,677.0,94.0,3.3,36.0,420.0,632.09,474.19
2016,8,7,17,15,641.0,88.5,3.2,35.5,366.0,570.85,432.19
2016,8,7,17,30,605.0,83.0,3.1,35.0,312.0,510.86,389.38
2016,8,7,17,45,551.0,76.0,3.05,35.0,258.5,439.96,336.29
2016,8,7,18,0,497.0,69.0,3.0,35.0,205.0,372.99,284.36
2016,8,7,18,15,421.0,59.0,2.7,34.0,155.5,296.23,224.06
2016,8,7,18,30,345.0,49.0,2.4,33.0,106.0,226.85,167.64
2016,8,7,18,45,229.0,35.0,2.1,32.5,66.5,144.98,100.23
2016,8,7,19,0,113.0,21.0,1.8,32.0,27.0,71.15,9.91
2016,8,7,19,15,56.5,10.5,1.85,31.5,13.5,24.42,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,22.0,2.7,25.5,30.0,17.9,1.64
2016,8,8,6,30,142.0,44.0,2.8,26.0,60.0,34.82,22.76
2016,8,8,6,45,245.5,59.0,2.95,26.5,106.0,44.87,32.13
2016,8,8,7,0,349.0,74.0,3.1,27.0,152.0,55.34,41.38
2016,8,8,7,15,414.0,85.0,3.1,27.5,203.0,62.34,47.42
2016,8,8,7,30,479.0,96.0,3.1,28.0,254.0,69.06,52.98
2016,8,8,7,45,539.5,100.5,3.1,28.5,309.5,70.81,54.2
2016,8,8,8,0,600.0,105.0,3.1,29.0,365.0,71.36,54.36
2016,8,8,8,15,632.5,111.0,3.05,29.5,418.0,93.7,56.82
2016,8,8,8,30,665.0,117.0,3.0,30.0,471.0,144.87,82.75
2016,8,8,8,45,695.5,119.5,2.95,31.0,523.0,197.08,119.16
2016,8,8,9,0,726.0,122.0,2.9,32.0,575.0,252.73,162.69
2016,8,8,9,15,744.0,125.5,2.85,32.5,621.5,313.37,212.15
2016,8,8,9,30,762.0,129.0,2.8,33.0,668.0,370.11,258.45
2016,8,8,9,45,777.0,131.5,2.8,33.5,710.5,425.94,303.21
2016,8,8,10,0,792.0,134.0,2.8,34.0,753.0,482.28,346.98
2016,8,8,10,15,802.0,136.0,2.8,34.5,788.5,535.81,387.37
2016,8,8,10,30,812.0,138.0,2.8,35.0,824.0,588.76,425.97
2016,8,8,10,45,820.0,139.5,2.8,35.5,853.5,639.19,461.59
2016,8,8,11,0,828.0,141.0,2.8,36.0,883.0,686.28,493.92
2016,8,8,11,15,833.0,142.5,2.85,36.0,904.5,730.56,524.76
2016,8,8,11,30,838.0,144.0,2.9,36.0,926.0,772.83,552.98
2016,8,8,11,45,846.0,141.5,2.95,36.5,941.5,811.94,576.95
2016,8,8,12,0,854.0,139.0,3.0,37.0,957.0,848.85,599.28
2016,8,8,12,15,855.0,139.0,3.0,37.0,962.5,879.48,618.41
2016,8,8,12,30,856.0,139.0,3.0,37.0,968.0,907.23,635.69
2016,8,8,12,45,659.5,280.5,3.05,37.5,918.5,898.87,627.73
2016,8,8,13,0,463.0,422.0,3.1,38.0,869.0,865.24,599.65
2016,8,8,13,15,416.5,424.0,3.1,38.0,822.5,836.72,581.23
2016,8,8,13,30,370.0,426.0,3.1,38.0,776.0,795.54,554.69
2016,8,8,13,45,433.0,400.0,3.1,38.0,801.5,850.96,592.38
2016,8,8,14,0,496.0,374.0,3.1,38.0,827.0,895.19,622.22
2016,8,8,14,15,656.5,256.5,3.1,38.0,837.5,944.66,659.04
2016,8,8,14,30,817.0,139.0,3.1,38.0,848.0,975.77,679.46
2016,8,8,14,45,804.0,138.5,3.1,38.0,814.0,958.54,669.45
2016,8,8,15,0,791.0,138.0,3.1,38.0,780.0,938.03,657.84
2016,8,8,15,15,779.0,135.5,3.1,37.5,741.0,913.21,644.9
2016,8,8,15,30,767.0,133.0,3.1,37.0,702.0,885.45,630.03
2016,8,8,15,45,749.0,130.0,3.15,37.0,657.0,848.91,608.37
2016,8,8,16,0,731.0,127.0,3.2,37.0,612.0,810.16,585.08
2016,8,8,16,15,709.0,123.0,3.15,36.5,563.0,769.31,560.8
2016,8,8,16,30,687.0,119.0,3.1,36.0,514.0,722.83,532.32
2016,8,8,16,45,656.5,114.5,3.1,36.0,461.5,668.11,496.78
2016,8,8,17,0,626.0,110.0,3.1,36.0,409.0,613.42,460.0
2016,8,8,17,15,587.0,103.0,3.0,35.5,355.5,550.35,416.29
2016,8,8,17,30,548.0,96.0,2.9,35.0,302.0,488.88,372.36
2016,8,8,17,45,494.0,87.0,2.8,34.5,249.5,418.2,320.01
2016,8,8,18,0,440.0,78.0,2.7,34.0,197.0,347.44,265.78
2016,8,8,18,15,361.0,66.0,2.5,33.5,148.5,271.18,205.34
2016,8,8,18,30,282.0,54.0,2.3,33.0,100.0,203.3,149.96
2016,8,8,18,45,176.5,37.0,2.15,32.5,62.0,128.22,87.97
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,50.84,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,18.43,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,108.5,19.5,2.85,25.5,31.5,15.31,0.0
2016,8,9,6,30,217.0,39.0,3.0,26.0,63.0,30.29,19.0
2016,8,9,6,45,321.5,50.5,3.2,26.5,109.5,38.61,26.86
2016,8,9,7,0,426.0,62.0,3.4,27.0,156.0,47.76,34.96
2016,8,9,7,15,489.5,71.0,3.4,27.5,208.5,52.89,39.42
2016,8,9,7,30,553.0,80.0,3.4,28.0,261.0,57.8,43.5
2016,8,9,7,45,607.0,83.5,3.4,28.5,316.5,58.23,43.66
2016,8,9,8,0,661.0,87.0,3.4,29.0,372.0,58.76,43.85
2016,8,9,8,15,691.5,91.5,3.35,29.5,425.5,82.27,46.51
2016,8,9,8,30,722.0,96.0,3.3,30.0,479.0,141.2,77.69
2016,8,9,8,45,750.5,97.5,3.25,30.5,531.5,195.19,115.81
2016,8,9,9,0,779.0,99.0,3.2,31.0,584.0,252.31,161.4
2016,8,9,9,15,795.5,102.0,3.15,31.5,631.0,310.0,209.5
2016,8,9,9,30,812.0,105.0,3.1,32.0,678.0,368.81,258.18
2016,8,9,9,45,826.5,106.0,3.05,33.0,720.5,430.0,306.82
2016,8,9,10,0,841.0,107.0,3.0,34.0,763.0,486.68,350.54
2016,8,9,10,15,850.0,109.0,2.95,34.5,799.0,541.26,391.88
2016,8,9,10,30,859.0,111.0,2.9,35.0,835.0,594.96,431.1
2016,8,9,10,45,866.5,111.5,2.9,35.5,864.5,645.34,466.89
2016,8,9,11,0,874.0,112.0,2.9,36.0,894.0,694.19,500.51
2016,8,9,11,15,879.0,113.0,2.95,36.0,916.0,739.93,532.23
2016,8,9,11,30,884.0,114.0,3.0,36.0,938.0,783.5,560.46
2016,8,9,11,45,891.0,111.5,3.1,36.5,953.0,823.24,585.06
2016,8,9,12,0,898.0,109.0,3.2,37.0,968.0,860.53,607.88
2016,8,9,12,15,899.0,109.5,3.3,37.0,974.0,892.71,628.59
2016,8,9,12,30,900.0,110.0,3.4,37.0,980.0,921.82,647.38
2016,8,9,12,45,668.0,265.0,3.5,37.5,909.5,893.73,627.58
2016,8,9,13,0,436.0,420.0,3.6,38.0,839.0,838.91,585.16
2016,8,9,13,15,665.5,264.0,3.65,38.0,896.0,926.66,649.28
2016,8,9,13,30,895.0,108.0,3.7,38.0,953.0,992.35,691.33
2016,8,9,13,45,891.5,107.0,3.8,38.0,934.5,998.16,695.59
2016,8,9,14,0,888.0,106.0,3.9,38.0,916.0,1000.16,698.03
2016,8,9,14,15,882.0,105.0,3.95,38.0,890.0,995.87,696.38
2016,8,9,14,30,876.0,104.0,4.0,38.0,864.0,987.83,692.53
2016,8,9,14,45,868.5,102.0,4.05,38.0,830.5,973.57,684.88
2016,8,9,15,0,861.0,100.0,4.1,38.0,797.0,955.75,675.08
2016,8,9,15,15,850.5,98.5,4.1,37.5,757.5,932.18,662.79
2016,8,9,15,30,840.0,97.0,4.1,37.0,718.0,905.47,648.45
2016,8,9,15,45,826.0,94.5,4.15,37.0,673.0,871.49,628.17
2016,8,9,16,0,812.0,92.0,4.2,37.0,628.0,834.95,606.08
2016,8,9,16,15,793.5,89.0,4.15,36.5,578.5,799.19,585.14
2016,8,9,16,30,775.0,86.0,4.1,36.0,529.0,753.78,557.32
2016,8,9,16,45,748.5,83.0,4.1,36.0,476.0,700.63,522.71
2016,8,9,17,0,722.0,80.0,4.1,36.0,423.0,646.96,487.11
2016,8,9,17,15,687.5,75.5,4.0,35.5,369.0,585.79,445.8
2016,8,9,17,30,653.0,71.0,3.9,35.0,315.0,528.11,404.31
2016,8,9,17,45,600.0,65.5,3.8,35.0,260.5,457.28,350.74
2016,8,9,18,0,547.0,60.0,3.7,35.0,206.0,390.28,298.25
2016,8,9,18,15,470.0,51.5,3.35,34.0,156.0,312.17,236.39
2016,8,9,18,30,393.0,43.0,3.0,33.0,106.0,241.63,178.41
2016,8,9,18,45,266.5,30.5,2.65,32.5,65.5,156.38,106.97
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,74.95,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,26.58,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,96.0,19.5,2.5,25.5,30.5,15.32,0.0
2016,8,10,6,30,192.0,39.0,2.7,26.0,61.0,30.27,18.92
2016,8,10,6,45,293.5,52.5,2.9,26.5,106.5,40.09,28.08
2016,8,10,7,0,395.0,66.0,3.1,27.0,152.0,49.61,36.52
2016,8,10,7,15,459.0,75.5,3.15,27.5,204.0,56.62,42.58
2016,8,10,7,30,523.0,85.0,3.2,28.0,256.0,61.75,46.83
2016,8,10,7,45,578.5,89.0,3.3,28.5,311.0,62.3,47.08
2016,8,10,8,0,634.0,93.0,3.4,29.0,366.0,62.95,47.35
2016,8,10,8,15,665.0,98.5,3.4,29.5,419.0,86.59,50.34
2016,8,10,8,30,696.0,104.0,3.4,30.0,472.0,139.37,77.23
2016,8,10,8,45,724.5,106.0,3.45,30.5,524.0,198.15,119.23
2016,8,10,9,0,753.0,108.0,3.5,31.0,576.0,254.16,163.89
2016,8,10,9,15,770.0,111.0,3.45,31.5,622.5,310.55,210.86
2016,8,10,9,30,787.0,114.0,3.4,32.0,669.0,368.15,258.53
2016,8,10,9,45,801.5,116.0,3.35,33.0,711.5,424.87,303.91
2016,8,10,10,0,816.0,118.0,3.3,34.0,754.0,484.72,349.87
