Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,15,826.0,120.0,3.25,34.5,790.0,538.62,390.74
2016,8,10,10,30,836.0,122.0,3.2,35.0,826.0,591.78,429.68
2016,8,10,10,45,844.0,122.5,3.2,35.5,855.0,641.48,465.1
2016,8,10,11,0,852.0,123.0,3.2,36.0,884.0,689.75,498.47
2016,8,10,11,15,857.0,124.5,3.2,36.0,906.0,735.05,529.97
2016,8,10,11,30,862.0,126.0,3.2,36.0,928.0,778.27,558.05
2016,8,10,11,45,866.5,125.5,3.2,36.5,942.5,817.08,581.64
2016,8,10,12,0,871.0,125.0,3.2,37.0,957.0,853.38,603.36
2016,8,10,12,15,872.0,125.0,3.25,37.0,962.5,884.44,623.11
2016,8,10,12,30,873.0,125.0,3.3,37.0,968.0,912.52,640.97
2016,8,10,12,45,872.5,125.0,3.4,37.5,965.5,936.11,654.98
2016,8,10,13,0,872.0,125.0,3.5,38.0,963.0,956.43,666.95
2016,8,10,13,15,870.0,124.5,3.55,38.0,952.5,971.42,676.75
2016,8,10,13,30,868.0,124.0,3.6,38.0,942.0,982.84,684.47
2016,8,10,13,45,863.5,123.0,3.65,38.5,923.5,987.64,686.75
2016,8,10,14,0,859.0,122.0,3.7,39.0,905.0,988.73,686.88
2016,8,10,14,15,853.0,120.5,3.7,38.5,878.5,984.11,686.17
2016,8,10,14,30,847.0,119.0,3.7,38.0,852.0,975.83,683.33
2016,8,10,14,45,839.0,117.0,3.75,38.0,819.0,961.46,675.64
2016,8,10,15,0,831.0,115.0,3.8,38.0,786.0,943.66,665.88
2016,8,10,15,15,819.5,112.5,3.8,38.0,746.0,918.64,651.29
2016,8,10,15,30,808.0,110.0,3.8,38.0,706.0,899.78,640.74
2016,8,10,15,45,792.0,107.5,3.85,38.0,661.0,864.47,619.7
2016,8,10,16,0,776.0,105.0,3.9,38.0,616.0,826.76,596.99
2016,8,10,16,15,756.0,101.5,3.9,37.5,566.5,782.32,570.53
2016,8,10,16,30,736.0,98.0,3.9,37.0,517.0,736.29,542.55
2016,8,10,16,45,690.0,100.0,3.9,37.0,462.0,678.2,504.54
2016,8,10,17,0,644.0,102.0,3.9,37.0,407.0,618.32,464.38
2016,8,10,17,15,611.5,93.5,3.8,36.5,353.5,557.17,422.01
2016,8,10,17,30,579.0,85.0,3.7,36.0,300.0,497.07,378.98
2016,8,10,17,45,527.5,77.0,3.65,35.5,247.5,427.57,327.32
2016,8,10,18,0,476.0,69.0,3.6,35.0,195.0,361.83,276.54
2016,8,10,18,15,398.5,58.0,3.35,34.5,146.5,284.22,214.74
2016,8,10,18,30,321.0,47.0,3.1,34.0,98.0,211.95,155.61
2016,8,10,18,45,160.5,34.5,2.9,33.5,60.0,119.66,80.36
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,22.49,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.01,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,70.5,19.0,2.9,26.5,27.0,15.57,0.0
2016,8,11,6,30,141.0,38.0,3.0,27.0,54.0,30.4,18.85
2016,8,11,6,45,231.5,53.5,3.2,27.5,96.0,40.71,28.44
2016,8,11,7,0,322.0,69.0,3.4,28.0,138.0,51.61,38.03
2016,8,11,7,15,370.0,83.0,3.45,28.5,185.5,60.81,45.92
2016,8,11,7,30,418.0,97.0,3.5,29.0,233.0,69.57,53.2
2016,8,11,7,45,366.5,128.0,3.55,29.5,263.5,89.06,69.22
2016,8,11,8,0,315.0,159.0,3.6,30.0,294.0,113.35,88.88
2016,8,11,8,15,370.5,172.0,3.55,30.5,352.0,135.01,93.88
2016,8,11,8,30,426.0,185.0,3.5,31.0,410.0,171.44,112.18
2016,8,11,8,45,364.5,223.5,3.45,32.0,430.0,225.97,154.23
2016,8,11,9,0,303.0,262.0,3.4,33.0,450.0,267.02,187.71
2016,8,11,9,15,390.0,256.0,3.3,33.5,518.0,312.24,220.14
2016,8,11,9,30,477.0,250.0,3.2,34.0,586.0,362.92,257.62
2016,8,11,9,45,655.0,178.5,3.1,34.5,670.5,412.75,294.41
2016,8,11,10,0,833.0,107.0,3.0,35.0,755.0,484.71,348.09
2016,8,11,10,15,842.5,109.0,2.95,35.5,791.0,539.24,389.12
2016,8,11,10,30,852.0,111.0,2.9,36.0,827.0,592.95,428.17
2016,8,11,10,45,857.0,113.0,2.85,36.5,856.0,642.77,463.19
2016,8,11,11,0,862.0,115.0,2.8,37.0,885.0,690.87,495.88
2016,8,11,11,15,601.0,275.0,2.85,37.0,818.0,685.92,488.5
2016,8,11,11,30,340.0,435.0,2.9,37.0,751.0,654.36,462.32
2016,8,11,11,45,600.0,283.0,2.95,37.5,851.0,752.64,533.09
2016,8,11,12,0,860.0,131.0,3.0,38.0,951.0,850.68,598.5
2016,8,11,12,15,861.0,131.0,3.1,38.0,956.5,881.47,617.8
2016,8,11,12,30,862.0,131.0,3.2,38.0,962.0,909.31,635.73
2016,8,11,12,45,857.5,133.5,3.3,38.5,958.5,931.29,648.66
2016,8,11,13,0,853.0,136.0,3.4,39.0,955.0,949.93,659.55
2016,8,11,13,15,850.0,135.5,3.5,39.0,944.0,963.77,668.92
2016,8,11,13,30,847.0,135.0,3.6,39.0,933.0,974.08,676.24
2016,8,11,13,45,838.5,137.0,3.7,39.0,913.0,977.8,679.59
2016,8,11,14,0,830.0,139.0,3.8,39.0,893.0,977.92,680.86
2016,8,11,14,15,823.5,137.0,3.85,38.5,867.0,972.5,679.92
2016,8,11,14,30,817.0,135.0,3.9,38.0,841.0,963.5,676.87
2016,8,11,14,45,806.0,134.0,3.95,38.0,807.5,958.61,675.13
2016,8,11,15,0,795.0,133.0,4.0,38.0,774.0,939.27,664.26
2016,8,11,15,15,782.5,130.5,4.0,38.0,734.5,913.68,649.24
2016,8,11,15,30,770.0,128.0,4.0,38.0,695.0,885.16,632.35
2016,8,11,15,45,754.5,124.5,4.0,38.0,650.0,850.05,611.1
2016,8,11,16,0,739.0,121.0,4.0,38.0,605.0,812.6,588.19
2016,8,11,16,15,717.5,116.5,3.95,37.5,556.0,770.77,563.12
2016,8,11,16,30,696.0,112.0,3.9,37.0,507.0,723.61,534.01
2016,8,11,16,45,670.5,106.5,3.85,37.0,455.5,671.11,499.61
2016,8,11,17,0,645.0,101.0,3.8,37.0,404.0,618.25,464.24
2016,8,11,17,15,606.0,94.5,3.65,36.5,350.5,554.78,419.97
2016,8,11,17,30,567.0,88.0,3.5,36.0,297.0,492.93,375.49
2016,8,11,17,45,513.0,79.5,3.4,35.5,244.5,421.83,322.61
2016,8,11,18,0,459.0,71.0,3.3,35.0,192.0,354.76,270.81
2016,8,11,18,15,378.5,60.0,2.95,34.5,143.0,273.03,205.93
2016,8,11,18,30,298.0,49.0,2.6,34.0,94.0,204.8,149.92
2016,8,11,18,45,183.5,33.0,2.3,33.5,57.0,126.75,84.31
2016,8,11,19,0,69.0,17.0,2.0,33.0,20.0,45.65,0.0
2016,8,11,19,15,34.5,8.5,2.05,33.0,10.0,7.73,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,61.5,20.5,3.05,25.5,27.0,16.68,0.0
2016,8,12,6,30,123.0,41.0,3.2,26.0,54.0,32.52,20.55
2016,8,12,6,45,226.0,57.0,3.35,26.5,99.0,43.44,30.83
2016,8,12,7,0,329.0,73.0,3.5,27.0,144.0,54.69,40.79
2016,8,12,7,15,399.5,81.0,3.55,27.5,192.5,59.54,45.04
2016,8,12,7,30,470.0,89.0,3.6,28.0,241.0,64.24,48.93
2016,8,12,7,45,495.0,104.5,3.65,29.0,291.5,73.66,56.51
2016,8,12,8,0,520.0,120.0,3.7,30.0,342.0,82.54,63.44
2016,8,12,8,15,586.5,119.0,3.65,30.5,402.0,99.46,61.58
2016,8,12,8,30,653.0,118.0,3.6,31.0,462.0,146.28,83.89
2016,8,12,8,45,684.0,120.5,3.6,32.0,514.0,198.15,120.21
2016,8,12,9,0,715.0,123.0,3.6,33.0,566.0,253.53,163.59
2016,8,12,9,15,733.5,127.0,3.4,33.5,612.5,314.36,213.06
2016,8,12,9,30,752.0,131.0,3.2,34.0,659.0,371.36,259.34
2016,8,12,9,45,767.0,133.5,3.05,35.0,701.0,426.9,302.95
2016,8,12,10,0,782.0,136.0,2.9,36.0,743.0,482.96,345.29
2016,8,12,10,15,792.5,138.0,2.7,36.5,778.5,536.48,384.79
2016,8,12,10,30,803.0,140.0,2.5,37.0,814.0,589.48,422.31
2016,8,12,10,45,809.0,143.0,2.35,37.5,843.0,639.73,456.62
2016,8,12,11,0,815.0,146.0,2.2,38.0,872.0,688.55,488.64
2016,8,12,11,15,820.5,147.0,2.15,38.0,893.5,733.6,518.72
2016,8,12,11,30,826.0,148.0,2.1,38.0,915.0,771.78,543.16
2016,8,12,11,45,806.5,164.5,2.05,38.5,923.0,811.63,566.35
2016,8,12,12,0,787.0,181.0,2.0,39.0,931.0,842.63,583.61
2016,8,12,12,15,788.5,181.5,2.05,39.0,936.5,873.67,602.89
2016,8,12,12,30,790.0,182.0,2.1,39.0,942.0,902.0,620.47
2016,8,12,12,45,786.0,184.0,2.15,39.5,938.5,923.76,632.72
2016,8,12,13,0,782.0,186.0,2.2,40.0,935.0,942.3,643.06
2016,8,12,13,15,779.0,185.0,2.2,40.0,924.5,955.61,651.2
2016,8,12,13,30,776.0,184.0,2.2,40.0,914.0,965.48,657.41
2016,8,12,13,45,769.5,183.5,2.25,40.0,895.0,968.9,660.35
2016,8,12,14,0,763.0,183.0,2.3,40.0,876.0,968.78,661.32
2016,8,12,14,15,755.5,180.5,2.25,39.5,849.5,962.16,658.95
2016,8,12,14,30,748.0,178.0,2.2,39.0,823.0,952.09,654.63
2016,8,12,14,45,719.5,186.0,2.2,39.0,786.5,936.45,646.12
2016,8,12,15,0,691.0,194.0,2.2,39.0,750.0,910.96,631.63
2016,8,12,15,15,676.5,190.0,2.15,39.0,710.5,883.59,615.61
2016,8,12,15,30,662.0,186.0,2.1,39.0,671.0,853.65,597.97
2016,8,12,15,45,646.0,179.0,2.1,39.0,627.5,816.76,576.27
2016,8,12,16,0,630.0,172.0,2.1,39.0,584.0,777.84,553.11
2016,8,12,16,15,513.0,191.5,2.05,38.5,509.5,672.77,484.76
2016,8,12,16,30,396.0,211.0,2.0,38.0,435.0,580.57,422.76
2016,8,12,16,45,385.0,189.5,1.95,38.0,389.0,519.28,382.37
2016,8,12,17,0,374.0,168.0,1.9,38.0,343.0,486.21,360.1
2016,8,12,17,15,337.5,153.5,1.8,37.5,296.5,415.26,310.62
2016,8,12,17,30,301.0,139.0,1.7,37.0,250.0,360.78,271.58
2016,8,12,17,45,263.5,119.5,1.6,36.5,204.5,302.51,228.5
2016,8,12,18,0,226.0,100.0,1.5,36.0,159.0,247.48,186.47
2016,8,12,18,15,173.0,78.5,1.35,35.0,117.0,185.81,138.36
2016,8,12,18,30,120.0,57.0,1.2,34.0,75.0,129.58,93.41
2016,8,12,18,45,60.0,35.0,1.05,33.5,44.0,68.48,43.06
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.82,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,28.5,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,11.0,1.45,26.0,11.0,9.67,0.0
2016,8,13,6,30,0.0,22.0,1.4,26.0,22.0,19.38,9.94
2016,8,13,6,45,0.0,45.5,1.35,26.0,45.5,39.28,27.42
2016,8,13,7,0,0.0,69.0,1.3,26.0,69.0,58.37,44.07
2016,8,13,7,15,11.0,92.0,1.3,26.0,95.5,76.9,60.01
2016,8,13,7,30,22.0,115.0,1.3,26.0,122.0,95.26,75.49
2016,8,13,7,45,29.0,138.0,1.3,26.5,149.5,108.63,86.32
2016,8,13,8,0,36.0,161.0,1.3,27.0,177.0,125.02,99.39
2016,8,13,8,15,69.5,193.5,1.25,27.0,228.5,151.02,113.48
2016,8,13,8,30,103.0,226.0,1.2,27.0,280.0,185.19,136.76
2016,8,13,8,45,255.0,230.5,1.15,27.0,383.5,213.3,151.09
2016,8,13,9,0,407.0,235.0,1.1,27.0,487.0,267.88,187.62
2016,8,13,9,15,506.0,216.0,1.05,27.0,554.5,313.1,221.11
2016,8,13,9,30,605.0,197.0,1.0,27.0,622.0,368.77,263.62
2016,8,13,9,45,625.0,201.0,0.95,27.5,663.5,420.27,303.63
2016,8,13,10,0,645.0,205.0,0.9,28.0,705.0,473.22,343.4
2016,8,13,10,15,657.5,209.0,0.9,28.0,740.0,523.41,380.95
2016,8,13,10,30,670.0,213.0,0.9,28.0,775.0,573.7,417.47
2016,8,13,10,45,559.5,288.0,0.95,28.5,769.0,606.24,438.63
2016,8,13,11,0,449.0,363.0,1.0,29.0,763.0,626.59,450.42
2016,8,13,11,15,270.5,408.5,1.05,29.0,651.5,561.66,404.64
2016,8,13,11,30,92.0,454.0,1.1,29.0,540.0,476.47,343.6
2016,8,13,11,45,144.5,469.5,1.15,29.0,606.0,545.3,392.57
2016,8,13,12,0,197.0,485.0,1.2,29.0,672.0,615.02,440.26
2016,8,13,12,15,130.0,469.0,1.2,29.0,593.0,554.06,397.36
2016,8,13,12,30,63.0,453.0,1.2,29.0,514.0,478.92,344.96
2016,8,13,12,45,86.0,466.5,1.25,29.0,549.5,518.89,373.8
2016,8,13,13,0,109.0,480.0,1.3,29.0,585.0,559.86,402.3
2016,8,13,13,15,171.0,475.5,1.3,29.0,637.5,633.95,453.62
2016,8,13,13,30,233.0,471.0,1.3,29.0,690.0,697.62,497.01
2016,8,13,13,45,331.5,425.0,1.3,29.0,729.0,769.4,546.46
2016,8,13,14,0,430.0,379.0,1.3,29.0,768.0,839.46,593.86
2016,8,13,14,15,254.0,392.0,1.3,29.0,620.5,668.45,478.93
2016,8,13,14,30,78.0,405.0,1.3,29.0,473.0,477.58,346.59
2016,8,13,14,45,91.5,394.0,1.3,29.0,470.0,481.8,351.93
2016,8,13,15,0,105.0,383.0,1.3,29.0,467.0,485.35,355.52
2016,8,13,15,15,125.5,365.0,1.3,28.5,460.5,503.6,370.3
2016,8,13,15,30,146.0,347.0,1.3,28.0,454.0,503.9,372.71
2016,8,13,15,45,76.0,267.0,1.3,28.0,323.0,335.27,251.6
2016,8,13,16,0,6.0,187.0,1.3,28.0,192.0,177.13,132.63
2016,8,13,16,15,3.0,99.5,1.3,27.5,102.0,91.06,66.9
2016,8,13,16,30,0.0,12.0,1.3,27.0,12.0,10.58,2.91
2016,8,13,16,45,0.0,10.0,1.3,27.0,10.0,8.81,1.51
2016,8,13,17,0,0.0,8.0,1.3,27.0,8.0,7.04,0.09
2016,8,13,17,15,0.0,7.0,1.25,26.5,7.0,6.16,0.0
2016,8,13,17,30,0.0,6.0,1.2,26.0,6.0,5.27,0.0
2016,8,13,17,45,0.0,4.5,1.15,26.0,4.5,3.95,0.0
2016,8,13,18,0,0.0,3.0,1.1,26.0,3.0,2.63,0.0
2016,8,13,18,15,0.0,2.0,1.05,26.0,2.0,1.75,0.0
2016,8,13,18,30,0.0,1.0,1.0,26.0,1.0,0.88,0.0
2016,8,13,18,45,0.0,0.5,1.0,26.0,0.5,0.44,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.5,4.6,24.0,12.5,11.0,0.0
2016,8,14,6,30,0.0,25.0,4.7,24.0,25.0,22.04,12.1
2016,8,14,6,45,0.0,47.0,4.85,24.0,47.0,40.37,28.53
2016,8,14,7,0,0.0,69.0,5.0,24.0,69.0,58.31,44.38
2016,8,14,7,15,10.0,91.5,5.15,24.0,94.5,76.47,60.22
2016,8,14,7,30,20.0,114.0,5.3,24.0,120.0,94.48,75.64
2016,8,14,7,45,10.0,110.5,5.45,24.5,113.5,93.61,74.59
2016,8,14,8,0,0.0,107.0,5.6,25.0,107.0,92.01,72.85
2016,8,14,8,15,0.0,123.0,5.75,25.0,123.0,105.43,80.1
2016,8,14,8,30,0.0,139.0,5.9,25.0,139.0,119.22,90.84
2016,8,14,8,45,56.5,207.5,6.05,25.5,242.5,176.7,133.47
2016,8,14,9,0,113.0,276.0,6.2,26.0,346.0,245.37,184.54
2016,8,14,9,15,138.5,302.0,6.15,26.0,394.5,278.38,209.59
2016,8,14,9,30,164.0,328.0,6.1,26.0,443.0,320.44,241.91
2016,8,14,9,45,141.0,348.5,6.1,26.0,451.5,341.76,259.03
2016,8,14,10,0,118.0,369.0,6.1,26.0,460.0,360.46,273.61
2016,8,14,10,15,129.0,379.0,5.95,26.0,483.0,386.42,293.25
2016,8,14,10,30,140.0,389.0,5.8,26.0,506.0,413.31,313.44
2016,8,14,10,45,122.0,412.0,5.7,26.0,517.0,433.41,327.97
2016,8,14,11,0,104.0,435.0,5.6,26.0,528.0,451.32,340.59
2016,8,14,11,15,57.5,327.0,5.45,26.0,378.5,332.55,251.67
2016,8,14,11,30,11.0,219.0,5.3,26.0,229.0,203.21,152.82
2016,8,14,11,45,5.5,165.0,5.15,26.0,170.0,151.55,113.06
2016,8,14,12,0,0.0,111.0,5.0,26.0,111.0,99.03,72.17
2016,8,14,12,15,0.0,86.0,4.8,26.0,86.0,76.74,54.78
2016,8,14,12,30,0.0,61.0,4.6,26.0,61.0,54.4,37.28
2016,8,14,12,45,46.5,266.5,4.45,26.0,311.0,291.38,220.92
2016,8,14,13,0,93.0,472.0,4.3,26.0,561.0,537.26,400.88
2016,8,14,13,15,56.0,396.0,4.1,26.0,449.5,431.48,322.78
2016,8,14,13,30,19.0,320.0,3.9,26.0,338.0,311.23,233.57
2016,8,14,13,45,17.5,307.0,3.7,26.0,323.5,298.45,224.4
2016,8,14,14,0,16.0,294.0,3.5,26.0,309.0,285.46,214.8
2016,8,14,14,15,13.5,261.0,3.35,26.0,273.0,252.24,190.01
2016,8,14,14,30,11.0,228.0,3.2,26.0,237.0,218.88,164.97
2016,8,14,14,45,5.5,184.0,3.1,26.0,189.0,172.17,129.36
2016,8,14,15,0,0.0,140.0,3.0,26.0,141.0,125.81,93.56
2016,8,14,15,15,33.5,232.0,3.0,26.0,257.0,257.68,196.61
2016,8,14,15,30,67.0,324.0,3.0,26.0,373.0,388.43,295.53
2016,8,14,15,45,63.5,301.0,3.0,26.0,345.0,361.43,275.68
2016,8,14,16,0,60.0,278.0,3.0,26.0,317.0,334.22,256.11
2016,8,14,16,15,33.0,226.5,3.0,25.5,248.0,254.87,196.28
2016,8,14,16,30,6.0,175.0,3.0,25.0,179.0,167.14,128.27
2016,8,14,16,45,3.0,117.5,3.0,25.0,119.5,108.52,82.25
2016,8,14,17,0,0.0,60.0,3.0,25.0,60.0,53.02,37.7
2016,8,14,17,15,0.0,51.5,2.95,24.5,51.5,45.46,31.78
2016,8,14,17,30,0.0,43.0,2.9,24.0,43.0,37.92,25.75
2016,8,14,17,45,0.0,35.0,2.85,24.0,35.0,30.83,19.93
2016,8,14,18,0,0.0,27.0,2.8,24.0,27.0,23.76,14.04
2016,8,14,18,15,0.0,20.0,2.6,23.5,20.0,17.58,8.85
2016,8,14,18,30,0.0,13.0,2.4,23.0,13.0,11.42,3.6
2016,8,14,18,45,0.0,7.5,2.25,23.0,7.5,6.58,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.82,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.5,2.45,22.0,4.5,3.94,0.0
2016,8,15,6,30,0.0,9.0,2.5,22.0,9.0,7.9,0.73
2016,8,15,6,45,0.0,16.5,2.6,22.0,16.5,14.5,6.75
2016,8,15,7,0,0.0,24.0,2.7,22.0,24.0,21.11,12.67
2016,8,15,7,15,0.0,32.5,2.75,22.0,32.5,28.62,19.32
2016,8,15,7,30,0.0,41.0,2.8,22.0,41.0,36.14,25.88
2016,8,15,7,45,0.0,75.0,2.85,22.5,75.0,66.04,51.56
2016,8,15,8,0,0.0,109.0,2.9,23.0,109.0,93.51,74.67
2016,8,15,8,15,0.0,104.5,2.9,23.0,104.5,90.92,68.88
2016,8,15,8,30,0.0,100.0,2.9,23.0,100.0,87.87,66.15
2016,8,15,8,45,4.0,146.5,2.95,23.0,149.0,127.0,97.13
2016,8,15,9,0,8.0,193.0,3.0,23.0,198.0,166.44,127.86
2016,8,15,9,15,12.0,216.5,2.9,23.0,225.0,188.44,144.56
2016,8,15,9,30,16.0,240.0,2.8,23.0,252.0,211.15,161.77
2016,8,15,9,45,10.5,210.0,2.75,23.5,218.5,186.61,142.2
2016,8,15,10,0,5.0,180.0,2.7,24.0,185.0,160.11,121.18
2016,8,15,10,15,2.5,155.5,2.6,24.0,158.0,138.43,104.12
2016,8,15,10,30,0.0,131.0,2.5,24.0,131.0,116.01,86.43
2016,8,15,10,45,0.0,132.5,2.45,24.5,133.0,117.48,87.29
2016,8,15,11,0,0.0,134.0,2.4,25.0,135.0,118.96,88.14
2016,8,15,11,15,6.5,195.0,2.3,25.0,201.5,177.79,133.54
2016,8,15,11,30,13.0,256.0,2.2,25.0,268.0,237.62,178.79
2016,8,15,11,45,11.5,228.0,2.15,25.0,239.0,212.66,159.67
2016,8,15,12,0,10.0,200.0,2.1,25.0,210.0,187.23,140.35
2016,8,15,12,15,10.5,206.0,2.05,25.0,216.0,193.8,145.38
2016,8,15,12,30,11.0,212.0,2.0,25.0,222.0,200.4,150.35
2016,8,15,12,45,12.5,237.5,2.0,25.0,249.5,225.74,169.52
2016,8,15,13,0,14.0,263.0,2.0,25.0,277.0,251.39,188.77
2016,8,15,13,15,11.5,227.0,1.95,25.0,238.0,216.45,162.44
2016,8,15,13,30,9.0,191.0,1.9,25.0,199.0,181.24,135.85
2016,8,15,13,45,10.5,218.5,1.9,25.0,228.0,208.49,156.79
2016,8,15,14,0,12.0,246.0,1.9,25.0,257.0,236.12,177.76
2016,8,15,14,15,17.5,282.0,1.9,25.0,297.5,276.37,208.22
2016,8,15,14,30,23.0,318.0,1.9,25.0,338.0,317.51,239.05
2016,8,15,14,45,19.5,292.0,1.9,25.0,308.5,289.56,218.43
2016,8,15,15,0,16.0,266.0,1.9,25.0,279.0,261.49,197.81
2016,8,15,15,15,48.0,298.0,1.9,25.0,333.5,341.09,258.98
2016,8,15,15,30,80.0,330.0,1.9,25.0,388.0,407.74,309.24
2016,8,15,15,45,104.0,312.5,1.95,25.0,383.0,411.87,313.73
2016,8,15,16,0,128.0,295.0,2.0,25.0,378.0,429.89,328.66
2016,8,15,16,15,88.5,260.5,1.95,24.5,316.0,341.02,262.99
2016,8,15,16,30,49.0,226.0,1.9,24.0,254.0,269.72,209.21
2016,8,15,16,45,67.0,208.0,1.9,24.0,241.5,265.03,207.16
2016,8,15,17,0,85.0,190.0,1.9,24.0,229.0,258.79,203.53
2016,8,15,17,15,76.0,165.5,1.85,23.5,197.0,224.21,177.14
2016,8,15,17,30,67.0,141.0,1.8,23.0,165.0,190.1,150.6
2016,8,15,17,45,54.5,117.0,1.75,23.0,134.0,155.06,122.3
2016,8,15,18,0,42.0,93.0,1.7,23.0,103.0,120.92,94.16
2016,8,15,18,15,24.5,69.5,1.65,23.0,75.0,85.82,64.72
2016,8,15,18,30,7.0,46.0,1.6,23.0,47.0,47.76,32.82
2016,8,15,18,45,3.5,26.0,1.55,23.0,26.5,25.89,12.75
2016,8,15,19,0,0.0,6.0,1.5,23.0,6.0,5.46,0.0
2016,8,15,19,15,0.0,3.0,1.55,22.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,10.0,16.0,2.55,21.0,17.0,13.93,0.0
2016,8,16,6,30,20.0,32.0,2.6,21.0,34.0,27.24,16.32
2016,8,16,6,45,48.5,54.0,2.65,21.5,63.0,44.72,32.51
2016,8,16,7,0,77.0,76.0,2.7,22.0,92.0,60.13,46.29
2016,8,16,7,15,94.5,99.5,2.75,22.0,125.5,77.17,61.28
2016,8,16,7,30,112.0,123.0,2.8,22.0,159.0,93.71,75.52
2016,8,16,7,45,67.0,137.5,2.85,22.5,160.5,108.37,87.7
2016,8,16,8,0,22.0,152.0,2.9,23.0,162.0,124.94,101.22
2016,8,16,8,15,11.0,150.5,2.85,23.0,155.5,126.49,97.33
2016,8,16,8,30,0.0,149.0,2.8,23.0,149.0,126.96,97.57
2016,8,16,8,45,25.5,201.5,2.8,23.5,217.0,167.41,127.98
2016,8,16,9,0,51.0,254.0,2.8,24.0,285.0,216.1,164.42
2016,8,16,9,15,36.0,253.5,2.7,24.0,276.5,218.71,166.64
2016,8,16,9,30,21.0,253.0,2.6,24.0,268.0,223.41,170.35
2016,8,16,9,45,36.5,294.0,2.55,24.5,321.5,261.28,198.45
2016,8,16,10,0,52.0,335.0,2.5,25.0,375.0,306.59,231.75
2016,8,16,10,15,57.0,347.5,2.35,25.0,393.5,326.07,245.85
2016,8,16,10,30,62.0,360.0,2.2,25.0,412.0,346.07,260.3
2016,8,16,10,45,63.0,373.0,2.1,25.5,427.5,364.46,272.91
2016,8,16,11,0,64.0,386.0,2.0,26.0,443.0,382.98,285.45
2016,8,16,11,15,50.0,373.5,1.9,26.0,418.5,368.39,274.23
2016,8,16,11,30,36.0,361.0,1.8,26.0,394.0,351.86,261.69
2016,8,16,11,45,36.5,366.0,1.7,26.5,400.0,361.23,267.74
2016,8,16,12,0,37.0,371.0,1.6,27.0,406.0,370.57,273.61
2016,8,16,12,15,33.0,376.5,1.55,27.0,408.5,376.36,277.41
2016,8,16,12,30,29.0,382.0,1.5,27.0,411.0,381.85,281.01
2016,8,16,12,45,19.0,287.0,1.5,27.0,306.0,277.3,205.38
2016,8,16,13,0,9.0,192.0,1.5,27.0,201.0,181.48,134.44
2016,8,16,13,15,4.5,150.0,1.55,27.0,154.5,139.11,102.51
2016,8,16,13,30,0.0,108.0,1.6,27.0,108.0,96.63,69.88
2016,8,16,13,45,0.0,98.0,1.7,27.0,98.0,87.56,62.99
2016,8,16,14,0,0.0,88.0,1.8,27.0,88.0,78.47,56.01
2016,8,16,14,15,0.0,63.0,1.85,27.0,63.0,56.03,38.56
2016,8,16,14,30,0.0,38.0,1.9,27.0,38.0,33.74,21.09
2016,8,16,14,45,0.0,31.5,2.0,27.0,31.5,27.94,16.55
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,22.15,11.99
2016,8,16,15,15,0.0,41.0,2.2,26.5,41.0,36.33,23.36
2016,8,16,15,30,0.0,57.0,2.3,26.0,57.0,50.51,34.78
2016,8,16,15,45,0.0,68.0,2.4,26.0,68.0,60.26,42.64
2016,8,16,16,0,0.0,79.0,2.5,26.0,79.0,70.01,50.54
2016,8,16,16,15,0.0,113.5,2.5,25.5,113.5,101.62,76.02
2016,8,16,16,30,0.0,148.0,2.5,25.0,148.0,135.42,103.27
2016,8,16,16,45,0.0,114.5,2.55,25.0,114.5,103.35,78.05
2016,8,16,17,0,0.0,81.0,2.6,25.0,81.0,71.68,52.86
2016,8,16,17,15,0.0,70.0,2.45,24.5,70.0,61.89,45.22
2016,8,16,17,30,0.0,59.0,2.3,24.0,59.0,52.11,37.43
2016,8,16,17,45,0.0,48.0,2.2,24.0,48.0,42.35,29.45
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,32.61,21.34
2016,8,16,18,15,0.0,27.0,1.95,23.5,27.0,23.77,13.91
2016,8,16,18,30,0.0,17.0,1.8,23.0,17.0,14.94,6.41
2016,8,16,18,45,0.0,9.5,1.7,23.0,9.5,8.34,0.1
2016,8,16,19,0,0.0,2.0,1.6,23.0,2.0,1.82,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.0,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,12.5,2.3,23.0,12.5,11.01,0.0
2016,8,17,6,30,0.0,25.0,2.4,23.0,25.0,22.01,11.87
2016,8,17,6,45,0.5,46.5,2.5,23.5,47.0,39.83,28.08
2016,8,17,7,0,1.0,68.0,2.6,24.0,69.0,57.4,43.56
2016,8,17,7,15,11.0,90.0,2.7,24.0,94.0,75.21,59.09
2016,8,17,7,30,21.0,112.0,2.8,24.0,119.0,92.88,74.2
2016,8,17,7,45,11.0,123.0,2.95,24.5,127.0,102.54,82.09
2016,8,17,8,0,1.0,134.0,3.1,25.0,135.0,112.02,89.62
2016,8,17,8,15,26.0,171.5,3.15,25.0,185.5,135.62,103.53
2016,8,17,8,30,51.0,209.0,3.2,25.0,236.0,169.19,128.17
2016,8,17,8,45,98.5,242.5,3.25,25.5,301.0,208.02,155.62
2016,8,17,9,0,146.0,276.0,3.3,26.0,366.0,248.23,184.55
2016,8,17,9,15,174.0,299.5,3.3,26.0,414.5,288.08,214.74
2016,8,17,9,30,202.0,323.0,3.3,26.0,463.0,331.57,247.88
2016,8,17,9,45,252.0,336.0,3.3,26.5,522.5,376.29,281.17
2016,8,17,10,0,302.0,349.0,3.3,27.0,582.0,430.8,321.57
2016,8,17,10,15,227.0,379.0,3.3,27.0,559.0,439.86,328.76
2016,8,17,10,30,152.0,409.0,3.3,27.0,536.0,437.95,327.08
2016,8,17,10,45,101.0,400.5,3.3,27.5,486.5,412.06,307.19
2016,8,17,11,0,50.0,392.0,3.3,28.0,437.0,378.88,281.61
2016,8,17,11,15,63.0,416.0,3.3,28.0,473.5,415.41,308.26
2016,8,17,11,30,76.0,440.0,3.3,28.0,510.0,453.52,335.61
2016,8,17,11,45,41.0,303.5,3.3,28.0,341.5,308.53,229.84
2016,8,17,12,0,6.0,167.0,3.3,28.0,173.0,154.29,113.82
2016,8,17,12,15,3.0,146.0,3.3,28.0,149.0,133.2,97.82
2016,8,17,12,30,0.0,125.0,3.3,28.0,125.0,111.8,81.31
2016,8,17,12,45,26.5,279.5,3.3,28.5,305.0,285.56,212.98
2016,8,17,13,0,53.0,434.0,3.3,29.0,485.0,463.09,341.04
2016,8,17,13,15,37.0,383.5,3.25,29.0,419.0,401.71,296.22
2016,8,17,13,30,21.0,333.0,3.2,29.0,353.0,325.89,241.22
2016,8,17,13,45,96.5,392.0,3.2,29.0,479.5,475.71,352.3
2016,8,17,14,0,172.0,451.0,3.2,29.0,606.0,631.22,462.65
2016,8,17,14,15,103.5,400.0,3.15,28.5,492.5,497.07,367.65
2016,8,17,14,30,35.0,349.0,3.1,28.0,379.0,377.55,281.1
2016,8,17,14,45,152.5,360.0,3.1,28.0,482.0,524.59,392.09
2016,8,17,15,0,270.0,371.0,3.1,28.0,585.0,669.53,496.89
2016,8,17,15,15,164.5,343.0,3.05,28.0,471.5,519.41,388.77
2016,8,17,15,30,59.0,315.0,3.0,28.0,358.0,372.32,280.29
2016,8,17,15,45,142.5,301.5,2.95,28.0,395.5,452.0,342.73
2016,8,17,16,0,226.0,288.0,2.9,28.0,433.0,510.35,388.06
2016,8,17,16,15,118.5,236.5,2.8,27.5,312.0,355.34,272.71
2016,8,17,16,30,11.0,185.0,2.7,27.0,191.0,181.91,138.73
2016,8,17,16,45,40.5,184.5,2.65,27.0,203.5,217.99,168.63
2016,8,17,17,0,70.0,184.0,2.6,27.0,216.0,241.44,188.09
2016,8,17,17,15,66.5,159.5,2.45,26.5,186.5,211.25,165.19
2016,8,17,17,30,63.0,135.0,2.3,26.0,157.0,181.05,141.89
2016,8,17,17,45,53.0,111.5,2.15,25.5,127.5,148.19,115.72
2016,8,17,18,0,43.0,88.0,2.0,25.0,98.0,115.98,89.45
2016,8,17,18,15,26.5,65.5,1.9,24.5,71.5,82.48,61.54
2016,8,17,18,30,10.0,43.0,1.8,24.0,45.0,46.08,31.15
2016,8,17,18,45,5.0,24.5,1.75,24.0,25.5,25.1,10.8
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.46,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.5,1.3,22.0,14.5,13.19,0.0
2016,8,18,6,30,0.0,29.0,1.4,22.0,29.0,25.09,14.28
2016,8,18,6,45,19.5,51.0,1.55,22.5,55.0,42.43,30.38
2016,8,18,7,0,39.0,73.0,1.7,23.0,81.0,59.61,45.62
2016,8,18,7,15,54.0,96.5,1.75,23.0,111.0,77.45,61.23
2016,8,18,7,30,69.0,120.0,1.8,23.0,141.0,94.93,76.21
2016,8,18,7,45,35.0,127.0,1.9,23.5,137.5,101.34,81.33
2016,8,18,8,0,1.0,134.0,2.0,24.0,134.0,111.97,89.86
2016,8,18,8,15,0.5,130.5,2.05,24.0,130.5,111.11,84.8
2016,8,18,8,30,0.0,127.0,2.1,24.0,127.0,109.71,83.37
2016,8,18,8,45,2.0,152.0,2.2,24.5,153.5,131.05,99.75
2016,8,18,9,0,4.0,177.0,2.3,25.0,180.0,152.85,116.25
2016,8,18,9,15,14.0,217.5,2.3,25.0,227.5,189.92,144.42
2016,8,18,9,30,24.0,258.0,2.3,25.0,275.0,228.59,173.56
2016,8,18,9,45,56.5,307.5,2.3,25.5,350.5,280.46,211.82
2016,8,18,10,0,89.0,357.0,2.3,26.0,426.0,341.94,256.79
2016,8,18,10,15,98.5,379.5,2.25,26.0,459.0,374.41,280.38
2016,8,18,10,30,108.0,402.0,2.2,26.0,492.0,408.14,304.76
2016,8,18,10,45,103.0,415.5,2.15,26.5,504.0,426.31,316.88
2016,8,18,11,0,98.0,429.0,2.1,27.0,516.0,443.89,328.42
2016,8,18,11,15,180.0,441.0,2.05,27.0,605.0,525.74,387.58
2016,8,18,11,30,262.0,453.0,2.0,27.0,694.0,616.59,451.38
2016,8,18,11,45,193.0,464.5,1.95,27.0,644.0,583.81,426.56
2016,8,18,12,0,124.0,476.0,1.9,27.0,594.0,548.56,400.44
2016,8,18,12,15,132.0,480.5,1.85,27.0,607.0,569.92,415.41
2016,8,18,12,30,140.0,485.0,1.8,27.0,620.0,591.27,429.9
2016,8,18,12,45,140.0,483.5,1.8,27.0,618.0,599.15,435.25
2016,8,18,13,0,140.0,482.0,1.8,27.0,616.0,606.17,440.16
2016,8,18,13,15,210.0,468.0,1.75,27.0,665.5,668.25,484.29
2016,8,18,13,30,280.0,454.0,1.7,27.0,715.0,744.43,536.37
2016,8,18,13,45,211.0,451.5,1.7,27.0,645.5,666.36,482.54
2016,8,18,14,0,142.0,449.0,1.7,27.0,576.0,599.75,436.47
2016,8,18,14,15,71.5,294.5,1.7,27.0,358.5,356.63,265.71
2016,8,18,14,30,1.0,140.0,1.7,27.0,141.0,126.79,93.15
2016,8,18,14,45,38.0,251.5,1.75,27.0,282.0,281.52,212.34
2016,8,18,15,0,75.0,363.0,1.8,27.0,423.0,436.82,326.31
2016,8,18,15,15,46.5,307.0,1.85,26.5,343.5,350.36,263.39
2016,8,18,15,30,18.0,251.0,1.9,26.0,264.0,250.66,189.74
2016,8,18,15,45,19.0,240.5,1.95,26.0,254.0,242.02,184.13
2016,8,18,16,0,20.0,230.0,2.0,26.0,244.0,233.37,178.18
2016,8,18,16,15,115.5,233.5,2.0,26.0,298.5,349.79,270.19
2016,8,18,16,30,211.0,237.0,2.0,26.0,353.0,431.51,333.85
2016,8,18,16,45,149.5,211.5,2.05,26.0,289.5,348.78,271.17
2016,8,18,17,0,88.0,186.0,2.1,26.0,226.0,257.65,201.19
2016,8,18,17,15,83.5,160.5,2.0,25.5,194.5,224.79,176.62
2016,8,18,17,30,79.0,135.0,1.9,25.0,163.0,191.91,151.23
2016,8,18,17,45,67.5,111.5,1.85,25.0,132.0,157.36,123.43
2016,8,18,18,0,56.0,88.0,1.8,25.0,101.0,123.59,95.64
2016,8,18,18,15,37.0,65.5,1.85,24.5,73.0,88.2,66.12
2016,8,18,18,30,18.0,43.0,1.9,24.0,45.0,54.08,37.37
2016,8,18,18,45,9.0,24.5,1.95,24.0,25.5,29.4,12.45
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.46,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,61.0,17.5,2.0,23.0,23.0,15.92,0.0
2016,8,19,6,30,122.0,35.0,2.2,23.0,46.0,27.98,16.29
2016,8,19,6,45,226.5,50.5,2.4,23.5,89.5,38.68,27.04
2016,8,19,7,0,331.0,66.0,2.6,24.0,133.0,49.73,36.99
2016,8,19,7,15,401.5,77.0,2.8,24.5,184.0,56.93,43.36
2016,8,19,7,30,472.0,88.0,3.0,25.0,235.0,63.87,49.26
2016,8,19,7,45,239.0,113.5,3.2,25.5,188.0,84.1,66.23
2016,8,19,8,0,6.0,139.0,3.4,26.0,141.0,115.53,92.26
2016,8,19,8,15,55.5,180.0,3.5,26.0,208.5,142.27,107.77
2016,8,19,8,30,105.0,221.0,3.6,26.0,276.0,182.79,136.22
2016,8,19,8,45,70.5,230.5,3.7,26.5,269.0,195.43,146.53
2016,8,19,9,0,36.0,240.0,3.8,27.0,262.0,203.03,153.26
2016,8,19,9,15,396.0,181.5,3.8,27.0,454.5,258.71,186.45
2016,8,19,9,30,756.0,123.0,3.8,27.0,647.0,372.64,269.36
2016,8,19,9,45,776.5,122.5,3.8,27.5,690.0,428.62,315.45
2016,8,19,10,0,797.0,122.0,3.8,28.0,733.0,485.66,361.19
2016,8,19,10,15,480.0,265.0,3.75,28.0,638.5,481.52,360.03
2016,8,19,10,30,163.0,408.0,3.7,28.0,544.0,444.75,331.32
2016,8,19,10,45,499.5,267.5,3.7,28.5,703.5,557.27,417.18
2016,8,19,11,0,836.0,127.0,3.7,29.0,863.0,692.91,517.95
2016,8,19,11,15,841.0,128.0,3.65,29.0,884.5,737.41,549.18
2016,8,19,11,30,846.0,129.0,3.6,29.0,906.0,779.82,577.36
2016,8,19,11,45,834.5,139.5,3.6,29.0,916.0,814.84,600.5
2016,8,19,12,0,823.0,150.0,3.6,29.0,926.0,846.34,621.2
2016,8,19,12,15,824.5,150.5,3.55,29.0,931.0,877.08,641.08
2016,8,19,12,30,826.0,151.0,3.5,29.0,936.0,905.01,659.01
2016,8,19,12,45,605.0,286.0,3.45,29.5,860.5,867.25,629.99
2016,8,19,13,0,384.0,421.0,3.4,30.0,785.0,792.76,572.85
2016,8,19,13,15,597.5,287.5,3.35,29.5,845.5,895.09,649.18
2016,8,19,13,30,811.0,154.0,3.3,29.0,906.0,978.36,706.4
2016,8,19,13,45,802.0,155.0,3.25,29.0,885.5,980.44,707.24
2016,8,19,14,0,793.0,156.0,3.2,29.0,865.0,978.87,706.51
2016,8,19,14,15,576.5,268.0,3.1,29.0,775.0,887.3,644.86
2016,8,19,14,30,360.0,380.0,3.0,29.0,685.0,769.38,560.73
2016,8,19,14,45,289.5,379.0,2.95,29.0,618.0,698.95,512.68
2016,8,19,15,0,219.0,378.0,2.9,29.0,551.0,611.8,452.04
2016,8,19,15,15,120.0,318.5,2.7,29.0,412.5,450.77,336.68
2016,8,19,15,30,21.0,259.0,2.5,29.0,274.0,261.7,196.06
2016,8,19,15,45,200.5,256.0,2.4,29.0,384.0,455.6,346.02
2016,8,19,16,0,380.0,253.0,2.3,29.0,494.0,625.05,470.37
2016,8,19,16,15,323.0,240.5,2.15,28.5,433.5,552.04,418.0
2016,8,19,16,30,266.0,228.0,2.0,28.0,373.0,481.69,368.02
2016,8,19,16,45,343.5,188.5,1.9,28.0,355.5,488.57,376.29
2016,8,19,17,0,421.0,149.0,1.8,28.0,338.0,502.13,388.25
2016,8,19,17,15,468.5,119.5,1.7,27.5,302.5,482.73,375.82
2016,8,19,17,30,516.0,90.0,1.6,27.0,267.0,462.78,362.06
2016,8,19,17,45,457.0,80.0,1.55,27.0,215.5,384.0,301.18
2016,8,19,18,0,398.0,70.0,1.5,27.0,164.0,316.67,247.15
2016,8,19,18,15,307.0,56.5,1.55,26.5,117.5,235.17,180.86
2016,8,19,18,30,216.0,43.0,1.6,26.0,71.0,163.97,120.87
2016,8,19,18,45,108.0,21.5,1.7,26.0,35.5,80.11,38.22
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.0,1.85,23.0,6.0,5.46,0.0
2016,8,20,6,30,0.0,12.0,1.9,23.0,12.0,10.54,2.55
2016,8,20,6,45,0.0,24.5,2.0,23.5,24.5,21.57,12.6
2016,8,20,7,0,0.0,37.0,2.1,24.0,37.0,32.62,22.37
2016,8,20,7,15,0.0,52.0,2.15,24.0,52.0,45.91,34.01
2016,8,20,7,30,0.0,67.0,2.2,24.0,67.0,58.86,45.18
2016,8,20,7,45,0.0,71.5,2.3,24.5,71.5,63.12,48.63
2016,8,20,8,0,0.0,76.0,2.4,25.0,76.0,67.23,51.86
2016,8,20,8,15,0.0,98.5,2.5,25.0,98.5,86.04,64.44
2016,8,20,8,30,0.0,121.0,2.6,25.0,121.0,104.9,79.28
2016,8,20,8,45,2.5,151.5,2.75,25.5,153.0,130.73,99.18
2016,8,20,9,0,5.0,182.0,2.9,26.0,185.0,157.1,119.2
2016,8,20,9,15,4.5,178.5,2.9,26.0,181.5,155.67,117.73
2016,8,20,9,30,4.0,175.0,2.9,26.0,178.0,153.77,115.96
2016,8,20,9,45,6.5,196.0,2.95,26.0,201.5,173.41,130.89
2016,8,20,10,0,9.0,217.0,3.0,26.0,225.0,193.53,146.07
2016,8,20,10,15,14.0,254.5,2.95,26.0,267.0,229.44,173.17
2016,8,20,10,30,19.0,292.0,2.9,26.0,309.0,266.27,200.66
