Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,45,23.5,319.0,2.9,26.5,340.0,294.73,221.24
2016,8,20,11,0,28.0,346.0,2.9,27.0,371.0,325.02,242.96
2016,8,20,11,15,26.0,346.5,2.85,27.0,370.5,328.27,244.99
2016,8,20,11,30,24.0,347.0,2.8,27.0,370.0,327.4,244.1
2016,8,20,11,45,21.0,329.0,2.8,27.0,349.0,311.21,232.04
2016,8,20,12,0,18.0,311.0,2.8,27.0,328.0,294.36,219.53
2016,8,20,12,15,16.5,300.0,2.7,27.0,316.0,284.64,212.26
2016,8,20,12,30,15.0,289.0,2.6,27.0,304.0,274.57,204.72
2016,8,20,12,45,17.0,307.0,2.55,27.5,323.5,294.27,218.92
2016,8,20,13,0,19.0,325.0,2.5,28.0,343.0,314.24,233.11
2016,8,20,13,15,21.0,333.5,2.45,28.0,353.0,325.51,241.39
2016,8,20,13,30,23.0,342.0,2.4,28.0,363.0,336.88,249.8
2016,8,20,13,45,19.0,310.0,2.35,28.0,327.5,303.55,225.48
2016,8,20,14,0,15.0,278.0,2.3,28.0,292.0,269.88,200.86
2016,8,20,14,15,7.5,179.5,2.15,27.5,186.5,169.87,126.28
2016,8,20,14,30,0.0,81.0,2.0,27.0,81.0,72.02,51.09
2016,8,20,14,45,0.0,79.5,1.95,27.0,79.5,70.64,50.19
2016,8,20,15,0,0.0,78.0,1.9,27.0,78.0,69.26,49.21
2016,8,20,15,15,0.0,50.5,1.75,26.5,50.5,44.76,30.05
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,20.35,10.7
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,16.35,7.54
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,12.36,4.35
2016,8,20,16,15,0.0,12.0,1.15,26.0,12.0,10.59,2.95
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,8.81,1.53
2016,8,20,16,45,0.0,8.5,0.85,26.0,8.5,7.49,0.47
2016,8,20,17,0,0.0,7.0,0.7,26.0,7.0,6.16,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.5,6.0,5.27,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.39,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.63,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.75,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.88,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.44,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,4.0,2.65,21.0,4.0,3.64,0.0
2016,8,21,6,30,0.0,8.0,2.6,21.0,8.0,7.02,0.0
2016,8,21,6,45,0.0,15.5,2.6,21.0,15.5,13.62,5.97
2016,8,21,7,0,0.0,23.0,2.6,21.0,23.0,20.23,11.94
2016,8,21,7,15,0.0,32.0,2.55,21.0,32.0,28.18,19.02
2016,8,21,7,30,0.0,41.0,2.5,21.0,41.0,36.14,26.01
2016,8,21,7,45,0.0,65.5,2.5,21.5,65.5,57.89,44.76
2016,8,21,8,0,0.0,90.0,2.5,22.0,90.0,78.55,62.24
2016,8,21,8,15,0.0,100.5,2.55,22.0,100.5,87.63,66.54
2016,8,21,8,30,0.0,111.0,2.6,22.0,111.0,96.82,73.73
2016,8,21,8,45,8.0,161.5,2.65,22.5,166.5,139.6,107.25
2016,8,21,9,0,16.0,212.0,2.7,23.0,222.0,183.31,140.85
2016,8,21,9,15,82.5,267.0,2.6,23.0,323.5,243.27,185.24
2016,8,21,9,30,149.0,322.0,2.5,23.0,425.0,313.57,237.74
2016,8,21,9,45,100.5,327.0,2.45,23.5,398.5,314.7,238.92
2016,8,21,10,0,52.0,332.0,2.4,24.0,372.0,305.49,231.71
2016,8,21,10,15,116.5,369.5,2.1,24.0,464.0,375.65,283.71
2016,8,21,10,30,181.0,407.0,1.8,24.0,556.0,455.77,341.63
2016,8,21,10,45,146.5,419.5,1.5,24.5,543.5,459.21,341.65
2016,8,21,11,0,112.0,432.0,1.2,25.0,531.0,457.51,337.95
2016,8,21,11,15,70.0,395.5,0.95,25.0,458.0,404.14,298.39
2016,8,21,11,30,28.0,359.0,0.7,25.0,385.0,345.33,254.76
2016,8,21,11,45,73.0,415.5,0.45,25.5,484.0,437.8,319.51
2016,8,21,12,0,118.0,472.0,0.2,26.0,583.0,541.89,387.37
2016,8,21,12,15,71.0,414.0,0.5,26.0,481.0,447.0,323.69
2016,8,21,12,30,24.0,356.0,0.8,26.0,379.0,344.62,253.02
2016,8,21,12,45,19.0,313.5,1.1,26.0,332.0,302.29,223.97
2016,8,21,13,0,14.0,271.0,1.4,26.0,285.0,259.24,193.07
2016,8,21,13,15,22.5,323.0,1.55,26.0,344.5,329.15,245.1
2016,8,21,13,30,31.0,375.0,1.7,26.0,404.0,391.74,290.65
2016,8,21,13,45,26.5,350.0,1.9,26.0,374.5,364.67,271.36
2016,8,21,14,0,22.0,325.0,2.1,26.0,345.0,322.17,240.95
2016,8,21,14,15,46.0,358.0,2.2,26.0,397.5,397.21,297.22
2016,8,21,14,30,70.0,391.0,2.3,26.0,450.0,458.64,342.51
2016,8,21,14,45,90.5,382.5,2.45,26.0,455.5,472.55,353.89
2016,8,21,15,0,111.0,374.0,2.6,26.0,461.0,485.73,365.08
2016,8,21,15,15,72.0,327.5,2.6,25.5,383.0,398.5,301.92
2016,8,21,15,30,33.0,281.0,2.6,25.0,305.0,312.11,237.97
2016,8,21,15,45,48.5,275.5,2.65,25.0,307.5,322.29,247.23
2016,8,21,16,0,64.0,270.0,2.7,25.0,310.0,331.87,255.75
2016,8,21,16,15,36.5,223.5,2.65,25.0,246.0,256.93,198.48
2016,8,21,16,30,9.0,177.0,2.6,25.0,182.0,172.75,132.9
2016,8,21,16,45,16.0,169.0,2.55,25.0,176.5,171.63,132.91
2016,8,21,17,0,23.0,161.0,2.5,25.0,171.0,170.32,132.55
2016,8,21,17,15,18.0,139.0,2.35,24.5,146.5,145.04,112.85
2016,8,21,17,30,13.0,117.0,2.2,24.0,122.0,120.1,93.09
2016,8,21,17,45,6.5,95.5,2.1,24.0,98.0,95.17,72.75
2016,8,21,18,0,0.0,74.0,2.0,24.0,74.0,70.71,52.47
2016,8,21,18,15,0.0,52.5,1.9,23.5,52.5,49.77,34.96
2016,8,21,18,30,0.0,31.0,1.8,23.0,31.0,28.14,16.65
2016,8,21,18,45,0.0,15.5,1.7,23.0,15.5,13.65,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.88,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,8,22,7,15,0.0,3.5,2.35,23.5,3.5,3.07,0.0
2016,8,22,7,30,0.0,5.0,2.4,24.0,5.0,4.39,0.0
2016,8,22,7,45,12.0,77.5,2.45,24.5,83.0,67.99,52.85
2016,8,22,8,0,24.0,150.0,2.5,25.0,161.0,123.18,99.03
2016,8,22,8,15,25.5,170.5,2.6,25.5,183.0,141.33,107.83
2016,8,22,8,30,27.0,191.0,2.7,26.0,205.0,155.0,117.44
2016,8,22,8,45,17.0,189.0,2.85,26.5,198.0,162.52,123.06
2016,8,22,9,0,7.0,187.0,3.0,27.0,191.0,161.58,122.13
2016,8,22,9,15,10.5,209.0,3.05,27.0,216.0,182.22,137.69
2016,8,22,9,30,14.0,231.0,3.1,27.0,241.0,203.5,153.65
2016,8,22,9,45,34.0,281.5,3.2,27.5,307.0,251.58,189.38
2016,8,22,10,0,54.0,332.0,3.3,28.0,373.0,306.72,229.95
2016,8,22,10,15,172.0,359.5,3.35,28.0,500.0,397.96,297.64
2016,8,22,10,30,290.0,387.0,3.4,28.0,627.0,503.91,375.32
2016,8,22,10,45,304.0,399.0,3.45,28.0,658.0,544.29,404.45
2016,8,22,11,0,318.0,411.0,3.5,28.0,689.0,585.56,434.12
2016,8,22,11,15,319.0,422.0,3.5,28.0,707.5,617.12,456.32
2016,8,22,11,30,320.0,433.0,3.5,28.0,726.0,648.09,477.87
2016,8,22,11,45,589.5,280.0,3.55,28.5,829.0,755.57,558.26
2016,8,22,12,0,859.0,127.0,3.6,29.0,932.0,860.56,631.31
2016,8,22,12,15,860.0,127.5,3.6,29.0,937.5,891.72,651.15
2016,8,22,12,30,861.0,128.0,3.6,29.0,943.0,919.85,669.46
2016,8,22,12,45,618.5,275.0,3.6,29.0,859.5,873.5,636.78
2016,8,22,13,0,376.0,422.0,3.6,29.0,776.0,789.11,573.55
2016,8,22,13,15,616.5,273.5,3.6,29.0,845.0,903.9,658.6
2016,8,22,13,30,857.0,125.0,3.6,29.0,914.0,986.83,714.1
2016,8,22,13,45,852.5,124.0,3.6,29.0,895.0,990.9,716.64
2016,8,22,14,0,848.0,123.0,3.6,29.0,876.0,991.26,717.53
2016,8,22,14,15,640.5,231.5,3.6,29.0,790.0,917.85,670.2
2016,8,22,14,30,433.0,340.0,3.6,29.0,704.0,817.49,598.26
2016,8,22,14,45,624.0,229.0,3.6,29.0,728.5,896.01,658.69
2016,8,22,15,0,815.0,118.0,3.6,29.0,753.0,950.81,696.04
2016,8,22,15,15,419.0,190.0,3.6,29.0,515.5,633.98,477.82
2016,8,22,15,30,23.0,262.0,3.6,29.0,278.0,267.2,200.67
2016,8,22,15,45,386.0,186.0,3.6,29.0,428.5,583.22,446.47
2016,8,22,16,0,749.0,110.0,3.6,29.0,579.0,814.25,612.67
2016,8,22,16,15,726.5,106.0,3.4,28.5,529.0,766.91,580.42
2016,8,22,16,30,704.0,102.0,3.2,28.0,479.0,722.08,551.39
2016,8,22,16,45,671.0,97.5,3.05,28.0,425.5,663.78,511.38
2016,8,22,17,0,638.0,93.0,2.9,28.0,372.0,605.79,470.9
2016,8,22,17,15,595.0,87.0,2.7,27.5,318.0,539.77,422.92
2016,8,22,17,30,552.0,81.0,2.5,27.0,264.0,475.83,374.82
2016,8,22,17,45,486.0,72.5,2.35,27.0,211.0,397.83,313.55
2016,8,22,18,0,420.0,64.0,2.2,27.0,158.0,325.2,254.44
2016,8,22,18,15,323.0,51.5,2.25,26.5,111.5,237.06,182.18
2016,8,22,18,30,226.0,39.0,2.3,26.0,65.0,164.05,119.39
2016,8,22,18,45,113.0,19.5,2.35,25.5,32.5,77.31,15.19
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,65.0,16.0,3.7,24.0,21.5,14.55,0.0
2016,8,23,6,30,130.0,32.0,3.8,24.0,43.0,25.7,13.55
2016,8,23,6,45,237.0,48.0,3.9,24.0,87.0,36.91,25.35
2016,8,23,7,0,344.0,64.0,4.0,24.0,131.0,48.42,35.8
2016,8,23,7,15,417.5,74.5,4.2,24.5,182.5,55.34,41.97
2016,8,23,7,30,491.0,85.0,4.4,25.0,234.0,62.94,48.47
2016,8,23,7,45,550.0,90.5,4.6,25.5,289.5,64.52,49.64
2016,8,23,8,0,609.0,96.0,4.8,26.0,345.0,66.14,50.75
2016,8,23,8,15,327.5,149.5,4.9,26.0,285.5,122.47,85.57
2016,8,23,8,30,46.0,203.0,5.0,26.0,226.0,165.13,125.03
2016,8,23,8,45,398.0,155.5,5.1,26.5,393.0,183.72,124.25
2016,8,23,9,0,750.0,108.0,5.2,27.0,560.0,263.9,176.15
2016,8,23,9,15,518.0,206.5,5.2,27.0,530.5,317.24,228.79
2016,8,23,9,30,286.0,305.0,5.2,27.0,501.0,347.92,259.6
2016,8,23,9,45,558.0,208.5,5.2,27.5,622.5,408.18,304.11
2016,8,23,10,0,830.0,112.0,5.2,28.0,744.0,499.91,374.52
2016,8,23,10,15,840.5,114.0,5.2,28.0,780.5,555.51,419.09
2016,8,23,10,30,851.0,116.0,5.2,28.0,817.0,610.36,461.98
2016,8,23,10,45,861.5,115.5,5.25,28.5,847.5,662.06,500.69
2016,8,23,11,0,872.0,115.0,5.3,29.0,878.0,712.46,537.43
2016,8,23,11,15,877.0,116.0,5.25,29.0,899.5,758.57,570.17
2016,8,23,11,30,882.0,117.0,5.2,29.0,921.0,802.46,599.87
2016,8,23,11,45,883.5,118.5,5.2,29.5,934.5,841.52,624.95
2016,8,23,12,0,885.0,120.0,5.2,30.0,948.0,877.75,647.88
2016,8,23,12,15,886.5,120.5,5.2,30.0,953.5,910.1,669.38
2016,8,23,12,30,888.0,121.0,5.2,30.0,959.0,939.34,688.77
2016,8,23,12,45,887.0,121.0,5.2,30.5,956.0,962.51,702.67
2016,8,23,13,0,886.0,121.0,5.2,31.0,953.0,982.2,714.28
2016,8,23,13,15,883.5,120.5,5.15,31.0,941.0,996.33,723.42
2016,8,23,13,30,881.0,120.0,5.1,31.0,929.0,1006.75,730.24
2016,8,23,13,45,876.0,119.5,5.1,31.0,909.5,1010.89,733.46
2016,8,23,14,0,871.0,119.0,5.1,31.0,890.0,1011.22,734.37
2016,8,23,14,15,864.5,117.5,5.05,31.0,862.0,1005.2,730.9
2016,8,23,14,30,858.0,116.0,5.0,31.0,834.0,995.45,725.14
2016,8,23,14,45,839.5,119.0,4.95,31.0,797.5,974.96,712.45
2016,8,23,15,0,821.0,122.0,4.9,31.0,761.0,961.9,704.85
2016,8,23,15,15,808.5,119.5,4.8,30.5,720.0,934.86,689.05
2016,8,23,15,30,796.0,117.0,4.7,30.0,679.0,904.79,671.27
2016,8,23,15,45,774.0,116.0,4.65,30.0,631.5,864.88,645.69
2016,8,23,16,0,752.0,115.0,4.6,30.0,584.0,822.89,618.56
2016,8,23,16,15,729.0,111.0,4.35,29.5,533.0,779.13,590.55
2016,8,23,16,30,706.0,107.0,4.1,29.0,482.0,729.98,558.32
2016,8,23,16,45,670.0,103.0,3.9,29.0,427.5,669.74,516.66
2016,8,23,17,0,634.0,99.0,3.7,29.0,373.0,609.99,474.46
2016,8,23,17,15,589.0,92.0,3.4,28.5,318.5,541.42,424.17
2016,8,23,17,30,544.0,85.0,3.1,28.0,264.0,475.1,373.99
2016,8,23,17,45,476.0,76.0,2.85,27.5,210.5,395.55,311.86
2016,8,23,18,0,408.0,67.0,2.6,27.0,157.0,318.75,249.75
2016,8,23,18,15,307.0,53.5,2.55,26.5,110.0,232.15,178.26
2016,8,23,18,30,206.0,40.0,2.5,26.0,63.0,157.34,113.67
2016,8,23,18,45,103.0,20.0,2.5,25.5,31.5,73.8,1.84
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,114.0,14.0,2.75,22.5,23.5,12.73,0.0
2016,8,24,6,30,228.0,28.0,3.0,23.0,47.0,23.04,11.38
2016,8,24,6,45,346.0,39.0,3.3,23.5,93.5,31.04,20.46
2016,8,24,7,0,464.0,50.0,3.6,24.0,140.0,38.78,27.57
2016,8,24,7,15,533.0,57.5,3.75,24.5,193.5,43.16,31.53
2016,8,24,7,30,602.0,65.0,3.9,25.0,247.0,47.41,35.18
2016,8,24,7,45,655.5,68.5,4.1,25.5,304.0,48.43,35.93
2016,8,24,8,0,709.0,72.0,4.3,26.0,361.0,54.31,40.73
2016,8,24,8,15,739.5,76.0,4.3,26.0,416.0,86.55,46.49
2016,8,24,8,30,770.0,80.0,4.3,26.0,471.0,143.49,78.16
2016,8,24,8,45,796.0,81.5,4.35,26.5,524.0,201.28,121.51
2016,8,24,9,0,822.0,83.0,4.4,27.0,577.0,267.45,176.19
2016,8,24,9,15,837.5,85.5,4.4,27.5,625.0,327.46,227.76
2016,8,24,9,30,853.0,88.0,4.4,28.0,673.0,388.26,279.47
2016,8,24,9,45,581.0,215.0,4.4,28.5,625.0,424.27,313.49
2016,8,24,10,0,309.0,342.0,4.4,29.0,577.0,434.07,323.09
2016,8,24,10,15,602.0,218.0,4.4,29.0,703.5,513.59,384.18
2016,8,24,10,30,895.0,94.0,4.4,29.0,830.0,618.72,464.65
2016,8,24,10,45,901.0,95.0,4.4,29.5,859.0,670.86,502.75
2016,8,24,11,0,907.0,96.0,4.4,30.0,888.0,721.17,538.65
2016,8,24,11,15,911.0,97.0,4.35,30.0,909.5,767.96,570.58
2016,8,24,11,30,915.0,98.0,4.3,30.0,931.0,812.33,600.04
2016,8,24,11,45,910.0,103.5,4.3,30.0,942.0,850.86,625.5
2016,8,24,12,0,905.0,109.0,4.3,30.0,953.0,886.04,648.59
2016,8,24,12,15,905.5,109.0,4.25,30.0,958.0,917.51,668.91
2016,8,24,12,30,906.0,109.0,4.2,30.0,963.0,945.72,687.02
2016,8,24,12,45,903.0,110.0,4.2,30.5,958.5,968.2,700.23
2016,8,24,13,0,900.0,111.0,4.2,31.0,954.0,987.06,711.1
2016,8,24,13,15,897.5,110.5,4.15,31.0,942.0,1001.22,720.16
2016,8,24,13,30,895.0,110.0,4.1,31.0,930.0,1011.58,726.9
2016,8,24,13,45,887.5,111.0,4.1,31.0,909.0,1014.66,729.38
2016,8,24,14,0,880.0,112.0,4.1,31.0,888.0,1013.89,729.58
2016,8,24,14,15,873.0,110.5,4.05,31.0,860.0,1007.18,725.81
2016,8,24,14,30,866.0,109.0,4.0,31.0,832.0,996.7,719.77
2016,8,24,14,45,845.0,114.0,3.95,31.0,794.5,975.7,707.04
2016,8,24,15,0,824.0,119.0,3.9,31.0,757.0,962.05,699.28
2016,8,24,15,15,811.5,116.5,3.85,30.5,716.0,934.85,684.03
2016,8,24,15,30,799.0,114.0,3.8,30.0,675.0,904.62,666.78
2016,8,24,15,45,779.0,112.0,3.75,30.0,628.0,865.25,641.97
2016,8,24,16,0,759.0,110.0,3.7,30.0,581.0,823.71,615.55
2016,8,24,16,15,736.5,106.0,3.5,29.5,530.0,775.88,585.01
2016,8,24,16,30,714.0,102.0,3.3,29.0,479.0,730.65,555.9
2016,8,24,16,45,680.5,97.5,3.1,29.0,425.0,671.42,515.23
2016,8,24,17,0,647.0,93.0,2.9,29.0,371.0,612.51,474.11
2016,8,24,17,15,603.0,86.0,2.6,28.5,316.0,544.07,424.29
2016,8,24,17,30,559.0,79.0,2.3,28.0,261.0,477.83,374.4
2016,8,24,17,45,490.0,71.0,2.05,27.5,207.5,398.23,312.51
2016,8,24,18,0,421.0,63.0,1.8,27.0,154.0,324.23,252.74
2016,8,24,18,15,322.5,50.0,1.75,26.5,107.0,235.24,179.78
2016,8,24,18,30,224.0,37.0,1.7,26.0,60.0,161.33,115.37
2016,8,24,18,45,112.0,18.5,1.65,26.0,30.0,74.34,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,109.0,13.5,1.4,22.5,22.5,12.28,0.0
2016,8,25,6,30,218.0,27.0,1.6,23.0,45.0,22.16,10.46
2016,8,25,6,45,324.5,40.0,1.8,23.5,90.0,31.98,21.24
2016,8,25,7,0,431.0,53.0,2.0,24.0,135.0,41.37,29.78
2016,8,25,7,15,501.0,61.5,2.1,24.0,188.5,46.4,34.4
2016,8,25,7,30,571.0,70.0,2.2,24.0,242.0,51.26,38.66
2016,8,25,7,45,616.0,77.0,2.3,24.5,297.0,54.62,41.39
2016,8,25,8,0,661.0,84.0,2.4,25.0,352.0,57.8,43.88
2016,8,25,8,15,693.5,88.5,2.4,25.0,406.5,89.42,49.84
2016,8,25,8,30,726.0,93.0,2.4,25.0,461.0,149.75,85.05
2016,8,25,8,45,751.5,96.0,2.4,25.5,513.0,205.97,127.14
2016,8,25,9,0,777.0,99.0,2.4,26.0,565.0,264.97,175.78
2016,8,25,9,15,794.0,102.0,2.35,26.0,612.5,323.88,226.18
2016,8,25,9,30,811.0,105.0,2.3,26.0,660.0,383.94,277.04
2016,8,25,9,45,826.5,106.0,2.25,26.5,703.0,445.73,327.29
2016,8,25,10,0,842.0,107.0,2.2,27.0,746.0,503.88,373.2
2016,8,25,10,15,851.0,109.0,2.15,27.0,781.5,559.37,416.33
2016,8,25,10,30,860.0,111.0,2.1,27.0,817.0,613.92,457.34
2016,8,25,10,45,867.0,112.0,2.05,27.5,846.0,665.11,493.74
2016,8,25,11,0,874.0,113.0,2.0,28.0,875.0,714.67,527.75
2016,8,25,11,15,550.5,283.5,1.95,28.0,767.5,673.79,493.95
2016,8,25,11,30,227.0,454.0,1.9,28.0,660.0,592.79,431.48
2016,8,25,11,45,560.0,283.5,1.9,28.5,802.0,738.26,538.19
2016,8,25,12,0,893.0,113.0,1.9,29.0,944.0,880.74,633.18
2016,8,25,12,15,893.5,113.0,1.9,29.0,948.5,911.86,651.5
2016,8,25,12,30,894.0,113.0,1.9,29.0,953.0,939.74,668.82
2016,8,25,12,45,627.0,270.5,1.9,29.0,859.0,881.01,629.61
2016,8,25,13,0,360.0,428.0,1.9,29.0,765.0,782.64,558.86
2016,8,25,13,15,622.5,270.0,1.9,29.0,843.0,909.84,650.28
2016,8,25,13,30,885.0,112.0,1.9,29.0,921.0,1004.68,710.52
2016,8,25,13,45,880.0,111.0,1.9,29.0,900.5,1008.07,712.15
2016,8,25,14,0,875.0,110.0,1.9,29.0,880.0,1007.61,712.54
2016,8,25,14,15,681.0,214.0,1.9,29.0,802.0,943.16,672.88
2016,8,25,14,30,487.0,318.0,1.9,29.0,724.0,851.55,611.0
2016,8,25,14,45,428.0,327.0,1.95,29.0,672.5,800.59,578.61
2016,8,25,15,0,369.0,336.0,2.0,29.0,621.0,734.41,535.34
2016,8,25,15,15,337.0,322.5,2.0,29.0,571.5,685.33,503.34
2016,8,25,15,30,305.0,309.0,2.0,29.0,522.0,635.84,470.41
2016,8,25,15,45,359.0,272.0,2.0,29.0,506.0,638.9,475.95
2016,8,25,16,0,413.0,235.0,2.0,29.0,490.0,653.01,488.43
2016,8,25,16,15,508.5,184.0,1.9,28.5,470.0,666.12,501.95
2016,8,25,16,30,604.0,133.0,1.8,28.0,450.0,676.51,513.01
2016,8,25,16,45,620.5,112.5,1.75,28.0,406.5,642.26,490.31
2016,8,25,17,0,637.0,92.0,1.7,28.0,363.0,603.89,464.64
2016,8,25,17,15,592.5,85.0,1.55,27.5,309.0,535.52,415.52
2016,8,25,17,30,548.0,78.0,1.4,27.0,255.0,469.44,366.47
2016,8,25,17,45,481.0,69.5,1.3,26.5,202.0,391.02,306.19
2016,8,25,18,0,414.0,61.0,1.2,26.0,149.0,318.13,247.72
2016,8,25,18,15,316.5,47.5,1.2,25.5,103.0,229.17,174.98
2016,8,25,18,30,219.0,34.0,1.2,25.0,57.0,155.38,110.07
2016,8,25,18,45,109.5,17.0,1.2,25.0,28.5,70.66,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,63.0,14.5,0.7,23.0,19.5,13.19,0.0
2016,8,26,6,30,126.0,29.0,0.8,23.0,39.0,22.69,10.53
2016,8,26,6,45,226.5,45.5,0.9,23.5,81.5,35.04,23.79
2016,8,26,7,0,327.0,62.0,1.0,24.0,124.0,46.97,34.54
2016,8,26,7,15,398.0,74.0,1.0,24.0,175.0,55.01,41.77
2016,8,26,7,30,469.0,86.0,1.0,24.0,226.0,62.75,48.5
2016,8,26,7,45,520.0,94.5,1.05,24.5,279.5,67.86,52.68
2016,8,26,8,0,571.0,103.0,1.1,25.0,333.0,71.53,55.51
2016,8,26,8,15,606.5,109.5,1.0,25.0,386.5,101.65,61.52
2016,8,26,8,30,642.0,116.0,0.9,25.0,440.0,153.37,90.96
2016,8,26,8,45,501.0,177.0,0.85,25.5,447.0,219.63,147.08
2016,8,26,9,0,360.0,238.0,0.8,26.0,454.0,271.42,193.02
2016,8,26,9,15,351.5,263.5,0.7,26.0,488.5,315.55,227.95
2016,8,26,9,30,343.0,289.0,0.6,26.0,523.0,358.77,261.37
2016,8,26,9,45,388.0,293.0,0.5,26.5,574.0,407.15,296.38
2016,8,26,10,0,433.0,297.0,0.4,27.0,625.0,458.88,332.91
2016,8,26,10,15,612.0,220.5,0.45,27.0,708.5,523.44,380.35
2016,8,26,10,30,791.0,144.0,0.5,27.0,792.0,602.83,438.01
2016,8,26,10,45,556.0,275.5,0.6,27.5,739.0,608.2,439.32
2016,8,26,11,0,321.0,407.0,0.7,28.0,686.0,588.16,422.45
2016,8,26,11,15,323.5,417.5,0.8,28.0,705.0,620.57,445.45
2016,8,26,11,30,326.0,428.0,0.9,28.0,724.0,652.49,467.36
2016,8,26,11,45,348.5,423.5,1.0,28.5,744.5,686.67,490.21
2016,8,26,12,0,371.0,419.0,1.1,29.0,765.0,721.08,512.99
2016,8,26,12,15,605.0,282.0,1.2,29.0,848.5,828.5,589.56
2016,8,26,12,30,839.0,145.0,1.3,29.0,932.0,920.34,650.2
2016,8,26,12,45,837.0,145.5,1.4,29.0,928.0,942.04,664.08
2016,8,26,13,0,835.0,146.0,1.5,29.0,924.0,960.4,676.8
2016,8,26,13,15,471.5,299.5,1.55,29.0,738.0,788.96,564.29
2016,8,26,13,30,108.0,453.0,1.6,29.0,552.0,550.12,396.58
2016,8,26,13,45,108.5,442.5,1.7,29.0,540.0,544.31,395.23
2016,8,26,14,0,109.0,432.0,1.8,29.0,528.0,537.84,391.77
2016,8,26,14,15,321.0,368.5,1.9,29.0,637.5,721.27,524.07
2016,8,26,14,30,533.0,305.0,2.0,29.0,747.0,885.06,636.98
2016,8,26,14,45,530.0,287.5,2.1,29.0,711.0,861.74,622.55
2016,8,26,15,0,527.0,270.0,2.2,29.0,675.0,835.63,607.95
2016,8,26,15,15,438.0,283.0,2.25,28.5,607.0,756.36,556.03
2016,8,26,15,30,349.0,296.0,2.3,28.0,539.0,663.44,493.8
2016,8,26,15,45,235.5,286.5,2.35,28.0,446.0,525.48,396.39
2016,8,26,16,0,122.0,277.0,2.4,28.0,353.0,410.07,311.41
2016,8,26,16,15,160.0,251.0,2.35,27.5,340.5,412.13,316.28
2016,8,26,16,30,198.0,225.0,2.3,27.0,328.0,410.75,317.96
2016,8,26,16,45,185.0,199.5,2.25,27.0,287.5,366.24,285.27
2016,8,26,17,0,172.0,174.0,2.2,27.0,247.0,322.0,252.32
2016,8,26,17,15,160.5,149.5,2.1,26.5,209.5,280.46,221.11
2016,8,26,17,30,149.0,125.0,2.0,26.0,172.0,239.35,189.32
2016,8,26,17,45,128.5,101.5,1.9,25.5,136.0,194.73,153.57
2016,8,26,18,0,108.0,78.0,1.8,25.0,100.0,151.66,118.03
2016,8,26,18,15,75.0,55.5,1.8,24.5,68.5,105.48,79.15
2016,8,26,18,30,42.0,33.0,1.8,24.0,37.0,61.71,40.77
2016,8,26,18,45,21.0,16.5,1.85,24.0,18.5,22.66,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.0,13.5,0.6,22.0,19.5,12.28,0.0
2016,8,27,6,30,152.0,27.0,0.7,22.0,39.0,21.16,9.14
2016,8,27,6,45,255.0,42.5,0.8,22.5,82.0,32.8,21.99
2016,8,27,7,0,358.0,58.0,0.9,23.0,125.0,44.07,32.21
2016,8,27,7,15,428.0,68.5,0.9,23.5,176.0,52.23,39.48
2016,8,27,7,30,498.0,79.0,0.9,24.0,227.0,58.39,44.77
2016,8,27,7,45,546.5,87.0,0.9,24.5,281.0,62.13,47.8
2016,8,27,8,0,595.0,95.0,0.9,25.0,335.0,65.67,50.56
2016,8,27,8,15,629.5,101.0,0.75,25.0,388.0,97.1,57.04
2016,8,27,8,30,664.0,107.0,0.6,25.0,441.0,149.85,87.12
2016,8,27,8,45,690.5,111.5,0.45,25.5,492.5,204.29,127.23
2016,8,27,9,0,717.0,116.0,0.3,26.0,544.0,261.69,172.91
2016,8,27,9,15,736.0,120.0,0.4,26.5,591.0,323.25,223.18
2016,8,27,9,30,755.0,124.0,0.5,27.0,638.0,381.6,270.48
2016,8,27,9,45,767.5,128.0,0.6,27.5,679.5,438.4,315.6
2016,8,27,10,0,780.0,132.0,0.7,28.0,721.0,495.4,359.41
2016,8,27,10,15,791.0,134.5,0.8,28.0,756.5,550.22,401.1
2016,8,27,10,30,802.0,137.0,0.9,28.0,792.0,604.53,441.29
2016,8,27,10,45,808.0,140.0,1.05,28.0,820.5,655.27,478.48
2016,8,27,11,0,814.0,143.0,1.2,28.0,849.0,704.51,513.9
2016,8,27,11,15,536.5,294.5,1.3,28.0,764.5,675.52,490.35
2016,8,27,11,30,259.0,446.0,1.4,28.0,680.0,616.93,445.78
2016,8,27,11,45,166.5,445.0,1.5,28.5,596.5,551.24,399.59
2016,8,27,12,0,74.0,444.0,1.6,29.0,513.0,474.46,344.44
2016,8,27,12,15,455.0,295.0,1.65,29.0,720.5,707.09,514.6
2016,8,27,12,30,836.0,146.0,1.7,29.0,928.0,919.7,656.22
2016,8,27,12,45,601.5,284.5,1.8,29.0,846.0,872.4,622.72
2016,8,27,13,0,367.0,423.0,1.9,29.0,764.0,786.43,561.79
2016,8,27,13,15,595.5,284.5,1.95,29.0,830.0,899.33,643.42
2016,8,27,13,30,824.0,146.0,2.0,29.0,896.0,991.68,703.87
2016,8,27,13,45,515.0,291.0,2.05,29.0,756.0,843.34,605.9
2016,8,27,14,0,206.0,436.0,2.1,29.0,616.0,657.1,475.28
2016,8,27,14,15,161.5,419.5,2.1,29.0,558.0,598.63,436.32
2016,8,27,14,30,117.0,403.0,2.1,29.0,500.0,539.27,395.08
2016,8,27,14,45,204.5,377.5,2.15,29.0,538.0,601.38,442.42
2016,8,27,15,0,292.0,352.0,2.2,29.0,576.0,677.66,497.84
2016,8,27,15,15,515.0,243.5,2.15,28.5,611.5,788.9,581.1
2016,8,27,15,30,738.0,135.0,2.1,28.0,647.0,871.67,639.97
2016,8,27,15,45,716.5,132.5,2.1,28.0,600.0,837.05,617.92
2016,8,27,16,0,695.0,130.0,2.1,28.0,553.0,795.22,591.94
2016,8,27,16,15,669.5,124.5,2.0,28.0,503.0,744.9,559.12
2016,8,27,16,30,644.0,119.0,1.9,28.0,453.0,693.67,525.28
2016,8,27,16,45,611.5,112.0,1.85,28.0,400.5,634.68,485.66
2016,8,27,17,0,579.0,105.0,1.8,28.0,348.0,576.09,444.58
2016,8,27,17,15,532.5,96.5,1.65,27.5,294.5,506.92,394.53
2016,8,27,17,30,486.0,88.0,1.5,27.0,241.0,440.27,344.64
2016,8,27,17,45,422.0,76.5,1.4,26.5,189.5,359.35,282.06
2016,8,27,18,0,358.0,65.0,1.3,26.0,138.0,289.62,225.64
2016,8,27,18,15,264.0,49.0,1.3,25.5,93.5,206.41,156.98
2016,8,27,18,30,170.0,33.0,1.3,25.0,49.0,134.35,91.93
2016,8,27,18,45,85.0,16.5,1.3,25.0,24.5,45.91,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.0,13.5,1.7,21.5,18.0,12.28,0.0
2016,8,28,6,30,128.0,27.0,1.9,22.0,36.0,21.15,8.69
2016,8,28,6,45,224.0,44.0,2.1,22.5,78.5,33.93,22.86
2016,8,28,7,0,320.0,61.0,2.3,23.0,121.0,46.26,34.03
2016,8,28,7,15,390.0,73.5,2.35,23.5,171.5,54.69,41.57
2016,8,28,7,30,460.0,86.0,2.4,24.0,222.0,62.8,48.55
2016,8,28,7,45,510.0,95.0,2.45,24.5,275.0,68.44,53.2
2016,8,28,8,0,560.0,104.0,2.5,25.0,328.0,72.46,56.34
2016,8,28,8,15,596.0,111.0,2.6,25.0,381.0,103.82,63.19
2016,8,28,8,30,632.0,118.0,2.7,25.0,434.0,155.48,93.35
2016,8,28,8,45,662.5,121.5,2.8,25.5,485.5,207.96,132.64
2016,8,28,9,0,693.0,125.0,2.9,26.0,537.0,263.95,178.49
2016,8,28,9,15,712.5,129.0,2.95,26.0,584.0,320.21,226.42
2016,8,28,9,30,732.0,133.0,3.0,26.0,631.0,378.06,275.3
2016,8,28,9,45,752.5,134.0,3.15,26.5,673.5,438.23,324.44
2016,8,28,10,0,773.0,135.0,3.3,27.0,716.0,495.78,370.38
2016,8,28,10,15,517.0,262.0,3.35,27.0,659.5,508.31,381.11
2016,8,28,10,30,261.0,389.0,3.4,27.0,603.0,493.58,369.0
2016,8,28,10,45,241.0,408.5,3.45,27.5,611.5,515.88,384.52
2016,8,28,11,0,221.0,428.0,3.5,28.0,620.0,536.13,397.97
2016,8,28,11,15,265.0,430.0,3.5,28.0,665.5,590.05,436.91
2016,8,28,11,30,309.0,432.0,3.5,28.0,711.0,644.78,475.89
2016,8,28,11,45,566.5,291.0,3.55,28.5,811.5,754.02,557.1
2016,8,28,12,0,824.0,150.0,3.6,29.0,912.0,866.77,635.86
2016,8,28,12,15,825.0,150.0,3.65,29.0,917.0,888.53,649.65
2016,8,28,12,30,826.0,150.0,3.7,29.0,922.0,915.34,667.48
2016,8,28,12,45,829.5,147.0,3.75,29.0,919.5,938.65,683.01
2016,8,28,13,0,833.0,144.0,3.8,29.0,917.0,958.77,696.53
2016,8,28,13,15,830.5,143.0,3.8,29.0,905.0,971.6,705.08
2016,8,28,13,30,828.0,142.0,3.8,29.0,893.0,980.88,711.49
2016,8,28,13,45,827.5,138.0,3.85,29.0,874.0,985.57,715.38
2016,8,28,14,0,827.0,134.0,3.9,29.0,855.0,986.56,717.03
2016,8,28,14,15,819.5,132.5,3.9,29.0,827.5,979.37,713.19
2016,8,28,14,30,812.0,131.0,3.9,29.0,800.0,980.03,714.71
2016,8,28,14,45,548.5,241.0,3.95,29.0,684.5,831.54,615.2
2016,8,28,15,0,285.0,351.0,4.0,29.0,569.0,670.35,498.31
2016,8,28,15,15,262.5,334.0,3.95,28.5,525.5,628.06,470.91
2016,8,28,15,30,240.0,317.0,3.9,28.0,482.0,568.1,430.04
2016,8,28,15,45,468.5,222.0,3.85,28.0,516.0,702.03,533.48
2016,8,28,16,0,697.0,127.0,3.8,28.0,550.0,793.68,601.72
2016,8,28,16,15,672.0,121.5,3.65,27.5,500.0,743.65,568.39
2016,8,28,16,30,647.0,116.0,3.5,27.0,450.0,692.69,534.75
2016,8,28,16,45,614.5,109.0,3.4,27.0,397.0,633.53,493.63
2016,8,28,17,0,582.0,102.0,3.3,27.0,344.0,574.8,451.22
2016,8,28,17,15,535.5,94.0,2.9,26.5,290.5,506.05,399.72
2016,8,28,17,30,489.0,86.0,2.5,26.0,237.0,439.83,348.57
2016,8,28,17,45,422.0,74.5,2.15,26.0,186.0,356.84,282.25
2016,8,28,18,0,355.0,63.0,1.8,26.0,135.0,285.55,223.08
2016,8,28,18,15,259.5,47.5,1.65,25.5,90.5,202.51,153.91
2016,8,28,18,30,164.0,32.0,1.5,25.0,46.0,131.02,87.57
2016,8,28,18,45,82.0,16.0,1.4,24.5,23.0,44.28,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.0,13.0,2.9,22.0,17.5,11.82,0.0
2016,8,29,6,30,126.0,26.0,3.1,22.0,35.0,20.37,7.7
2016,8,29,6,45,233.0,41.5,3.3,22.5,77.5,32.03,21.22
2016,8,29,7,0,340.0,57.0,3.5,23.0,120.0,43.32,31.49
2016,8,29,7,15,412.5,68.0,3.65,23.0,170.5,50.76,38.26
2016,8,29,7,30,485.0,79.0,3.8,23.0,221.0,58.53,45.08
2016,8,29,7,45,545.0,84.0,3.95,23.5,276.0,59.94,46.16
2016,8,29,8,0,605.0,89.0,4.1,24.0,331.0,61.42,47.19
2016,8,29,8,15,639.5,95.0,4.2,24.5,384.5,94.71,54.62
2016,8,29,8,30,674.0,101.0,4.3,25.0,438.0,148.22,85.94
2016,8,29,8,45,372.5,178.0,4.4,25.5,368.0,199.57,138.38
2016,8,29,9,0,71.0,255.0,4.5,26.0,298.0,223.63,169.08
2016,8,29,9,15,103.5,285.0,4.55,26.0,352.5,264.72,199.98
2016,8,29,9,30,136.0,315.0,4.6,26.0,407.0,307.21,232.18
2016,8,29,9,45,150.0,338.0,4.65,26.5,446.0,344.63,260.31
2016,8,29,10,0,164.0,361.0,4.7,27.0,485.0,383.9,289.51
2016,8,29,10,15,224.0,372.0,4.7,27.0,549.5,440.37,331.92
2016,8,29,10,30,284.0,383.0,4.7,27.0,614.0,503.28,378.84
2016,8,29,10,45,274.0,401.0,4.75,27.5,630.5,533.08,399.83
2016,8,29,11,0,264.0,419.0,4.8,28.0,647.0,561.63,419.57
2016,8,29,11,15,143.0,375.0,4.8,28.0,499.0,447.95,335.77
2016,8,29,11,30,22.0,331.0,4.8,28.0,351.0,312.87,233.82
2016,8,29,11,45,453.5,219.0,4.8,28.5,637.5,596.58,452.19
2016,8,29,12,0,885.0,107.0,4.8,29.0,924.0,873.2,646.93
2016,8,29,12,15,492.0,284.5,4.8,29.0,739.5,732.3,544.12
2016,8,29,12,30,99.0,462.0,4.8,29.0,555.0,528.75,390.08
2016,8,29,12,45,87.0,453.0,4.85,29.0,534.5,515.01,380.94
2016,8,29,13,0,75.0,444.0,4.9,29.0,514.0,500.02,370.18
2016,8,29,13,15,186.5,440.0,4.9,29.0,610.0,625.29,462.96
2016,8,29,13,30,298.0,436.0,4.9,29.0,706.0,754.24,555.44
2016,8,29,13,45,579.5,273.0,4.9,29.0,782.5,895.02,660.65
2016,8,29,14,0,861.0,110.0,4.9,29.0,859.0,996.64,730.63
2016,8,29,14,15,474.0,249.5,4.9,28.5,660.0,768.27,574.02
2016,8,29,14,30,87.0,389.0,4.9,28.0,461.0,477.78,357.82
2016,8,29,14,45,454.0,248.5,4.9,28.0,596.5,746.07,563.58
2016,8,29,15,0,821.0,108.0,4.9,28.0,732.0,938.96,700.31
2016,8,29,15,15,808.0,105.5,4.8,27.5,690.5,911.04,682.29
2016,8,29,15,30,795.0,103.0,4.7,27.0,649.0,889.66,670.14
2016,8,29,15,45,774.5,101.5,4.65,27.0,602.0,850.09,644.33
2016,8,29,16,0,754.0,100.0,4.6,27.0,555.0,808.44,616.99
2016,8,29,16,15,730.5,96.0,4.4,26.5,504.5,759.52,584.8
2016,8,29,16,30,707.0,92.0,4.2,26.0,454.0,709.37,551.4
2016,8,29,16,45,353.5,109.0,4.05,26.0,290.0,421.0,334.71
2016,8,29,17,0,0.0,126.0,3.9,26.0,126.0,117.74,89.63
2016,8,29,17,15,0.0,106.5,3.55,25.5,106.5,99.3,75.51
2016,8,29,17,30,0.0,87.0,3.2,25.0,87.0,80.79,60.73
2016,8,29,17,45,0.0,68.0,2.85,25.0,68.0,62.7,45.88
2016,8,29,18,0,0.0,49.0,2.5,25.0,49.0,44.4,30.63
2016,8,29,18,15,0.0,32.5,2.35,24.5,32.5,28.67,17.38
2016,8,29,18,30,0.0,16.0,2.2,24.0,16.0,14.08,4.32
2016,8,29,18,45,0.0,8.0,2.05,24.0,8.0,7.28,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,75.0,12.5,2.15,22.0,17.5,11.37,0.0
2016,8,30,6,30,150.0,25.0,2.4,22.0,35.0,19.63,6.71
2016,8,30,6,45,256.5,39.5,2.65,22.5,77.5,30.56,19.95
2016,8,30,7,0,363.0,54.0,2.9,23.0,120.0,41.15,29.63
2016,8,30,7,15,434.5,64.5,2.95,23.5,171.0,49.11,36.76
2016,8,30,7,30,506.0,75.0,3.0,24.0,222.0,55.42,42.22
2016,8,30,7,45,364.5,116.0,3.05,24.5,234.0,82.02,64.8
2016,8,30,8,0,223.0,157.0,3.1,25.0,246.0,111.82,89.61
2016,8,30,8,15,450.0,128.5,3.15,25.0,341.0,111.06,72.47
2016,8,30,8,30,677.0,100.0,3.2,25.0,436.0,148.72,86.06
2016,8,30,8,45,559.5,157.0,3.25,25.5,455.5,218.66,145.46
2016,8,30,9,0,442.0,214.0,3.3,26.0,475.0,272.94,194.14
2016,8,30,9,15,605.5,164.0,3.35,26.0,554.0,317.64,227.59
2016,8,30,9,30,769.0,114.0,3.4,26.0,633.0,381.74,278.31
2016,8,30,9,45,573.0,216.5,3.5,26.5,617.0,427.94,318.56
2016,8,30,10,0,377.0,319.0,3.6,27.0,601.0,453.97,339.86
2016,8,30,10,15,424.0,315.5,3.65,27.0,648.0,503.56,377.73
