Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,30,471.0,312.0,3.7,27.0,695.0,558.13,418.72
2016,8,30,10,45,350.5,368.5,3.75,27.5,659.0,556.28,415.63
2016,8,30,11,0,230.0,425.0,3.8,28.0,623.0,541.4,402.44
2016,8,30,11,15,218.5,438.5,3.8,28.0,630.5,561.07,416.3
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,579.34,428.84
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.5,669.04,493.69
2016,8,30,12,0,445.0,388.0,3.9,29.0,799.0,766.84,562.4
2016,8,30,12,15,386.0,417.5,3.9,29.0,775.0,755.81,552.98
2016,8,30,12,30,327.0,447.0,3.9,29.0,751.0,747.03,545.47
2016,8,30,12,45,180.0,413.5,3.95,29.0,581.0,577.19,425.5
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,395.67,292.51
2016,8,30,13,15,436.0,256.5,3.95,29.0,650.5,713.58,531.82
2016,8,30,13,30,839.0,133.0,3.9,29.0,890.0,984.75,716.78
2016,8,30,13,45,525.5,282.0,3.9,29.0,752.5,847.14,621.02
2016,8,30,14,0,212.0,431.0,3.9,29.0,615.0,660.08,484.96
2016,8,30,14,15,118.5,370.5,3.8,28.5,473.0,504.6,375.55
2016,8,30,14,30,25.0,310.0,3.7,28.0,331.0,314.46,235.64
2016,8,30,14,45,54.0,330.0,3.65,28.0,372.0,383.62,288.71
2016,8,30,15,0,83.0,350.0,3.6,28.0,413.0,436.6,328.71
2016,8,30,15,15,232.0,315.0,3.45,28.0,477.0,560.98,424.02
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,677.81,510.85
2016,8,30,15,45,344.5,266.0,3.2,28.0,489.0,621.26,470.48
2016,8,30,16,0,308.0,252.0,3.1,28.0,437.0,565.24,430.94
2016,8,30,16,15,343.5,220.0,2.85,27.5,408.5,550.86,423.5
2016,8,30,16,30,379.0,188.0,2.6,27.0,380.0,532.2,412.48
2016,8,30,16,45,346.0,169.5,2.4,27.0,329.5,471.75,368.04
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,412.85,324.06
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.0,356.95,281.83
2016,8,30,17,30,250.0,114.0,1.7,26.0,189.0,303.31,240.1
2016,8,30,17,45,207.5,93.0,1.45,26.0,146.5,242.52,190.97
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,185.71,143.85
2016,8,30,18,15,107.5,50.0,1.15,25.5,68.0,124.44,92.68
2016,8,30,18,30,50.0,28.0,1.1,25.0,32.0,59.03,33.97
2016,8,30,18,45,25.0,14.0,1.05,25.0,16.0,21.74,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,42.0,12.5,1.95,22.0,15.0,11.37,0.0
2016,8,31,6,30,84.0,25.0,2.1,22.0,30.0,20.26,6.51
2016,8,31,6,45,183.5,43.5,2.3,22.5,71.5,33.55,22.4
2016,8,31,7,0,283.0,62.0,2.5,23.0,113.0,47.03,34.62
2016,8,31,7,15,354.5,76.0,2.45,23.5,163.0,56.54,43.12
2016,8,31,7,30,426.0,90.0,2.4,24.0,213.0,65.67,51.0
2016,8,31,7,45,489.0,97.0,2.35,24.5,267.5,69.43,54.05
2016,8,31,8,0,552.0,104.0,2.3,25.0,322.0,72.76,56.62
2016,8,31,8,15,399.5,155.0,2.35,25.5,325.0,127.61,86.76
2016,8,31,8,30,247.0,206.0,2.4,26.0,328.0,181.15,128.91
2016,8,31,8,45,472.0,164.0,2.5,27.0,430.5,208.74,140.22
2016,8,31,9,0,697.0,122.0,2.6,28.0,533.0,265.66,178.48
2016,8,31,9,15,717.0,126.0,2.65,28.0,580.0,322.47,226.44
2016,8,31,9,30,737.0,130.0,2.7,28.0,627.0,384.51,277.92
2016,8,31,9,45,486.5,241.0,2.75,28.5,578.0,411.32,303.5
2016,8,31,10,0,236.0,352.0,2.8,29.0,529.0,413.31,306.53
2016,8,31,10,15,184.0,374.0,2.8,29.0,516.0,421.45,312.8
2016,8,31,10,30,132.0,396.0,2.8,29.0,503.0,423.91,314.21
2016,8,31,10,45,179.5,410.5,2.85,29.5,561.5,479.71,354.22
2016,8,31,11,0,227.0,425.0,2.9,30.0,620.0,540.09,396.72
2016,8,31,11,15,243.5,433.5,2.9,30.0,647.5,576.16,421.95
2016,8,31,11,30,260.0,442.0,2.9,30.0,675.0,618.14,451.08
2016,8,31,11,45,227.5,454.5,2.9,30.0,661.0,613.6,447.04
2016,8,31,12,0,195.0,467.0,2.9,30.0,647.0,611.19,444.57
2016,8,31,12,15,265.5,453.5,2.9,30.0,699.5,682.94,495.41
2016,8,31,12,30,336.0,440.0,2.9,30.0,752.0,749.61,541.78
2016,8,31,12,45,330.5,441.5,2.95,30.5,747.5,760.49,547.8
2016,8,31,13,0,325.0,443.0,3.0,31.0,743.0,769.56,553.0
2016,8,31,13,15,303.0,440.5,3.0,31.0,717.0,756.46,544.09
2016,8,31,13,30,281.0,438.0,3.0,31.0,691.0,741.09,533.81
2016,8,31,13,45,533.5,299.0,3.0,31.0,765.0,873.71,630.28
2016,8,31,14,0,786.0,160.0,3.0,31.0,839.0,986.8,706.49
2016,8,31,14,15,777.5,158.0,2.95,31.0,811.0,978.08,700.42
2016,8,31,14,30,769.0,156.0,2.9,31.0,783.0,965.82,693.27
2016,8,31,14,45,760.5,152.0,2.85,31.0,748.5,948.01,682.68
2016,8,31,15,0,752.0,148.0,2.8,31.0,714.0,926.88,670.1
2016,8,31,15,15,737.0,144.0,2.7,30.5,672.5,902.35,656.32
2016,8,31,15,30,722.0,140.0,2.6,30.0,631.0,869.09,636.78
2016,8,31,15,45,704.0,135.0,2.55,30.0,585.0,829.47,612.03
2016,8,31,16,0,686.0,130.0,2.5,30.0,539.0,787.85,585.77
2016,8,31,16,15,659.5,124.5,2.35,29.5,488.5,736.65,553.13
2016,8,31,16,30,633.0,119.0,2.2,29.0,438.0,684.66,519.41
2016,8,31,16,45,599.5,111.5,2.05,29.0,385.0,624.46,478.18
2016,8,31,17,0,566.0,104.0,1.9,29.0,332.0,564.82,435.52
2016,8,31,17,15,517.0,95.0,1.7,28.5,278.5,493.74,383.67
2016,8,31,17,30,468.0,86.0,1.5,28.0,225.0,420.92,328.83
2016,8,31,17,45,401.0,73.5,1.3,27.5,174.5,343.25,268.02
2016,8,31,18,0,334.0,61.0,1.1,27.0,124.0,272.06,210.01
2016,8,31,18,15,235.5,44.0,1.05,26.5,81.0,187.23,139.89
2016,8,31,18,30,137.0,27.0,1.0,26.0,38.0,109.51,62.71
2016,8,31,18,45,68.5,13.5,0.95,26.0,19.0,36.89,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.0,12.0,1.6,22.5,16.0,10.91,0.0
2016,9,1,6,30,124.0,24.0,1.9,23.0,32.0,18.84,4.97
2016,9,1,6,45,221.0,41.5,2.25,23.5,73.5,32.1,21.05
2016,9,1,7,0,318.0,59.0,2.6,24.0,115.0,44.89,32.63
2016,9,1,7,15,389.0,71.5,2.5,24.5,166.0,53.38,40.23
2016,9,1,7,30,460.0,84.0,2.4,25.0,217.0,61.55,47.27
2016,9,1,7,45,511.0,93.5,2.35,25.5,270.5,67.7,52.36
2016,9,1,8,0,562.0,103.0,2.3,26.0,324.0,72.17,55.89
2016,9,1,8,15,598.0,110.0,2.3,26.5,377.0,106.41,63.87
2016,9,1,8,30,634.0,117.0,2.3,27.0,430.0,158.53,94.69
2016,9,1,8,45,659.5,123.0,2.35,28.0,481.0,212.46,135.05
2016,9,1,9,0,685.0,129.0,2.4,29.0,532.0,269.32,180.91
2016,9,1,9,15,705.5,133.5,2.4,29.0,579.0,326.08,228.37
2016,9,1,9,30,726.0,138.0,2.4,29.0,626.0,384.58,276.74
2016,9,1,9,45,404.5,241.0,2.4,29.5,516.0,376.8,277.39
2016,9,1,10,0,83.0,344.0,2.4,30.0,406.0,333.55,246.96
2016,9,1,10,15,138.5,370.0,2.4,30.0,479.5,393.9,291.2
2016,9,1,10,30,194.0,396.0,2.4,30.0,553.0,461.88,340.15
2016,9,1,10,45,194.0,412.0,2.45,30.5,573.5,491.17,360.05
2016,9,1,11,0,194.0,428.0,2.5,31.0,594.0,520.27,379.67
2016,9,1,11,15,216.5,436.5,2.5,31.0,626.5,559.4,407.11
2016,9,1,11,30,239.0,445.0,2.5,31.0,659.0,599.99,435.23
2016,9,1,11,45,275.5,443.0,2.55,31.0,693.0,650.29,470.21
2016,9,1,12,0,312.0,441.0,2.6,31.0,727.0,696.95,502.45
2016,9,1,12,15,319.0,443.5,2.6,31.0,737.0,722.51,519.46
2016,9,1,12,30,326.0,446.0,2.6,31.0,747.0,747.17,535.94
2016,9,1,12,45,567.0,304.5,2.65,31.0,826.0,863.18,619.84
2016,9,1,13,0,808.0,163.0,2.7,31.0,905.0,968.94,690.79
2016,9,1,13,15,805.0,162.0,2.7,31.0,892.5,981.3,698.01
2016,9,1,13,30,802.0,161.0,2.7,31.0,880.0,990.04,703.89
2016,9,1,13,45,793.0,161.5,2.7,31.0,858.5,990.66,704.79
2016,9,1,14,0,784.0,162.0,2.7,31.0,837.0,987.6,703.59
2016,9,1,14,15,775.5,159.5,2.65,31.0,808.5,978.28,698.14
2016,9,1,14,30,767.0,157.0,2.6,31.0,780.0,965.42,690.63
2016,9,1,14,45,698.0,186.5,2.6,31.0,733.5,931.13,669.91
2016,9,1,15,0,629.0,216.0,2.6,31.0,687.0,887.14,642.94
2016,9,1,15,15,591.0,215.0,2.5,30.5,637.5,839.41,613.18
2016,9,1,15,30,553.0,214.0,2.4,30.0,588.0,784.99,578.64
2016,9,1,15,45,437.5,229.5,2.35,30.0,512.5,683.16,508.33
2016,9,1,16,0,322.0,245.0,2.3,30.0,437.0,570.46,428.93
2016,9,1,16,15,198.5,227.0,2.15,29.5,342.0,419.84,320.11
2016,9,1,16,30,75.0,209.0,2.0,29.0,247.0,279.19,213.91
2016,9,1,16,45,66.5,186.0,1.9,29.0,216.5,246.75,190.1
2016,9,1,17,0,58.0,163.0,1.8,29.0,186.0,214.77,165.85
2016,9,1,17,15,48.0,138.0,1.6,28.5,155.0,179.71,138.95
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,145.25,111.88
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,110.24,83.69
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,69.95,50.77
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,42.45,27.86
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,14.97,3.11
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,7.73,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.09,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,7.9,0.0
2016,9,2,6,45,0.0,25.0,2.1,22.5,25.0,22.03,12.73
2016,9,2,7,0,0.0,41.0,2.3,23.0,41.0,36.1,25.27
2016,9,2,7,15,0.0,60.5,2.3,23.5,60.5,52.43,39.59
2016,9,2,7,30,0.0,80.0,2.3,24.0,80.0,68.56,53.48
2016,9,2,7,45,0.0,101.0,2.3,24.5,101.0,85.64,67.85
2016,9,2,8,0,0.0,122.0,2.3,25.0,122.0,102.51,81.75
2016,9,2,8,15,3.0,141.0,2.2,25.0,142.5,118.79,90.72
2016,9,2,8,30,6.0,160.0,2.1,25.0,163.0,135.92,103.79
2016,9,2,8,45,3.0,135.5,2.05,25.5,137.0,117.97,89.1
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,97.68,72.71
2016,9,2,9,15,11.0,178.5,1.9,26.5,186.0,157.96,119.22
2016,9,2,9,30,22.0,246.0,1.8,27.0,261.0,219.32,165.36
2016,9,2,9,45,28.0,272.5,1.7,27.5,293.0,244.04,183.08
2016,9,2,10,0,34.0,299.0,1.6,28.0,325.0,273.3,204.07
2016,9,2,10,15,101.5,347.5,1.5,28.0,428.5,355.79,264.43
2016,9,2,10,30,169.0,396.0,1.4,28.0,532.0,447.48,329.89
2016,9,2,10,45,251.5,396.0,1.35,28.5,607.0,517.83,378.91
2016,9,2,11,0,334.0,396.0,1.3,29.0,682.0,594.77,431.52
2016,9,2,11,15,518.0,309.5,1.3,29.0,766.0,682.12,493.79
2016,9,2,11,30,702.0,223.0,1.3,29.0,850.0,778.64,560.89
2016,9,2,11,45,698.5,229.5,1.3,29.5,861.0,814.4,582.15
2016,9,2,12,0,695.0,236.0,1.3,30.0,872.0,847.62,601.96
2016,9,2,12,15,696.5,236.5,1.35,30.0,876.5,876.95,621.09
2016,9,2,12,30,698.0,237.0,1.4,30.0,881.0,903.63,638.47
2016,9,2,12,45,514.5,335.5,1.45,30.0,809.0,844.59,596.84
2016,9,2,13,0,331.0,434.0,1.5,30.0,737.0,768.26,543.98
2016,9,2,13,15,298.0,436.5,1.5,30.0,706.5,749.25,531.92
2016,9,2,13,30,265.0,439.0,1.5,30.0,676.0,727.84,517.69
2016,9,2,13,45,243.0,431.5,1.55,30.0,645.5,689.04,493.07
2016,9,2,14,0,221.0,424.0,1.6,30.0,615.0,663.9,477.13
2016,9,2,14,15,448.0,317.0,1.65,30.0,685.0,816.12,585.33
2016,9,2,14,30,675.0,210.0,1.7,30.0,755.0,938.12,668.61
2016,9,2,14,45,506.5,269.5,1.8,30.0,668.5,823.45,592.84
2016,9,2,15,0,338.0,329.0,1.9,30.0,582.0,701.31,510.46
2016,9,2,15,15,216.5,318.0,1.95,29.5,476.5,551.01,408.08
2016,9,2,15,30,95.0,307.0,2.0,29.0,371.0,405.38,303.68
2016,9,2,15,45,178.0,281.0,2.05,29.0,390.0,469.98,354.79
2016,9,2,16,0,261.0,255.0,2.1,29.0,409.0,528.32,399.74
2016,9,2,16,15,416.5,196.0,2.05,28.5,415.0,602.63,458.25
2016,9,2,16,30,572.0,137.0,2.0,28.0,421.0,654.62,500.13
2016,9,2,16,45,538.5,127.0,1.95,28.0,369.0,587.4,452.51
2016,9,2,17,0,505.0,117.0,1.9,28.0,317.0,528.38,410.26
2016,9,2,17,15,455.0,106.0,1.75,27.5,264.5,458.28,358.58
2016,9,2,17,30,405.0,95.0,1.6,27.0,212.0,391.75,307.79
2016,9,2,17,45,336.5,79.5,1.5,26.5,162.5,313.05,245.71
2016,9,2,18,0,268.0,64.0,1.4,26.0,113.0,241.14,186.77
2016,9,2,18,15,179.5,44.0,1.3,25.5,71.5,161.49,119.98
2016,9,2,18,30,91.0,24.0,1.2,25.0,30.0,76.14,33.04
2016,9,2,18,45,45.5,12.0,1.2,25.0,15.0,27.17,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.0,11.0,1.75,21.5,14.0,10.01,0.0
2016,9,3,6,30,86.0,22.0,1.9,22.0,28.0,17.94,2.97
2016,9,3,6,45,180.0,42.0,2.05,22.5,68.5,32.47,21.35
2016,9,3,7,0,274.0,62.0,2.2,23.0,109.0,47.13,34.65
2016,9,3,7,15,345.0,76.5,2.2,23.5,159.0,57.02,43.5
2016,9,3,7,30,416.0,91.0,2.2,24.0,209.0,66.51,51.71
2016,9,3,7,45,471.0,101.0,2.25,24.5,262.5,72.31,56.52
2016,9,3,8,0,526.0,111.0,2.3,25.0,316.0,77.86,60.96
2016,9,3,8,15,563.0,119.0,2.25,25.5,368.5,113.27,70.17
2016,9,3,8,30,600.0,127.0,2.2,26.0,421.0,164.18,100.86
2016,9,3,8,45,632.0,131.5,2.15,26.5,472.5,216.11,139.87
2016,9,3,9,0,664.0,136.0,2.1,27.0,524.0,271.83,185.02
2016,9,3,9,15,685.0,141.0,2.0,27.5,571.0,328.02,231.52
2016,9,3,9,30,706.0,146.0,1.9,28.0,618.0,386.05,278.67
2016,9,3,9,45,496.5,243.0,1.85,28.5,585.5,420.32,308.55
2016,9,3,10,0,287.0,340.0,1.8,29.0,553.0,430.02,316.78
2016,9,3,10,15,525.5,249.0,1.8,29.0,662.5,508.73,375.49
2016,9,3,10,30,764.0,158.0,1.8,29.0,772.0,609.09,449.3
2016,9,3,10,45,486.0,291.0,1.8,29.0,687.0,585.08,429.63
2016,9,3,11,0,208.0,424.0,1.8,29.0,602.0,528.18,385.74
2016,9,3,11,15,193.5,436.5,1.8,29.0,605.5,543.72,396.59
2016,9,3,11,30,179.0,449.0,1.8,29.0,609.0,557.64,405.69
2016,9,3,11,45,247.5,443.0,1.85,29.5,667.5,628.98,455.16
2016,9,3,12,0,316.0,437.0,1.9,30.0,726.0,698.72,502.33
2016,9,3,12,15,171.0,397.0,1.95,30.0,554.0,536.92,390.12
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,360.99,263.7
2016,9,3,12,45,157.5,401.0,2.05,30.0,545.5,546.0,398.73
2016,9,3,13,0,289.0,445.0,2.1,30.0,709.0,739.36,531.2
2016,9,3,13,15,200.5,443.5,2.15,30.0,625.5,646.35,466.16
2016,9,3,13,30,112.0,442.0,2.2,30.0,542.0,547.44,397.41
2016,9,3,13,45,101.0,427.0,2.25,30.5,515.5,525.11,382.1
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,501.92,365.7
2016,9,3,14,15,394.5,303.5,2.35,30.5,623.5,748.52,545.55
2016,9,3,14,30,699.0,195.0,2.4,30.0,758.0,946.73,682.04
2016,9,3,14,45,691.5,188.0,2.5,30.0,724.0,927.24,669.68
2016,9,3,15,0,684.0,181.0,2.6,30.0,690.0,904.6,657.28
2016,9,3,15,15,667.5,176.5,2.65,29.5,648.5,873.03,639.85
2016,9,3,15,30,651.0,172.0,2.7,29.0,607.0,839.02,620.63
2016,9,3,15,45,636.0,163.0,2.8,29.0,562.0,799.24,596.31
2016,9,3,16,0,621.0,154.0,2.9,29.0,517.0,757.47,570.26
2016,9,3,16,15,592.5,146.5,2.9,28.5,467.0,704.04,536.14
2016,9,3,16,30,564.0,139.0,2.9,28.0,417.0,650.08,500.38
2016,9,3,16,45,527.0,129.5,2.9,28.0,364.5,581.42,451.86
2016,9,3,17,0,490.0,120.0,2.9,28.0,312.0,520.93,407.88
2016,9,3,17,15,439.0,108.0,2.7,27.5,259.5,449.67,354.51
2016,9,3,17,30,388.0,96.0,2.5,27.0,207.0,382.12,302.18
2016,9,3,17,45,316.5,80.5,2.35,26.5,157.5,302.66,238.63
2016,9,3,18,0,245.0,65.0,2.2,26.0,108.0,230.41,178.79
2016,9,3,18,15,159.5,43.5,2.2,25.5,67.5,142.17,105.0
2016,9,3,18,30,74.0,22.0,2.2,25.0,27.0,65.51,21.24
2016,9,3,18,45,37.0,11.0,2.2,25.0,13.5,23.18,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,32.5,10.5,0.9,22.0,12.5,9.55,0.0
2016,9,4,6,30,65.0,21.0,1.1,22.0,25.0,17.14,1.68
2016,9,4,6,45,148.0,43.0,1.3,22.5,65.0,34.14,22.69
2016,9,4,7,0,231.0,65.0,1.5,23.0,105.0,50.66,37.62
2016,9,4,7,15,299.0,82.0,1.75,23.5,154.0,61.01,46.9
2016,9,4,7,30,367.0,99.0,2.0,24.0,203.0,72.17,56.54
2016,9,4,7,45,419.0,112.0,2.25,25.0,255.5,79.88,62.83
2016,9,4,8,0,471.0,125.0,2.5,26.0,308.0,87.21,68.59
2016,9,4,8,15,509.0,135.0,2.65,26.5,360.5,122.27,78.41
2016,9,4,8,30,547.0,145.0,2.8,27.0,413.0,171.92,108.8
2016,9,4,8,45,576.5,153.0,2.95,27.5,463.0,224.04,148.0
2016,9,4,9,0,606.0,161.0,3.1,28.0,513.0,278.57,191.98
2016,9,4,9,15,628.0,167.0,3.1,28.0,559.5,332.47,236.88
2016,9,4,9,30,650.0,173.0,3.1,28.0,606.0,388.5,283.08
2016,9,4,9,45,450.0,259.5,3.1,28.5,568.5,414.29,306.77
2016,9,4,10,0,250.0,346.0,3.1,29.0,531.0,417.35,310.23
2016,9,4,10,15,233.0,368.0,3.1,29.0,547.5,446.18,331.72
2016,9,4,10,30,216.0,390.0,3.1,29.0,564.0,472.31,350.6
2016,9,4,10,45,476.0,291.0,3.1,29.5,691.0,579.62,430.52
2016,9,4,11,0,736.0,192.0,3.1,30.0,818.0,705.36,521.62
2016,9,4,11,15,488.5,316.5,3.1,30.0,736.5,668.49,491.27
2016,9,4,11,30,241.0,441.0,3.1,30.0,655.0,600.45,438.92
2016,9,4,11,45,511.0,311.0,3.1,30.5,773.0,734.63,537.29
2016,9,4,12,0,781.0,181.0,3.1,31.0,891.0,867.58,629.24
2016,9,4,12,15,535.0,315.0,3.1,31.0,802.0,806.66,583.43
2016,9,4,12,30,289.0,449.0,3.1,31.0,713.0,718.69,518.09
2016,9,4,12,45,539.5,311.5,3.1,31.0,803.0,846.93,611.83
2016,9,4,13,0,790.0,174.0,3.1,31.0,893.0,965.4,692.04
2016,9,4,13,15,502.0,309.5,3.15,31.0,764.5,837.45,604.21
2016,9,4,13,30,214.0,445.0,3.2,31.0,636.0,669.26,484.4
2016,9,4,13,45,497.0,304.0,3.25,31.0,731.5,845.19,613.09
2016,9,4,14,0,780.0,163.0,3.3,31.0,827.0,986.56,709.27
2016,9,4,14,15,519.5,273.0,3.3,31.0,709.0,843.46,612.55
2016,9,4,14,30,259.0,383.0,3.3,31.0,591.0,683.36,498.63
2016,9,4,14,45,250.0,365.5,3.35,31.0,559.0,656.47,482.16
2016,9,4,15,0,241.0,348.0,3.4,31.0,527.0,610.47,451.75
2016,9,4,15,15,462.0,251.5,3.4,30.5,568.5,749.97,557.17
2016,9,4,15,30,683.0,155.0,3.4,30.0,610.0,850.39,631.08
2016,9,4,15,45,663.0,149.0,3.4,30.0,563.5,808.46,603.56
2016,9,4,16,0,643.0,143.0,3.4,30.0,517.0,764.75,575.54
2016,9,4,16,15,614.5,136.5,3.3,29.5,466.5,711.73,541.26
2016,9,4,16,30,586.0,130.0,3.2,29.0,416.0,658.14,505.92
2016,9,4,16,45,550.0,120.5,3.1,29.0,363.5,595.25,461.23
2016,9,4,17,0,514.0,111.0,3.0,29.0,311.0,527.54,411.96
2016,9,4,17,15,461.0,100.5,2.75,28.5,258.0,455.54,358.07
2016,9,4,17,30,408.0,90.0,2.5,28.0,205.0,387.46,305.29
2016,9,4,17,45,334.5,75.5,2.25,27.5,155.5,307.0,240.95
2016,9,4,18,0,261.0,61.0,2.0,27.0,106.0,233.98,180.51
2016,9,4,18,15,166.0,41.0,2.0,26.5,66.0,151.94,111.23
2016,9,4,18,30,71.0,21.0,2.0,26.0,26.0,62.45,11.17
2016,9,4,18,45,35.5,10.5,2.0,25.5,13.0,22.16,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.0,10.5,2.05,21.5,15.0,9.55,0.0
2016,9,5,6,30,138.0,21.0,2.3,22.0,30.0,16.54,0.39
2016,9,5,6,45,262.0,34.5,2.55,22.5,72.0,27.76,17.33
2016,9,5,7,0,386.0,48.0,2.8,23.0,114.0,37.78,26.64
2016,9,5,7,15,464.0,57.0,3.0,23.5,166.0,43.38,31.78
2016,9,5,7,30,542.0,66.0,3.2,24.0,218.0,48.79,36.52
2016,9,5,7,45,279.0,101.5,3.4,24.5,181.0,76.49,60.12
2016,9,5,8,0,16.0,137.0,3.6,25.0,144.0,113.13,90.81
2016,9,5,8,15,45.5,170.0,3.65,25.5,192.0,136.25,103.37
2016,9,5,8,30,75.0,203.0,3.7,26.0,240.0,169.85,127.49
2016,9,5,8,45,93.0,230.5,3.8,26.5,281.5,202.17,151.34
2016,9,5,9,0,111.0,258.0,3.9,27.0,323.0,237.3,177.68
2016,9,5,9,15,191.5,277.5,3.9,27.5,400.5,285.91,212.88
2016,9,5,9,30,272.0,297.0,3.9,28.0,478.0,345.95,257.44
2016,9,5,9,45,555.0,198.5,3.95,28.5,598.5,412.66,306.54
2016,9,5,10,0,838.0,100.0,4.0,29.0,719.0,509.05,379.8
2016,9,5,10,15,847.5,102.0,4.0,29.0,754.5,564.79,423.55
2016,9,5,10,30,857.0,104.0,4.0,29.0,790.0,619.59,465.5
2016,9,5,10,45,569.0,256.0,4.0,29.5,718.0,612.26,456.53
2016,9,5,11,0,281.0,408.0,4.0,30.0,646.0,570.8,421.5
2016,9,5,11,15,203.0,425.5,4.0,30.0,600.0,542.62,400.45
2016,9,5,11,30,125.0,443.0,4.0,30.0,554.0,510.76,376.12
2016,9,5,11,45,498.5,280.5,4.05,30.0,731.5,696.87,516.9
2016,9,5,12,0,872.0,118.0,4.1,30.0,909.0,880.36,645.78
2016,9,5,12,15,872.5,118.5,4.1,30.0,912.5,910.94,664.78
2016,9,5,12,30,873.0,119.0,4.1,30.0,916.0,938.3,682.63
2016,9,5,12,45,625.5,262.5,4.15,30.0,832.5,884.37,645.6
2016,9,5,13,0,378.0,406.0,4.2,30.0,749.0,788.51,574.59
2016,9,5,13,15,401.0,389.0,4.2,30.0,748.0,805.18,587.65
2016,9,5,13,30,424.0,372.0,4.2,30.0,747.0,833.44,607.63
2016,9,5,13,45,449.0,353.0,4.2,30.0,742.0,847.5,618.39
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,858.99,627.62
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,624.13,462.48
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,370.0,275.13
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,354.0,264.66
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,337.76,253.29
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,346.54,261.47
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,354.93,269.37
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.0,328.95,250.65
2016,9,5,16,0,58.0,243.0,3.9,29.0,276.0,302.78,231.71
2016,9,5,16,15,74.0,224.0,3.75,28.5,262.0,296.46,228.72
2016,9,5,16,30,90.0,205.0,3.6,28.0,248.0,288.84,224.58
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.0,256.56,200.28
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,224.13,175.48
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,188.39,147.63
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,153.17,119.51
2016,9,5,17,45,203.0,78.0,2.7,26.5,115.5,222.09,175.37
2016,9,5,18,0,343.0,51.0,2.5,26.0,108.0,264.04,205.26
2016,9,5,18,15,220.5,36.0,2.5,25.5,67.0,170.8,125.19
2016,9,5,18,30,98.0,21.0,2.5,25.0,26.0,79.94,0.14
2016,9,5,18,45,49.0,10.5,2.55,25.0,13.0,26.91,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,46.5,11.0,2.35,23.0,13.5,10.01,0.0
2016,9,6,6,30,93.0,22.0,2.5,23.0,27.0,17.89,0.0
2016,9,6,6,45,209.5,38.0,2.65,23.5,68.0,29.48,18.59
2016,9,6,7,0,326.0,54.0,2.8,24.0,109.0,41.27,29.45
2016,9,6,7,15,406.0,65.0,2.95,24.5,160.0,48.81,36.28
2016,9,6,7,30,486.0,76.0,3.1,25.0,211.0,56.88,43.27
2016,9,6,7,45,243.0,88.5,3.3,25.5,156.0,67.35,52.1
2016,9,6,8,0,0.0,101.0,3.5,26.0,101.0,86.67,68.19
2016,9,6,8,15,100.0,153.5,3.65,26.5,202.0,123.87,91.5
2016,9,6,8,30,200.0,206.0,3.8,27.0,303.0,182.89,132.02
2016,9,6,8,45,478.5,151.5,3.95,27.5,419.0,205.46,137.93
2016,9,6,9,0,757.0,97.0,4.1,28.0,535.0,271.13,182.27
2016,9,6,9,15,775.0,100.5,4.1,28.0,582.0,330.14,232.93
2016,9,6,9,30,793.0,104.0,4.1,28.0,629.0,390.41,284.09
2016,9,6,9,45,812.5,103.5,4.15,28.5,672.0,448.85,332.19
2016,9,6,10,0,832.0,103.0,4.2,29.0,715.0,509.81,380.65
2016,9,6,10,15,841.5,104.5,4.2,29.0,750.5,564.83,424.07
2016,9,6,10,30,851.0,106.0,4.2,29.0,786.0,618.9,465.56
2016,9,6,10,45,860.5,106.0,4.2,29.5,814.5,670.43,503.16
2016,9,6,11,0,870.0,106.0,4.2,30.0,843.0,720.5,538.66
2016,9,6,11,15,547.0,273.5,4.2,30.0,741.0,676.24,501.82
2016,9,6,11,30,224.0,441.0,4.2,30.0,639.0,588.55,433.13
2016,9,6,11,45,265.5,438.5,4.25,30.0,676.0,642.77,472.45
2016,9,6,12,0,307.0,436.0,4.3,30.0,713.0,692.96,508.11
2016,9,6,12,15,160.5,354.5,4.3,30.0,499.5,488.27,362.14
2016,9,6,12,30,14.0,273.0,4.3,30.0,286.0,260.48,192.74
2016,9,6,12,45,34.5,343.0,4.3,30.5,374.5,359.59,266.25
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,453.26,333.38
2016,9,6,13,15,465.0,261.0,4.3,31.0,671.5,752.47,555.96
2016,9,6,13,30,875.0,109.0,4.3,31.0,880.0,1001.5,724.64
2016,9,6,13,45,460.0,237.5,4.35,31.0,642.5,738.8,545.22
2016,9,6,14,0,45.0,366.0,4.4,31.0,405.0,408.64,301.25
2016,9,6,14,15,156.0,371.5,4.4,30.5,497.0,547.68,406.89
2016,9,6,14,30,267.0,377.0,4.4,30.0,589.0,686.22,508.14
2016,9,6,14,45,311.5,347.0,4.4,30.0,583.5,698.59,518.63
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,707.83,527.66
2016,9,6,15,15,525.5,231.0,4.35,30.0,590.0,789.41,590.43
2016,9,6,15,30,695.0,145.0,4.3,30.0,602.0,850.43,635.37
2016,9,6,15,45,672.5,140.5,4.3,30.0,555.0,807.47,607.15
2016,9,6,16,0,650.0,136.0,4.3,30.0,508.0,762.86,578.12
2016,9,6,16,15,620.0,130.0,4.15,29.5,457.5,708.82,542.58
2016,9,6,16,30,590.0,124.0,4.0,29.0,407.0,654.33,506.06
2016,9,6,16,45,548.5,116.5,3.85,29.0,354.0,589.17,459.2
2016,9,6,17,0,507.0,109.0,3.7,29.0,301.0,519.73,407.89
2016,9,6,17,15,449.0,99.0,3.4,28.5,248.0,445.3,351.49
2016,9,6,17,30,391.0,89.0,3.1,28.0,195.0,375.35,296.65
2016,9,6,17,45,306.0,75.0,2.8,27.5,146.0,289.92,227.74
2016,9,6,18,0,221.0,61.0,2.5,27.0,97.0,203.61,156.59
2016,9,6,18,15,110.5,40.5,2.5,26.5,58.5,117.19,83.46
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,20.21,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.1,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.5,2.7,24.0,12.0,9.55,0.0
2016,9,7,6,30,59.0,21.0,2.8,24.0,24.0,17.08,0.0
2016,9,7,6,45,162.0,40.0,2.95,24.5,63.5,30.99,19.66
2016,9,7,7,0,265.0,59.0,3.1,25.0,103.0,44.97,32.41
2016,9,7,7,15,346.5,72.0,3.25,25.0,153.5,53.85,40.47
2016,9,7,7,30,428.0,85.0,3.4,25.0,204.0,62.41,48.0
2016,9,7,7,45,484.5,94.5,3.6,25.5,257.5,68.03,52.67
2016,9,7,8,0,541.0,104.0,3.8,26.0,311.0,73.59,57.15
2016,9,7,8,15,309.5,153.0,3.9,26.5,275.5,130.59,90.57
2016,9,7,8,30,78.0,202.0,4.0,27.0,240.0,169.83,126.92
2016,9,7,8,45,382.5,163.5,4.1,27.5,380.5,197.06,135.34
2016,9,7,9,0,687.0,125.0,4.2,28.0,521.0,273.13,186.22
2016,9,7,9,15,471.0,211.5,4.2,28.0,493.5,320.3,232.42
2016,9,7,9,30,255.0,298.0,4.2,28.0,466.0,341.75,254.81
2016,9,7,9,45,209.5,324.5,4.25,28.5,469.0,365.13,273.31
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,381.27,285.37
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.5,357.93,268.11
2016,9,7,10,30,44.0,341.0,4.3,29.0,377.0,326.46,244.16
2016,9,7,10,45,426.0,243.0,4.3,29.5,602.0,507.87,382.86
2016,9,7,11,0,808.0,145.0,4.3,30.0,827.0,716.23,535.54
2016,9,7,11,15,813.5,146.0,4.25,30.0,847.5,761.23,566.52
2016,9,7,11,30,819.0,147.0,4.2,30.0,868.0,804.17,595.08
2016,9,7,11,45,840.0,136.5,4.2,30.5,885.0,840.11,617.62
2016,9,7,12,0,861.0,126.0,4.2,31.0,902.0,880.44,642.92
2016,9,7,12,15,861.5,126.0,4.15,31.0,906.0,910.2,662.04
2016,9,7,12,30,862.0,126.0,4.1,31.0,910.0,936.76,679.07
2016,9,7,12,45,859.5,127.0,4.1,31.0,905.0,958.12,692.97
2016,9,7,13,0,857.0,128.0,4.1,31.0,900.0,975.95,704.68
2016,9,7,13,15,853.5,127.0,4.05,31.0,887.0,987.19,711.93
2016,9,7,13,30,850.0,126.0,4.0,31.0,874.0,994.72,716.93
2016,9,7,13,45,842.5,126.5,4.0,31.0,852.0,996.04,718.37
2016,9,7,14,0,835.0,127.0,4.0,31.0,830.0,993.65,717.61
2016,9,7,14,15,827.0,125.0,3.95,31.0,801.0,984.45,712.28
2016,9,7,14,30,819.0,123.0,3.9,31.0,772.0,982.82,712.1
2016,9,7,14,45,796.5,127.0,3.85,31.0,733.5,958.74,697.33
2016,9,7,15,0,774.0,131.0,3.8,31.0,695.0,931.59,680.74
2016,9,7,15,15,758.5,128.0,3.7,31.0,653.0,900.57,661.33
2016,9,7,15,30,743.0,125.0,3.6,31.0,611.0,866.82,640.09
2016,9,7,15,45,720.5,121.5,3.55,31.0,563.5,828.91,616.23
2016,9,7,16,0,698.0,118.0,3.5,31.0,516.0,784.09,587.43
2016,9,7,16,15,669.5,113.0,3.3,30.5,464.5,730.94,552.97
2016,9,7,16,30,641.0,108.0,3.1,30.0,413.0,677.17,517.47
2016,9,7,16,45,597.5,102.5,2.9,30.0,359.0,610.95,471.2
2016,9,7,17,0,554.0,97.0,2.7,30.0,305.0,546.12,423.94
2016,9,7,17,15,497.0,88.5,2.45,29.5,251.5,470.54,367.63
2016,9,7,17,30,440.0,80.0,2.2,29.0,198.0,394.92,309.36
2016,9,7,17,45,354.5,67.5,1.95,28.5,148.0,308.48,240.37
2016,9,7,18,0,269.0,55.0,1.7,28.0,98.0,230.97,176.28
2016,9,7,18,15,134.5,37.5,1.7,27.5,59.0,124.26,87.17
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,20.83,0.0
2016,9,7,18,45,0.0,10.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,8.64,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,16.4,0.0
2016,9,8,6,45,111.0,42.5,3.4,23.5,60.0,33.6,21.79
2016,9,8,7,0,205.0,66.0,3.7,24.0,100.0,51.18,37.76
2016,9,8,7,15,288.0,82.5,3.75,24.5,150.0,61.59,47.14
2016,9,8,7,30,371.0,99.0,3.8,25.0,200.0,72.46,56.56
2016,9,8,7,45,452.5,104.5,3.85,25.5,256.5,75.01,58.61
2016,9,8,8,0,534.0,110.0,3.9,26.0,313.0,77.56,60.51
2016,9,8,8,15,575.5,117.5,3.9,26.0,367.0,117.24,71.85
2016,9,8,8,30,617.0,125.0,3.9,26.0,421.0,169.51,104.5
2016,9,8,8,45,665.0,123.5,3.9,26.5,476.0,221.12,143.41
2016,9,8,9,0,713.0,122.0,3.9,27.0,531.0,278.46,190.2
2016,9,8,9,15,734.5,126.0,3.9,27.5,579.0,337.16,239.77
2016,9,8,9,30,756.0,130.0,3.9,28.0,627.0,401.0,292.49
2016,9,8,9,45,780.0,128.5,3.9,28.5,671.5,458.68,339.41
2016,9,8,10,0,804.0,127.0,3.9,29.0,716.0,517.74,385.97
2016,9,8,10,15,815.5,129.5,3.9,29.0,752.0,574.42,430.16
2016,9,8,10,30,827.0,132.0,3.9,29.0,788.0,630.52,472.68
2016,9,8,10,45,839.0,131.0,3.95,29.5,817.5,682.88,510.65
2016,9,8,11,0,851.0,130.0,4.0,30.0,847.0,730.88,544.67
2016,9,8,11,15,856.0,131.0,4.0,30.0,868.0,776.16,575.9
2016,9,8,11,30,861.0,132.0,4.0,30.0,889.0,819.17,604.49
2016,9,8,11,45,864.0,133.0,4.0,30.5,901.0,858.07,628.84
2016,9,8,12,0,867.0,134.0,4.0,31.0,913.0,894.21,651.12
2016,9,8,12,15,867.5,134.0,4.0,31.0,917.0,924.22,670.55
2016,9,8,12,30,868.0,134.0,4.0,31.0,921.0,951.01,687.88
2016,9,8,12,45,865.5,134.5,4.05,31.5,915.5,972.06,700.39
2016,9,8,13,0,863.0,135.0,4.1,32.0,910.0,989.55,710.65
2016,9,8,13,15,859.0,134.5,4.1,32.0,896.5,1000.92,718.23
2016,9,8,13,30,855.0,134.0,4.1,32.0,883.0,1008.55,723.58
2016,9,8,13,45,847.5,134.0,4.1,32.0,860.5,1009.41,724.73
2016,9,8,14,0,840.0,134.0,4.1,32.0,838.0,1018.27,731.25
2016,9,8,14,15,831.0,132.0,4.05,32.0,808.0,1008.02,725.24
2016,9,8,14,30,822.0,130.0,4.0,32.0,778.0,994.06,717.1
2016,9,8,14,45,810.5,127.5,4.0,32.0,741.5,973.46,705.09
2016,9,8,15,0,799.0,125.0,4.0,32.0,705.0,949.49,690.97
2016,9,8,15,15,783.5,122.0,3.95,31.5,661.5,917.92,672.94
2016,9,8,15,30,768.0,119.0,3.9,31.0,618.0,883.53,652.95
2016,9,8,15,45,743.5,116.5,3.85,31.0,569.5,838.89,624.54
2016,9,8,16,0,719.0,114.0,3.8,31.0,521.0,797.68,598.26
2016,9,8,16,15,690.5,109.0,3.6,30.5,468.5,743.77,563.3
2016,9,8,16,30,662.0,104.0,3.4,30.0,416.0,689.19,527.27
2016,9,8,16,45,618.0,99.0,3.2,29.5,361.0,622.35,481.52
2016,9,8,17,0,574.0,94.0,3.0,29.0,306.0,556.89,434.74
2016,9,8,17,15,516.0,85.5,2.7,28.5,251.5,479.75,376.8
2016,9,8,17,30,458.0,77.0,2.4,28.0,197.0,402.29,316.64
2016,9,8,17,45,366.0,65.0,2.15,27.5,146.0,311.86,244.05
2016,9,8,18,0,274.0,53.0,1.9,27.0,95.0,231.13,176.9
2016,9,8,18,15,156.0,34.5,1.85,26.5,56.5,140.31,97.82
2016,9,8,18,30,38.0,16.0,1.8,26.0,18.0,29.99,0.0
2016,9,8,18,45,19.0,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,12.5,9.5,2.75,22.5,10.0,8.64,0.0
2016,9,9,6,30,25.0,19.0,3.0,23.0,20.0,16.0,0.0
2016,9,9,6,45,120.0,41.0,3.3,23.5,59.5,32.52,20.81
2016,9,9,7,0,215.0,63.0,3.6,24.0,99.0,49.09,35.97
2016,9,9,7,15,297.5,78.5,3.7,24.5,148.5,58.66,44.63
2016,9,9,7,30,380.0,94.0,3.8,25.0,198.0,68.89,53.51
2016,9,9,7,45,454.0,101.0,3.95,25.5,253.0,72.59,56.56
2016,9,9,8,0,528.0,108.0,4.1,26.0,308.0,76.21,59.38
2016,9,9,8,15,569.0,115.5,4.1,26.5,361.5,116.16,70.83
2016,9,9,8,30,610.0,123.0,4.1,27.0,415.0,168.01,103.19
2016,9,9,8,45,655.0,122.5,4.1,27.5,469.0,219.46,142.08
2016,9,9,9,0,700.0,122.0,4.1,28.0,523.0,276.25,188.41
2016,9,9,9,15,721.0,126.0,4.1,28.0,570.5,334.01,237.53
2016,9,9,9,30,742.0,130.0,4.1,28.0,618.0,393.5,287.52
2016,9,9,9,45,767.5,128.5,4.1,28.5,662.0,454.36,336.78
2016,9,9,10,0,793.0,127.0,4.1,29.0,706.0,513.45,383.4
2016,9,9,10,15,804.5,129.5,4.1,29.0,741.5,569.52,427.22
2016,9,9,10,30,816.0,132.0,4.1,29.0,777.0,625.02,469.4
2016,9,9,10,45,830.0,130.0,4.1,29.5,807.0,677.21,507.25
2016,9,9,11,0,844.0,128.0,4.1,30.0,837.0,725.28,541.27
2016,9,9,11,15,849.0,129.0,4.05,30.0,857.5,770.18,572.09
2016,9,9,11,30,854.0,130.0,4.0,30.0,878.0,812.85,600.31
2016,9,9,11,45,869.0,123.0,4.0,30.5,893.5,854.03,626.25
2016,9,9,12,0,884.0,116.0,4.0,31.0,909.0,893.03,650.46
2016,9,9,12,15,884.5,116.5,4.0,31.0,913.0,923.75,670.35
2016,9,9,12,30,885.0,117.0,4.0,31.0,917.0,951.19,688.11
2016,9,9,12,45,884.5,116.5,4.0,31.0,912.0,973.25,702.4
