Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,0,884.0,116.0,4.0,31.0,907.0,991.72,714.47
2016,9,9,13,15,881.0,115.0,3.95,31.0,893.5,1003.52,722.04
2016,9,9,13,30,878.0,114.0,3.9,31.0,880.0,1011.5,727.3
2016,9,9,13,45,873.0,113.0,3.9,31.0,858.5,1013.62,729.27
2016,9,9,14,0,868.0,112.0,3.9,31.0,837.0,1011.89,728.96
2016,9,9,14,15,860.5,110.5,3.85,31.0,807.5,1003.27,724.05
2016,9,9,14,30,853.0,109.0,3.8,31.0,778.0,990.93,716.93
2016,9,9,14,45,837.0,109.5,3.8,31.0,740.5,968.76,703.85
2016,9,9,15,0,821.0,110.0,3.8,31.0,703.0,953.78,695.65
2016,9,9,15,15,806.5,107.5,3.75,30.5,660.0,923.19,678.22
2016,9,9,15,30,792.0,105.0,3.7,30.0,617.0,889.72,658.86
2016,9,9,15,45,772.5,101.5,3.65,30.0,569.0,847.84,632.34
2016,9,9,16,0,753.0,98.0,3.6,30.0,521.0,803.87,604.18
2016,9,9,16,15,726.0,94.0,3.4,29.5,469.0,751.14,570.04
2016,9,9,16,30,699.0,90.0,3.2,29.0,417.0,701.62,537.59
2016,9,9,16,45,662.0,84.5,3.05,29.0,362.5,638.2,493.53
2016,9,9,17,0,625.0,79.0,2.9,29.0,308.0,575.64,449.06
2016,9,9,17,15,570.0,72.0,2.7,28.0,253.5,500.31,393.7
2016,9,9,17,30,515.0,65.0,2.5,27.0,199.0,428.51,338.44
2016,9,9,17,45,431.0,55.0,2.3,26.5,147.5,340.57,267.45
2016,9,9,18,0,347.0,45.0,2.1,26.0,96.0,260.43,200.03
2016,9,9,18,15,173.5,31.5,2.15,25.5,57.0,144.54,99.2
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,16.37,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,40.5,9.5,0.7,22.0,11.5,8.64,0.0
2016,9,10,6,30,81.0,19.0,0.7,22.0,23.0,15.53,0.0
2016,9,10,6,45,202.5,35.0,0.7,22.5,63.0,27.22,16.56
2016,9,10,7,0,324.0,51.0,0.7,23.0,103.0,39.1,27.69
2016,9,10,7,15,202.0,77.5,0.75,23.5,114.5,59.64,45.66
2016,9,10,7,30,80.0,104.0,0.8,24.0,126.0,80.22,63.33
2016,9,10,7,45,91.5,128.5,0.9,24.5,159.0,97.23,77.57
2016,9,10,8,0,103.0,153.0,1.0,25.0,192.0,113.66,90.99
2016,9,10,8,15,72.0,170.5,1.1,25.0,200.0,138.53,104.12
2016,9,10,8,30,41.0,188.0,1.2,25.0,208.0,156.06,118.02
2016,9,10,8,45,238.0,197.5,1.35,25.5,331.5,200.16,143.91
2016,9,10,9,0,435.0,207.0,1.5,26.0,455.0,275.45,196.16
2016,9,10,9,15,593.0,164.0,1.65,26.0,534.0,325.45,233.63
2016,9,10,9,30,751.0,121.0,1.8,26.0,613.0,393.7,287.0
2016,9,10,9,45,765.5,124.5,2.0,26.0,654.5,451.18,334.37
2016,9,10,10,0,780.0,128.0,2.2,26.0,696.0,509.01,380.84
2016,9,10,10,15,791.0,130.5,2.3,26.0,731.0,564.09,423.81
2016,9,10,10,30,802.0,133.0,2.4,26.0,766.0,618.57,465.21
2016,9,10,10,45,811.5,134.0,2.5,26.5,794.5,669.82,502.36
2016,9,10,11,0,821.0,135.0,2.6,27.0,823.0,719.77,537.63
2016,9,10,11,15,826.5,136.0,2.7,27.0,843.5,765.14,569.53
2016,9,10,11,30,832.0,137.0,2.8,27.0,864.0,802.67,594.81
2016,9,10,11,45,848.5,129.0,2.9,27.0,879.5,843.44,622.23
2016,9,10,12,0,865.0,121.0,3.0,27.0,895.0,882.15,648.16
2016,9,10,12,15,865.5,121.5,3.05,27.0,898.5,912.29,668.01
2016,9,10,12,30,866.0,122.0,3.1,27.0,902.0,939.2,685.81
2016,9,10,12,45,866.0,121.0,3.15,27.5,897.0,960.79,698.82
2016,9,10,13,0,866.0,120.0,3.2,28.0,892.0,978.87,709.61
2016,9,10,13,15,863.0,119.0,3.25,28.0,878.5,990.37,717.66
2016,9,10,13,30,860.0,118.0,3.3,28.0,865.0,998.12,723.48
2016,9,10,13,45,854.5,117.0,3.35,28.0,843.5,999.58,725.4
2016,9,10,14,0,849.0,116.0,3.4,28.0,822.0,997.26,725.07
2016,9,10,14,15,547.0,244.5,3.4,28.0,693.5,843.59,622.5
2016,9,10,14,30,245.0,373.0,3.4,28.0,565.0,644.23,478.5
2016,9,10,14,45,529.5,240.0,3.4,28.0,628.0,817.59,609.15
2016,9,10,15,0,814.0,107.0,3.4,28.0,691.0,943.33,695.97
2016,9,10,15,15,799.5,104.5,3.35,28.0,648.5,912.78,675.89
2016,9,10,15,30,785.0,102.0,3.3,28.0,606.0,879.37,655.09
2016,9,10,15,45,590.5,156.5,3.3,28.0,518.5,750.26,568.24
2016,9,10,16,0,396.0,211.0,3.3,28.0,431.0,598.98,459.29
2016,9,10,16,15,540.0,150.5,3.15,27.5,419.0,655.97,506.58
2016,9,10,16,30,684.0,90.0,3.0,27.0,407.0,689.07,532.81
2016,9,10,16,45,638.5,86.5,2.9,27.0,352.0,622.19,485.41
2016,9,10,17,0,593.0,83.0,2.8,27.0,297.0,556.88,438.25
2016,9,10,17,15,537.5,75.0,2.7,26.5,243.5,481.42,381.5
2016,9,10,17,30,482.0,67.0,2.6,26.0,190.0,409.61,325.18
2016,9,10,17,45,390.5,56.5,2.55,25.5,139.5,318.45,251.26
2016,9,10,18,0,299.0,46.0,2.5,25.0,89.0,234.91,180.87
2016,9,10,18,15,178.5,29.5,2.55,24.5,51.5,143.83,96.36
2016,9,10,18,30,58.0,13.0,2.6,24.0,14.0,35.23,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.5,2.1,18.5,10.5,7.73,0.0
2016,9,11,6,30,79.0,17.0,2.3,19.0,21.0,13.38,0.0
2016,9,11,6,45,192.0,35.0,2.55,19.5,61.0,27.23,16.68
2016,9,11,7,0,305.0,53.0,2.8,20.0,101.0,40.62,29.3
2016,9,11,7,15,385.0,65.0,2.65,20.5,151.5,48.93,36.95
2016,9,11,7,30,465.0,77.0,2.5,21.0,202.0,58.21,45.16
2016,9,11,7,45,519.5,86.0,2.35,22.0,256.0,62.8,48.95
2016,9,11,8,0,574.0,95.0,2.2,23.0,310.0,67.18,52.39
2016,9,11,8,15,612.5,101.5,2.05,23.5,364.0,109.66,64.56
2016,9,11,8,30,651.0,108.0,1.9,24.0,418.0,163.36,98.66
2016,9,11,8,45,678.0,113.5,1.8,25.0,469.0,218.83,141.57
2016,9,11,9,0,705.0,119.0,1.7,26.0,520.0,277.34,189.46
2016,9,11,9,15,726.0,123.5,1.65,26.0,567.5,335.87,238.7
2016,9,11,9,30,747.0,128.0,1.6,26.0,615.0,396.12,288.47
2016,9,11,9,45,763.0,131.0,1.6,26.5,657.0,456.89,336.79
2016,9,11,10,0,779.0,134.0,1.6,27.0,699.0,514.98,381.51
2016,9,11,10,15,790.5,137.0,1.6,27.5,735.0,570.8,423.04
2016,9,11,10,30,802.0,140.0,1.6,28.0,771.0,626.08,462.71
2016,9,11,10,45,811.5,141.0,1.6,28.5,799.5,677.42,498.38
2016,9,11,11,0,821.0,142.0,1.6,29.0,828.0,727.45,532.07
2016,9,11,11,15,826.5,143.0,1.6,29.0,848.5,772.9,562.53
2016,9,11,11,30,832.0,144.0,1.6,29.0,869.0,816.22,590.03
2016,9,11,11,45,513.5,297.5,1.65,29.5,747.0,731.55,528.12
2016,9,11,12,0,195.0,451.0,1.7,30.0,625.0,604.78,435.18
2016,9,11,12,15,546.5,280.0,1.7,30.0,770.0,790.12,569.31
2016,9,11,12,30,898.0,109.0,1.7,30.0,915.0,957.0,677.47
2016,9,11,12,45,642.5,251.0,1.75,30.0,826.5,895.08,636.49
2016,9,11,13,0,387.0,393.0,1.8,30.0,738.0,789.07,562.45
2016,9,11,13,15,639.5,249.5,1.8,30.0,808.5,922.34,656.88
2016,9,11,13,30,892.0,106.0,1.8,30.0,879.0,1018.06,716.4
2016,9,11,13,45,454.5,193.5,1.85,30.0,587.0,695.94,507.51
2016,9,11,14,0,17.0,281.0,1.9,30.0,295.0,277.67,204.02
2016,9,11,14,15,443.5,190.5,1.9,30.0,536.0,687.82,509.55
2016,9,11,14,30,870.0,100.0,1.9,30.0,777.0,998.17,711.47
2016,9,11,14,45,851.5,102.5,1.95,30.0,738.5,975.35,695.64
2016,9,11,15,0,833.0,105.0,2.0,30.0,700.0,949.39,681.44
2016,9,11,15,15,818.5,102.5,2.0,30.0,657.0,928.56,669.99
2016,9,11,15,30,804.0,100.0,2.0,30.0,614.0,894.63,650.03
2016,9,11,15,45,786.5,96.5,2.05,30.0,566.0,854.09,626.14
2016,9,11,16,0,769.0,93.0,2.1,30.0,518.0,811.32,600.43
2016,9,11,16,15,742.5,89.0,2.0,29.5,465.5,758.37,567.34
2016,9,11,16,30,716.0,85.0,1.9,29.0,413.0,704.44,532.92
2016,9,11,16,45,681.0,79.0,1.85,29.0,358.5,644.94,492.97
2016,9,11,17,0,646.0,73.0,1.8,29.0,304.0,582.36,449.64
2016,9,11,17,15,591.5,66.5,1.65,28.0,249.0,507.1,395.4
2016,9,11,17,30,537.0,60.0,1.5,27.0,194.0,435.37,340.77
2016,9,11,17,45,454.0,50.0,1.35,26.5,143.0,347.15,270.14
2016,9,11,18,0,371.0,40.0,1.2,26.0,92.0,266.88,202.73
2016,9,11,18,15,230.0,26.0,1.2,25.5,53.0,162.61,104.15
2016,9,11,18,30,89.0,12.0,1.2,25.0,14.0,46.7,0.0
2016,9,11,18,45,44.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,60.0,8.5,0.6,20.5,11.0,7.73,0.0
2016,9,12,6,30,120.0,17.0,0.6,21.0,22.0,13.43,0.0
2016,9,12,6,45,245.0,32.0,0.6,21.5,63.5,24.99,14.64
2016,9,12,7,0,370.0,47.0,0.6,22.0,105.0,37.51,26.42
2016,9,12,7,15,450.5,57.0,0.7,22.5,157.0,43.95,32.38
2016,9,12,7,30,531.0,67.0,0.8,23.0,209.0,50.18,37.87
2016,9,12,7,45,581.0,74.5,0.95,24.0,263.5,53.99,41.0
2016,9,12,8,0,631.0,82.0,1.1,25.0,318.0,57.65,43.84
2016,9,12,8,15,667.0,87.5,1.25,25.5,372.0,103.33,56.92
2016,9,12,8,30,703.0,93.0,1.4,26.0,426.0,159.42,92.44
2016,9,12,8,45,726.5,98.5,1.55,27.0,477.5,217.44,137.43
2016,9,12,9,0,750.0,104.0,1.7,28.0,529.0,281.87,190.15
2016,9,12,9,15,769.0,107.5,1.7,28.0,576.0,341.05,239.97
2016,9,12,9,30,788.0,111.0,1.7,28.0,623.0,401.6,290.08
2016,9,12,9,45,481.0,228.5,1.7,28.5,547.5,410.84,302.55
2016,9,12,10,0,174.0,346.0,1.7,29.0,472.0,385.24,284.97
2016,9,12,10,15,505.0,234.0,1.7,29.0,625.0,494.14,366.23
2016,9,12,10,30,836.0,122.0,1.7,29.0,778.0,630.67,465.87
2016,9,12,10,45,843.5,123.5,1.75,29.5,806.0,681.59,500.94
2016,9,12,11,0,851.0,125.0,1.8,30.0,834.0,730.89,534.55
2016,9,12,11,15,440.0,235.0,1.85,30.0,602.0,565.78,416.73
2016,9,12,11,30,29.0,345.0,1.9,30.0,370.0,340.37,249.3
2016,9,12,11,45,46.0,379.5,1.95,30.5,420.5,391.25,286.49
2016,9,12,12,0,63.0,414.0,2.0,31.0,471.0,444.29,323.46
2016,9,12,12,15,465.5,271.0,2.0,31.0,688.0,708.59,515.83
2016,9,12,12,30,868.0,128.0,2.0,31.0,905.0,948.53,673.72
2016,9,12,12,45,865.0,129.0,2.05,31.0,899.0,969.23,684.91
2016,9,12,13,0,862.0,130.0,2.1,31.0,893.0,986.34,696.18
2016,9,12,13,15,858.5,129.0,2.1,31.0,879.0,997.27,703.19
2016,9,12,13,30,855.0,128.0,2.1,31.0,865.0,1004.45,708.07
2016,9,12,13,45,547.5,265.5,2.15,31.0,733.0,860.83,615.88
2016,9,12,14,0,240.0,403.0,2.2,31.0,601.0,667.25,481.5
2016,9,12,14,15,530.0,264.0,2.2,31.0,680.5,848.43,612.54
2016,9,12,14,30,820.0,125.0,2.2,31.0,760.0,987.07,703.38
2016,9,12,14,45,805.0,124.0,2.2,31.0,722.0,964.32,688.9
2016,9,12,15,0,790.0,123.0,2.2,31.0,684.0,938.33,674.01
2016,9,12,15,15,774.0,120.0,2.2,30.5,641.0,906.08,656.4
2016,9,12,15,30,758.0,117.0,2.2,30.0,598.0,871.09,636.87
2016,9,12,15,45,732.5,114.5,2.2,30.0,549.0,830.53,612.17
2016,9,12,16,0,707.0,112.0,2.2,30.0,500.0,783.62,582.89
2016,9,12,16,15,678.0,107.0,2.1,29.5,448.5,729.47,548.61
2016,9,12,16,30,649.0,102.0,2.0,29.0,397.0,674.76,513.21
2016,9,12,16,45,603.0,96.5,1.9,29.0,342.0,606.2,465.99
2016,9,12,17,0,557.0,91.0,1.8,29.0,287.0,539.28,417.78
2016,9,12,17,15,499.0,81.5,1.65,28.5,233.5,461.84,360.26
2016,9,12,17,30,441.0,72.0,1.5,28.0,180.0,384.48,300.54
2016,9,12,17,45,349.5,59.0,1.35,27.5,130.5,294.42,228.4
2016,9,12,18,0,258.0,46.0,1.2,27.0,81.0,214.26,161.49
2016,9,12,18,15,146.5,27.5,1.2,26.5,45.5,123.52,73.41
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,22.21,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,36.5,8.0,0.7,21.5,9.5,0.0,0.0
2016,9,13,6,30,73.0,16.0,0.8,22.0,19.0,12.6,0.0
2016,9,13,6,45,194.0,33.0,0.9,22.5,59.0,25.71,15.02
2016,9,13,7,0,315.0,50.0,1.0,23.0,99.0,38.41,27.01
2016,9,13,7,15,397.0,61.5,1.2,23.5,149.5,46.43,34.32
2016,9,13,7,30,479.0,73.0,1.4,24.0,200.0,55.08,41.9
2016,9,13,7,45,481.0,90.0,1.6,25.0,243.5,65.15,50.33
2016,9,13,8,0,483.0,107.0,1.8,26.0,287.0,75.48,58.76
2016,9,13,8,15,402.5,145.0,1.75,26.5,310.5,129.63,85.98
2016,9,13,8,30,322.0,183.0,1.7,27.0,334.0,181.69,125.51
2016,9,13,8,45,330.5,205.5,1.7,27.5,376.5,225.8,159.1
2016,9,13,9,0,339.0,228.0,1.7,28.0,419.0,271.21,194.78
2016,9,13,9,15,554.0,172.0,1.6,28.0,516.5,321.51,230.06
2016,9,13,9,30,769.0,116.0,1.5,28.0,614.0,399.75,288.77
2016,9,13,9,45,495.0,228.5,1.45,28.5,557.0,418.08,307.11
2016,9,13,10,0,221.0,341.0,1.4,29.0,500.0,405.54,298.89
2016,9,13,10,15,209.5,361.0,1.3,29.0,518.0,433.46,318.95
2016,9,13,10,30,198.0,381.0,1.2,29.0,536.0,460.05,337.23
2016,9,13,10,45,149.5,392.0,1.15,29.5,512.0,452.89,330.58
2016,9,13,11,0,101.0,403.0,1.1,30.0,488.0,436.0,317.04
2016,9,13,11,15,91.5,409.0,1.1,30.0,487.0,442.88,321.62
2016,9,13,11,30,82.0,415.0,1.1,30.0,486.0,448.67,325.23
2016,9,13,11,45,167.0,427.5,1.1,30.5,574.5,547.85,394.33
2016,9,13,12,0,252.0,440.0,1.1,31.0,663.0,655.31,465.93
2016,9,13,12,15,295.5,430.0,1.15,31.0,692.5,699.73,495.57
2016,9,13,12,30,339.0,420.0,1.2,31.0,722.0,745.03,526.18
2016,9,13,12,45,260.5,433.5,1.25,31.0,665.0,697.37,493.59
2016,9,13,13,0,182.0,447.0,1.3,31.0,608.0,631.04,449.1
2016,9,13,13,15,131.0,429.0,1.4,31.0,543.5,569.24,408.06
2016,9,13,13,30,80.0,411.0,1.5,31.0,479.0,488.29,352.82
2016,9,13,13,45,68.0,390.5,1.6,31.0,447.5,458.26,333.01
2016,9,13,14,0,56.0,370.0,1.7,31.0,416.0,427.44,312.03
2016,9,13,14,15,187.5,360.5,1.75,31.0,506.5,571.5,417.35
2016,9,13,14,30,319.0,351.0,1.8,31.0,597.0,714.1,516.88
2016,9,13,14,45,549.0,237.5,1.9,31.0,635.5,835.04,604.04
2016,9,13,15,0,779.0,124.0,2.0,31.0,674.0,928.58,667.21
2016,9,13,15,15,762.5,120.5,2.05,30.5,631.0,895.4,648.32
2016,9,13,15,30,746.0,117.0,2.1,30.0,588.0,859.54,628.67
2016,9,13,15,45,721.0,114.0,2.2,30.0,539.5,819.15,604.84
2016,9,13,16,0,696.0,111.0,2.3,30.0,491.0,772.36,576.22
2016,9,13,16,15,348.0,80.5,2.25,29.5,270.5,415.8,323.39
2016,9,13,16,30,0.0,50.0,2.2,29.0,50.0,44.14,29.78
2016,9,13,16,45,0.0,43.0,2.2,29.0,43.0,37.93,25.1
2016,9,13,17,0,0.0,36.0,2.2,29.0,36.0,31.72,20.15
2016,9,13,17,15,0.0,29.0,2.0,28.5,29.0,25.53,15.19
2016,9,13,17,30,0.0,22.0,1.8,28.0,22.0,19.35,10.14
2016,9,13,17,45,0.0,15.5,1.65,27.5,15.5,13.62,5.38
2016,9,13,18,0,0.0,9.0,1.5,27.0,9.0,7.9,0.59
2016,9,13,18,15,0.0,5.0,1.5,26.5,5.0,4.38,0.0
2016,9,13,18,30,0.0,1.0,1.5,26.0,1.0,0.91,0.0
2016,9,13,18,45,0.0,0.5,1.5,26.0,0.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,16.37,0.0
2016,9,14,6,45,147.5,34.0,1.2,23.5,56.5,26.45,15.38
2016,9,14,7,0,295.0,50.0,1.4,24.0,95.0,38.39,26.83
2016,9,14,7,15,375.5,62.5,1.45,24.5,144.5,47.14,34.76
2016,9,14,7,30,456.0,75.0,1.5,25.0,194.0,56.81,43.18
2016,9,14,7,45,513.0,83.0,1.55,25.5,247.5,60.66,46.4
2016,9,14,8,0,570.0,91.0,1.6,26.0,301.0,64.38,49.37
2016,9,14,8,15,608.5,97.5,1.7,26.5,354.0,109.1,62.78
2016,9,14,8,30,647.0,104.0,1.8,27.0,407.0,162.7,97.07
2016,9,14,8,45,415.5,177.0,1.95,27.5,380.5,219.1,150.93
2016,9,14,9,0,184.0,250.0,2.1,28.0,354.0,250.27,184.16
2016,9,14,9,15,462.0,186.5,2.2,28.0,477.5,304.1,220.0
2016,9,14,9,30,740.0,123.0,2.3,28.0,601.0,395.72,288.06
2016,9,14,9,45,455.0,233.0,2.45,28.5,533.5,404.85,300.16
2016,9,14,10,0,170.0,343.0,2.6,29.0,466.0,381.97,284.42
2016,9,14,10,15,89.5,278.5,2.65,29.0,343.5,295.18,220.87
2016,9,14,10,30,9.0,214.0,2.7,29.0,221.0,194.75,144.94
2016,9,14,10,45,16.0,262.0,2.8,29.5,275.0,242.94,180.97
2016,9,14,11,0,23.0,310.0,2.9,30.0,329.0,292.49,217.12
2016,9,14,11,15,29.5,335.5,2.95,30.0,361.0,328.56,243.38
2016,9,14,11,30,36.0,361.0,3.0,30.0,393.0,361.61,267.31
2016,9,14,11,45,18.0,236.5,3.1,30.5,252.5,233.51,172.61
2016,9,14,12,0,0.0,112.0,3.2,31.0,112.0,99.92,71.45
2016,9,14,12,15,9.0,209.0,3.25,31.0,217.0,196.45,144.9
2016,9,14,12,30,18.0,306.0,3.3,31.0,322.0,295.99,218.61
2016,9,14,12,45,425.5,221.5,3.35,31.0,596.0,654.08,486.47
2016,9,14,13,0,833.0,137.0,3.4,31.0,870.0,966.12,697.22
2016,9,14,13,15,468.5,278.5,3.4,31.0,690.0,779.53,568.15
2016,9,14,13,30,104.0,420.0,3.4,31.0,510.0,522.6,382.0
2016,9,14,13,45,462.0,275.0,3.4,31.0,655.0,785.41,576.05
2016,9,14,14,0,820.0,130.0,3.4,31.0,800.0,995.44,717.56
2016,9,14,14,15,811.5,128.0,3.4,31.0,770.5,985.13,710.19
2016,9,14,14,30,803.0,126.0,3.4,31.0,741.0,971.21,702.42
2016,9,14,14,45,793.5,122.0,3.45,31.0,705.0,950.49,690.68
2016,9,14,15,0,784.0,118.0,3.5,31.0,669.0,926.43,676.81
2016,9,14,15,15,768.5,115.0,3.45,30.5,626.5,894.6,658.52
2016,9,14,15,30,753.0,112.0,3.4,30.0,584.0,860.05,638.32
2016,9,14,15,45,552.5,162.5,3.35,30.0,493.5,713.61,539.16
2016,9,14,16,0,352.0,213.0,3.3,30.0,403.0,563.38,429.84
2016,9,14,16,15,508.5,152.0,3.15,29.5,395.0,630.52,484.61
2016,9,14,16,30,665.0,91.0,3.0,29.0,387.0,673.24,518.1
2016,9,14,16,45,633.5,83.0,2.9,29.0,334.5,612.13,474.88
2016,9,14,17,0,602.0,75.0,2.8,29.0,282.0,551.58,431.44
2016,9,14,17,15,544.5,67.5,2.45,28.5,228.5,475.13,373.24
2016,9,14,17,30,487.0,60.0,2.1,28.0,175.0,402.63,315.8
2016,9,14,17,45,403.0,48.5,1.8,27.5,126.0,314.94,244.43
2016,9,14,18,0,319.0,37.0,1.5,27.0,77.0,235.65,176.68
2016,9,14,18,15,159.5,18.5,1.45,26.5,38.5,116.25,54.78
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,9.1,0.0
2016,9,15,6,45,92.0,34.5,1.25,23.5,46.5,27.59,16.14
2016,9,15,7,0,157.0,59.0,1.5,24.0,82.0,45.98,33.17
2016,9,15,7,15,220.0,81.0,1.4,24.5,129.5,62.04,47.39
2016,9,15,7,30,283.0,103.0,1.3,25.0,177.0,77.57,60.81
2016,9,15,7,45,336.0,120.0,1.2,25.5,228.5,89.25,70.59
2016,9,15,8,0,389.0,137.0,1.1,26.0,280.0,96.06,76.0
2016,9,15,8,15,428.5,150.0,1.1,26.5,331.0,136.46,90.12
2016,9,15,8,30,468.0,163.0,1.1,27.0,382.0,184.42,121.23
2016,9,15,8,45,363.5,202.0,1.1,27.5,384.0,231.1,161.5
2016,9,15,9,0,259.0,241.0,1.1,28.0,386.0,261.27,189.18
2016,9,15,9,15,421.5,218.5,1.2,28.5,479.0,317.18,228.72
2016,9,15,9,30,584.0,196.0,1.3,29.0,572.0,393.28,284.74
2016,9,15,9,45,405.0,266.5,1.45,29.5,536.0,410.76,301.14
2016,9,15,10,0,226.0,337.0,1.6,30.0,500.0,406.09,298.88
2016,9,15,10,15,160.0,353.0,1.7,30.0,471.0,400.18,295.05
2016,9,15,10,30,94.0,369.0,1.8,30.0,442.0,384.36,283.29
2016,9,15,10,45,377.5,299.0,1.95,30.5,608.5,532.42,392.57
2016,9,15,11,0,661.0,229.0,2.1,31.0,775.0,698.7,510.34
2016,9,15,11,15,668.0,231.5,2.15,31.0,794.5,741.37,538.75
2016,9,15,11,30,675.0,234.0,2.2,31.0,814.0,782.56,566.66
2016,9,15,11,45,352.0,293.0,2.3,31.5,596.0,594.94,434.27
2016,9,15,12,0,29.0,352.0,2.4,32.0,378.0,355.82,258.96
2016,9,15,12,15,53.0,388.0,2.45,32.0,435.5,416.66,303.84
2016,9,15,12,30,77.0,424.0,2.5,32.0,493.0,479.96,348.69
2016,9,15,12,45,44.0,330.0,2.55,32.0,369.5,358.69,262.43
2016,9,15,13,0,11.0,236.0,2.6,32.0,246.0,225.56,165.28
2016,9,15,13,15,90.5,332.0,2.6,32.0,409.5,428.72,315.45
2016,9,15,13,30,170.0,428.0,2.6,32.0,573.0,614.81,445.63
2016,9,15,13,45,408.0,330.5,2.6,32.0,666.0,789.35,569.39
2016,9,15,14,0,646.0,233.0,2.6,32.0,759.0,937.89,671.88
2016,9,15,14,15,634.5,229.0,2.6,32.0,730.0,923.47,662.18
2016,9,15,14,30,623.0,225.0,2.6,32.0,701.0,905.93,651.96
2016,9,15,14,45,634.0,206.5,2.65,32.0,669.5,892.69,645.31
2016,9,15,15,0,645.0,188.0,2.7,32.0,638.0,875.71,636.08
2016,9,15,15,15,626.0,182.0,2.7,31.5,596.0,839.77,615.26
2016,9,15,15,30,607.0,176.0,2.7,31.0,554.0,801.64,592.85
2016,9,15,15,45,588.0,166.5,2.75,31.0,508.0,757.85,565.37
2016,9,15,16,0,569.0,157.0,2.8,31.0,462.0,705.82,531.73
2016,9,15,16,15,536.5,148.0,2.65,30.5,411.5,649.24,493.87
2016,9,15,16,30,504.0,139.0,2.5,30.0,361.0,593.01,455.27
2016,9,15,16,45,472.5,124.5,2.45,30.0,310.5,531.72,411.57
2016,9,15,17,0,441.0,110.0,2.4,30.0,260.0,471.55,367.34
2016,9,15,17,15,382.5,96.0,2.1,29.0,209.0,395.48,309.92
2016,9,15,17,30,324.0,82.0,1.8,28.0,158.0,324.25,254.01
2016,9,15,17,45,254.0,63.0,1.55,27.5,112.0,245.72,189.98
2016,9,15,18,0,184.0,44.0,1.3,27.0,66.0,174.68,129.53
2016,9,15,18,15,92.0,22.0,1.25,26.5,33.0,78.26,27.39
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,12.73,0.0
2016,9,16,6,45,190.5,31.0,0.95,23.5,55.5,24.2,13.32
2016,9,16,7,0,309.0,48.0,1.1,24.0,94.0,36.95,25.57
2016,9,16,7,15,390.5,59.5,0.9,24.5,143.5,45.02,32.93
2016,9,16,7,30,472.0,71.0,0.7,25.0,193.0,53.69,40.51
2016,9,16,7,45,528.0,79.5,0.5,26.0,247.0,58.11,44.14
2016,9,16,8,0,584.0,88.0,0.3,27.0,301.0,62.36,47.43
2016,9,16,8,15,622.0,94.0,0.4,27.5,354.0,109.16,61.54
2016,9,16,8,30,660.0,100.0,0.5,28.0,407.0,163.28,96.05
2016,9,16,8,45,686.5,105.5,0.6,28.5,457.5,219.38,139.19
2016,9,16,9,0,713.0,111.0,0.7,29.0,508.0,278.41,187.08
2016,9,16,9,15,733.5,115.0,0.7,29.0,555.0,336.89,235.17
2016,9,16,9,30,754.0,119.0,0.7,29.0,602.0,399.9,285.6
2016,9,16,9,45,769.0,122.0,0.7,29.5,643.5,457.39,330.05
2016,9,16,10,0,784.0,125.0,0.7,30.0,685.0,515.26,373.09
2016,9,16,10,15,795.0,127.5,0.7,30.5,720.0,570.5,412.66
2016,9,16,10,30,806.0,130.0,0.7,31.0,755.0,625.09,450.31
2016,9,16,10,45,512.0,268.0,0.7,31.5,670.0,596.07,426.79
2016,9,16,11,0,218.0,406.0,0.7,32.0,585.0,529.18,376.64
2016,9,16,11,15,524.5,271.5,0.7,32.0,717.0,667.68,475.44
2016,9,16,11,30,831.0,137.0,0.7,32.0,849.0,813.64,571.95
2016,9,16,11,45,525.0,289.0,0.75,32.0,741.0,737.9,518.37
2016,9,16,12,0,219.0,441.0,0.8,32.0,633.0,619.95,436.02
2016,9,16,12,15,541.0,282.5,0.85,32.0,759.0,791.8,556.98
2016,9,16,12,30,863.0,124.0,0.9,32.0,885.0,942.63,652.23
2016,9,16,12,45,861.0,124.0,1.0,32.5,879.0,962.81,662.96
2016,9,16,13,0,859.0,124.0,1.1,33.0,873.0,979.41,673.29
2016,9,16,13,15,577.5,265.0,1.15,33.0,765.5,879.02,611.21
2016,9,16,13,30,296.0,406.0,1.2,33.0,658.0,735.2,514.73
2016,9,16,13,45,569.0,262.5,1.25,33.0,729.5,881.19,617.88
2016,9,16,14,0,842.0,119.0,1.3,33.0,801.0,994.58,689.08
2016,9,16,14,15,833.5,117.5,1.4,33.0,771.0,984.47,684.08
2016,9,16,14,30,825.0,116.0,1.5,33.0,741.0,981.73,685.12
2016,9,16,14,45,807.5,116.5,1.6,33.0,703.0,957.81,673.08
2016,9,16,15,0,790.0,117.0,1.7,33.0,665.0,930.75,659.16
2016,9,16,15,15,774.0,114.0,1.75,32.5,622.0,898.15,642.31
2016,9,16,15,30,758.0,111.0,1.8,32.0,579.0,862.85,623.49
2016,9,16,15,45,738.0,106.5,1.85,32.0,531.5,819.72,597.96
2016,9,16,16,0,718.0,102.0,1.9,32.0,484.0,779.34,573.88
2016,9,16,16,15,688.5,97.0,1.85,31.5,432.0,724.23,539.63
2016,9,16,16,30,659.0,92.0,1.8,31.0,380.0,668.65,504.27
2016,9,16,16,45,619.5,85.5,1.75,31.0,326.5,603.51,460.07
2016,9,16,17,0,580.0,79.0,1.7,31.0,273.0,539.6,414.92
2016,9,16,17,15,520.0,70.5,1.55,30.0,219.5,461.23,357.48
2016,9,16,17,30,460.0,62.0,1.4,29.0,166.0,387.05,300.43
2016,9,16,17,45,371.0,49.5,1.25,28.5,118.0,296.89,227.92
2016,9,16,18,0,282.0,37.0,1.1,28.0,70.0,215.73,158.73
2016,9,16,18,15,141.0,18.5,1.1,27.5,35.0,102.22,22.62
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.0,6.5,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,96.0,13.0,1.4,23.0,17.0,11.82,0.0
2016,9,17,6,45,220.0,28.5,1.7,23.5,55.5,22.3,11.66
2016,9,17,7,0,344.0,44.0,2.0,24.0,94.0,35.2,24.05
2016,9,17,7,15,426.0,54.5,1.85,24.5,144.5,42.17,30.47
2016,9,17,7,30,508.0,65.0,1.7,25.0,195.0,48.89,36.4
2016,9,17,7,45,559.0,73.0,1.55,26.0,248.5,53.15,39.93
2016,9,17,8,0,610.0,81.0,1.4,27.0,302.0,57.24,43.14
2016,9,17,8,15,647.0,87.0,1.15,27.5,355.5,106.42,58.46
2016,9,17,8,30,684.0,93.0,0.9,28.0,409.0,162.01,94.3
2016,9,17,8,45,706.5,99.0,0.65,29.0,459.0,219.21,138.19
2016,9,17,9,0,729.0,105.0,0.4,30.0,509.0,278.8,185.56
2016,9,17,9,15,749.0,108.5,0.45,30.0,556.0,340.92,236.08
2016,9,17,9,30,769.0,112.0,0.5,30.0,603.0,400.73,284.04
2016,9,17,9,45,778.5,117.5,0.55,30.5,643.0,458.79,328.89
2016,9,17,10,0,788.0,123.0,0.6,31.0,683.0,516.59,371.89
2016,9,17,10,15,533.5,243.0,0.7,31.0,630.5,522.93,377.41
2016,9,17,10,30,279.0,363.0,0.8,31.0,578.0,500.27,360.68
2016,9,17,10,45,317.0,367.5,0.9,31.5,620.0,550.13,395.49
2016,9,17,11,0,355.0,372.0,1.0,32.0,662.0,602.87,431.12
2016,9,17,11,15,341.0,386.5,1.05,32.0,671.0,627.6,447.31
2016,9,17,11,30,327.0,401.0,1.1,32.0,680.0,650.4,462.25
2016,9,17,11,45,338.0,405.0,1.15,32.5,697.0,682.43,482.73
2016,9,17,12,0,349.0,409.0,1.2,33.0,714.0,714.07,502.64
2016,9,17,12,15,336.5,413.5,1.2,33.0,708.0,724.2,508.68
2016,9,17,12,30,324.0,418.0,1.2,33.0,702.0,732.26,513.59
2016,9,17,12,45,578.0,279.0,1.3,33.0,782.5,864.61,605.97
2016,9,17,13,0,832.0,140.0,1.4,33.0,863.0,980.61,680.03
2016,9,17,13,15,555.5,274.5,1.45,33.0,754.0,863.52,605.08
2016,9,17,13,30,279.0,409.0,1.5,33.0,645.0,721.97,508.82
2016,9,17,13,45,259.5,400.5,1.55,33.0,615.5,699.82,496.24
2016,9,17,14,0,240.0,392.0,1.6,33.0,586.0,658.21,469.92
2016,9,17,14,15,146.0,361.0,1.6,33.0,478.0,532.23,384.01
2016,9,17,14,30,52.0,330.0,1.6,33.0,370.0,387.47,282.12
2016,9,17,14,45,398.5,233.5,1.65,33.0,510.5,681.62,497.23
2016,9,17,15,0,745.0,137.0,1.7,33.0,651.0,915.26,652.49
2016,9,17,15,15,727.0,133.5,1.7,33.0,608.0,881.09,629.91
2016,9,17,15,30,709.0,130.0,1.7,33.0,565.0,844.48,608.43
2016,9,17,15,45,685.0,125.0,1.75,33.0,517.0,798.46,581.01
2016,9,17,16,0,661.0,120.0,1.8,33.0,469.0,750.94,552.14
2016,9,17,16,15,629.0,114.0,1.75,32.5,417.5,694.34,516.75
2016,9,17,16,30,597.0,108.0,1.7,32.0,366.0,637.54,480.32
2016,9,17,16,45,554.5,99.5,1.65,32.0,313.0,570.05,433.9
2016,9,17,17,0,512.0,91.0,1.6,32.0,260.0,504.11,386.46
2016,9,17,17,15,450.0,80.5,1.45,31.0,208.0,420.58,325.12
2016,9,17,17,30,388.0,70.0,1.3,30.0,156.0,348.25,269.31
2016,9,17,17,45,298.5,54.5,1.2,29.5,109.0,259.72,198.24
2016,9,17,18,0,209.0,39.0,1.1,29.0,62.0,181.18,131.39
2016,9,17,18,15,104.5,19.5,1.15,28.5,31.0,86.55,0.57
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,22.5,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,45.0,12.0,1.6,24.0,14.0,10.91,0.0
2016,9,18,6,45,151.0,31.0,1.8,24.5,50.5,24.19,12.85
2016,9,18,7,0,257.0,50.0,2.0,25.0,87.0,38.44,26.61
2016,9,18,7,15,340.0,64.0,2.0,25.5,136.0,48.31,35.52
2016,9,18,7,30,423.0,78.0,2.0,26.0,185.0,57.83,43.84
2016,9,18,7,45,481.5,87.5,2.0,26.5,238.0,63.65,48.75
2016,9,18,8,0,540.0,97.0,2.0,27.0,291.0,69.48,53.48
2016,9,18,8,15,580.0,104.0,2.0,27.0,344.0,116.0,68.38
2016,9,18,8,30,620.0,111.0,2.0,27.0,397.0,168.61,102.9
2016,9,18,8,45,649.0,116.5,2.0,27.5,447.0,222.8,145.14
2016,9,18,9,0,678.0,122.0,2.0,28.0,497.0,280.3,192.33
2016,9,18,9,15,699.5,126.5,1.9,28.5,543.5,337.53,239.66
2016,9,18,9,30,721.0,131.0,1.8,29.0,590.0,396.55,287.31
2016,9,18,9,45,735.5,135.5,1.75,29.5,630.5,453.93,332.42
2016,9,18,10,0,750.0,140.0,1.7,30.0,671.0,513.43,377.33
2016,9,18,10,15,762.0,142.5,1.6,30.0,706.0,567.48,417.39
2016,9,18,10,30,774.0,145.0,1.5,30.0,741.0,621.07,455.71
2016,9,18,10,45,782.0,147.5,1.4,30.5,768.0,671.26,489.39
2016,9,18,11,0,790.0,150.0,1.3,31.0,795.0,720.08,520.85
2016,9,18,11,15,795.5,151.5,1.15,31.0,815.0,764.44,548.73
2016,9,18,11,30,801.0,153.0,1.0,31.0,835.0,806.75,573.15
2016,9,18,11,45,833.5,135.5,0.85,31.5,853.0,843.87,592.38
2016,9,18,12,0,866.0,118.0,0.7,32.0,871.0,886.55,614.32
2016,9,18,12,15,866.5,118.0,0.6,32.0,874.0,915.66,629.42
2016,9,18,12,30,867.0,118.0,0.5,32.0,877.0,941.48,642.45
2016,9,18,12,45,670.0,234.0,0.4,32.0,818.0,909.78,621.25
2016,9,18,13,0,473.0,350.0,0.3,32.0,759.0,847.35,576.98
2016,9,18,13,15,504.0,334.0,0.35,32.0,763.5,874.18,596.24
2016,9,18,13,30,535.0,318.0,0.4,32.0,768.0,898.83,612.99
2016,9,18,13,45,694.0,214.5,0.45,32.5,781.5,963.55,655.29
2016,9,18,14,0,853.0,111.0,0.5,33.0,795.0,997.03,674.53
2016,9,18,14,15,844.5,109.0,0.55,33.0,765.0,986.04,669.67
2016,9,18,14,30,836.0,107.0,0.6,33.0,735.0,971.4,663.39
2016,9,18,14,45,623.5,192.5,0.7,33.0,647.5,867.22,603.8
2016,9,18,15,0,411.0,278.0,0.8,33.0,560.0,722.05,511.82
2016,9,18,15,15,514.0,222.0,0.85,32.5,551.0,769.83,549.92
2016,9,18,15,30,617.0,166.0,0.9,32.0,542.0,799.38,573.61
2016,9,18,15,45,600.5,154.0,0.95,32.0,494.5,754.67,546.66
2016,9,18,16,0,584.0,142.0,1.0,32.0,447.0,708.23,518.84
2016,9,18,16,15,627.5,114.0,1.0,31.5,410.0,692.59,511.67
2016,9,18,16,30,671.0,86.0,1.0,31.0,373.0,669.59,498.98
2016,9,18,16,45,630.0,80.0,1.0,31.0,319.0,603.47,455.01
2016,9,18,17,0,589.0,74.0,1.0,31.0,265.0,538.73,410.48
2016,9,18,17,15,526.0,66.0,0.95,30.5,212.0,458.71,352.09
2016,9,18,17,30,463.0,58.0,0.9,30.0,159.0,383.23,294.21
2016,9,18,17,45,365.5,46.0,0.85,29.5,111.0,289.04,219.37
2016,9,18,18,0,268.0,34.0,0.8,29.0,63.0,204.93,147.13
2016,9,18,18,15,134.0,17.0,0.85,28.5,31.5,94.88,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,31.5,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,63.0,13.0,1.9,24.0,15.0,11.82,0.0
2016,9,19,6,45,202.0,28.0,2.2,24.5,53.5,21.92,10.9
2016,9,19,7,0,341.0,43.0,2.5,25.0,92.0,34.48,23.26
2016,9,19,7,15,428.5,53.0,2.55,25.5,143.0,41.07,29.36
2016,9,19,7,30,516.0,63.0,2.6,26.0,194.0,47.45,35.0
2016,9,19,7,45,578.0,69.0,2.65,27.0,249.0,50.28,37.31
2016,9,19,8,0,640.0,75.0,2.7,28.0,304.0,53.08,39.45
2016,9,19,8,15,677.0,80.0,2.6,28.5,358.0,105.08,55.84
2016,9,19,8,30,714.0,85.0,2.5,29.0,412.0,166.1,96.3
2016,9,19,8,45,740.5,88.5,2.45,29.5,463.5,223.5,141.33
2016,9,19,9,0,767.0,92.0,2.4,30.0,515.0,283.72,191.21
2016,9,19,9,15,786.0,95.5,2.25,30.5,562.0,343.99,241.41
2016,9,19,9,30,805.0,99.0,2.1,31.0,609.0,405.55,291.37
2016,9,19,9,45,819.0,101.5,2.0,31.5,650.5,464.97,338.18
2016,9,19,10,0,833.0,104.0,1.9,32.0,692.0,525.41,383.82
2016,9,19,10,15,843.5,105.5,1.85,32.0,727.0,580.97,425.33
2016,9,19,10,30,854.0,107.0,1.8,32.0,762.0,635.6,464.81
2016,9,19,10,45,862.5,108.0,1.8,32.5,790.0,687.27,500.33
2016,9,19,11,0,871.0,109.0,1.8,33.0,818.0,737.31,533.42
2016,9,19,11,15,875.5,110.0,1.9,33.0,837.5,782.44,562.85
2016,9,19,11,30,880.0,111.0,2.0,33.0,857.0,825.13,590.56
2016,9,19,11,45,884.5,110.0,2.1,33.5,869.0,863.27,613.97
2016,9,19,12,0,889.0,109.0,2.2,34.0,881.0,898.55,635.44
2016,9,19,12,15,890.0,109.5,2.25,34.0,883.5,929.13,654.75
2016,9,19,12,30,891.0,110.0,2.3,34.0,886.0,956.36,672.01
2016,9,19,12,45,889.5,109.5,2.4,34.5,880.5,976.7,684.12
