Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,0,888.0,109.0,2.5,35.0,875.0,993.34,694.06
2016,9,19,13,15,884.5,108.0,2.55,35.0,860.0,1003.7,701.2
2016,9,19,13,30,881.0,107.0,2.6,35.0,845.0,1010.19,706.15
2016,9,19,13,45,875.5,106.0,2.7,35.0,822.5,1010.8,708.09
2016,9,19,14,0,870.0,105.0,2.8,35.0,800.0,1007.54,707.82
2016,9,19,14,15,861.5,103.5,2.85,34.5,769.5,996.88,704.08
2016,9,19,14,30,853.0,102.0,2.9,34.0,739.0,982.53,698.17
2016,9,19,14,45,841.0,100.0,2.95,34.0,701.0,960.56,686.05
2016,9,19,15,0,829.0,98.0,3.0,34.0,663.0,935.28,671.88
2016,9,19,15,15,813.5,95.5,3.0,34.0,619.5,912.69,659.12
2016,9,19,15,30,798.0,93.0,3.0,34.0,576.0,877.31,637.94
2016,9,19,15,45,776.0,90.0,3.0,34.0,527.0,832.88,610.65
2016,9,19,16,0,754.0,87.0,3.0,34.0,478.0,786.58,581.76
2016,9,19,16,15,724.5,83.0,2.85,33.5,425.5,731.22,546.53
2016,9,19,16,30,695.0,79.0,2.7,33.0,373.0,679.13,512.82
2016,9,19,16,45,653.5,73.5,2.55,32.5,318.5,612.31,467.6
2016,9,19,17,0,612.0,68.0,2.4,32.0,264.0,546.92,421.9
2016,9,19,17,15,549.0,60.5,2.2,31.0,210.5,466.6,362.26
2016,9,19,17,30,486.0,53.0,2.0,30.0,157.0,390.91,303.17
2016,9,19,17,45,384.0,42.5,1.8,29.5,108.5,295.05,225.3
2016,9,19,18,0,282.0,32.0,1.6,29.0,60.0,209.74,149.54
2016,9,19,18,15,141.0,16.0,1.6,28.5,30.0,97.3,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,37.5,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,75.0,12.0,1.6,23.0,14.0,10.91,0.0
2016,9,20,6,45,213.5,27.5,1.85,23.5,53.0,21.56,10.47
2016,9,20,7,0,352.0,43.0,2.1,24.0,92.0,34.61,23.45
2016,9,20,7,15,439.0,53.0,2.0,24.5,143.5,41.2,29.6
2016,9,20,7,30,526.0,63.0,1.9,25.0,195.0,47.59,35.28
2016,9,20,7,45,586.0,69.0,1.85,26.0,250.0,50.41,37.6
2016,9,20,8,0,646.0,75.0,1.8,27.0,305.0,53.92,40.35
2016,9,20,8,15,683.0,80.0,1.7,27.5,359.5,106.48,56.75
2016,9,20,8,30,720.0,85.0,1.6,28.0,414.0,167.93,97.69
2016,9,20,8,45,747.0,89.0,1.5,29.0,465.5,226.27,143.12
2016,9,20,9,0,774.0,93.0,1.4,30.0,517.0,287.5,193.01
2016,9,20,9,15,793.5,96.0,1.45,30.5,564.5,347.96,243.09
2016,9,20,9,30,813.0,99.0,1.5,31.0,612.0,409.75,293.08
2016,9,20,9,45,826.0,102.0,1.55,31.5,653.5,469.64,340.19
2016,9,20,10,0,839.0,105.0,1.6,32.0,695.0,530.32,386.14
2016,9,20,10,15,849.5,107.0,1.65,32.0,730.5,586.65,428.35
2016,9,20,10,30,860.0,109.0,1.7,32.0,766.0,642.06,468.67
2016,9,20,10,45,866.5,111.0,1.8,32.5,793.5,693.59,504.57
2016,9,20,11,0,873.0,113.0,1.9,33.0,821.0,743.31,538.15
2016,9,20,11,15,877.5,114.0,1.9,33.0,841.0,788.53,566.87
2016,9,20,11,30,882.0,115.0,1.9,33.0,861.0,831.3,593.74
2016,9,20,11,45,888.5,113.0,1.95,33.5,873.0,870.23,617.13
2016,9,20,12,0,895.0,111.0,2.0,34.0,885.0,906.4,638.6
2016,9,20,12,15,895.5,111.0,2.0,34.0,887.5,936.15,656.77
2016,9,20,12,30,896.0,111.0,2.0,34.0,890.0,962.5,672.86
2016,9,20,12,45,894.0,111.0,2.0,34.5,883.5,982.92,683.93
2016,9,20,13,0,892.0,111.0,2.0,35.0,877.0,999.62,692.81
2016,9,20,13,15,888.5,110.5,2.0,35.0,862.5,1010.51,699.69
2016,9,20,13,30,885.0,110.0,2.0,35.0,848.0,1017.54,704.42
2016,9,20,13,45,878.5,109.0,2.05,35.0,824.5,1017.11,705.39
2016,9,20,14,0,872.0,108.0,2.1,35.0,801.0,1012.8,704.21
2016,9,20,14,15,863.0,106.5,2.05,35.0,770.0,1001.59,697.84
2016,9,20,14,30,854.0,105.0,2.0,35.0,739.0,986.69,689.41
2016,9,20,14,45,826.0,110.5,2.0,35.0,698.0,968.11,679.41
2016,9,20,15,0,798.0,116.0,2.0,35.0,657.0,936.11,661.11
2016,9,20,15,15,574.5,181.5,2.0,34.5,557.5,788.81,569.59
2016,9,20,15,30,351.0,247.0,2.0,34.0,458.0,618.72,454.0
2016,9,20,15,45,532.5,174.5,2.0,34.0,464.0,708.66,522.45
2016,9,20,16,0,714.0,102.0,2.0,34.0,470.0,773.8,568.05
2016,9,20,16,15,682.5,97.0,1.9,33.5,417.5,717.01,531.48
2016,9,20,16,30,651.0,92.0,1.8,33.0,365.0,659.93,494.83
2016,9,20,16,45,604.0,85.5,1.7,32.5,310.5,589.37,447.49
2016,9,20,17,0,557.0,79.0,1.6,32.0,256.0,520.72,399.06
2016,9,20,17,15,491.5,69.5,1.45,31.0,202.5,438.69,338.54
2016,9,20,17,30,426.0,60.0,1.3,30.0,149.0,361.45,278.7
2016,9,20,17,45,322.5,46.5,1.15,29.5,102.0,262.21,198.92
2016,9,20,18,0,219.0,33.0,1.0,29.0,55.0,178.81,124.61
2016,9,20,18,15,109.5,16.5,1.0,28.5,27.5,63.71,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,8.19,0.0
2016,9,21,6,45,134.0,30.0,0.8,23.5,47.0,23.45,11.61
2016,9,21,7,0,237.0,51.0,0.9,24.0,84.0,39.29,27.35
2016,9,21,7,15,319.0,67.0,0.95,24.5,133.5,50.66,37.63
2016,9,21,7,30,401.0,83.0,1.0,25.0,183.0,61.6,47.21
2016,9,21,7,45,470.0,92.0,1.1,26.0,237.5,67.0,51.68
2016,9,21,8,0,539.0,101.0,1.2,27.0,292.0,74.53,57.73
2016,9,21,8,15,379.0,145.0,1.2,27.5,290.5,133.63,88.59
2016,9,21,8,30,219.0,189.0,1.2,28.0,289.0,179.51,127.52
2016,9,21,8,45,456.5,157.0,1.25,28.5,396.5,217.65,147.7
2016,9,21,9,0,694.0,125.0,1.3,29.0,504.0,290.21,198.18
2016,9,21,9,15,716.0,130.0,1.35,29.0,551.5,349.13,246.84
2016,9,21,9,30,738.0,135.0,1.4,29.0,599.0,409.88,296.13
2016,9,21,9,45,378.0,193.0,1.45,29.5,431.5,342.59,253.07
2016,9,21,10,0,18.0,251.0,1.5,30.0,264.0,229.02,169.84
2016,9,21,10,15,14.0,237.0,1.55,30.5,247.0,216.83,160.59
2016,9,21,10,30,10.0,223.0,1.6,31.0,230.0,203.7,150.29
2016,9,21,10,45,32.5,293.0,1.65,31.5,319.0,286.0,210.77
2016,9,21,11,0,55.0,363.0,1.7,32.0,408.0,370.2,270.69
2016,9,21,11,15,185.5,380.5,1.8,32.0,536.0,499.44,363.99
2016,9,21,11,30,316.0,398.0,1.9,32.0,664.0,642.08,463.27
2016,9,21,11,45,600.0,260.5,2.0,32.5,774.5,780.43,560.78
2016,9,21,12,0,884.0,123.0,2.1,33.0,885.0,909.07,644.83
2016,9,21,12,15,610.0,265.0,2.2,33.0,791.0,843.78,600.52
2016,9,21,12,30,336.0,407.0,2.3,33.0,697.0,735.42,523.86
2016,9,21,12,45,611.0,264.0,2.4,33.0,788.0,884.24,630.27
2016,9,21,13,0,886.0,121.0,2.5,33.0,879.0,1004.41,707.84
2016,9,21,13,15,882.5,120.5,2.55,33.0,864.5,1015.28,714.39
2016,9,21,13,30,879.0,120.0,2.6,33.0,850.0,1022.3,719.72
2016,9,21,13,45,874.5,118.0,2.65,33.5,827.0,1022.84,719.74
2016,9,21,14,0,870.0,116.0,2.7,34.0,804.0,1019.49,717.54
2016,9,21,14,15,861.5,114.0,2.75,33.5,773.0,1008.27,713.53
2016,9,21,14,30,853.0,112.0,2.8,33.0,742.0,993.34,707.32
2016,9,21,14,45,842.5,109.0,2.85,33.0,704.5,982.32,702.28
2016,9,21,15,0,832.0,106.0,2.9,33.0,667.0,957.02,688.15
2016,9,21,15,15,816.0,103.5,2.9,32.5,622.5,923.79,669.93
2016,9,21,15,30,800.0,101.0,2.9,32.0,578.0,887.75,649.73
2016,9,21,15,45,780.5,96.5,2.9,32.0,529.0,843.58,622.55
2016,9,21,16,0,761.0,92.0,2.9,32.0,480.0,797.35,593.64
2016,9,21,16,15,731.0,87.5,2.8,31.5,426.5,740.58,557.52
2016,9,21,16,30,701.0,83.0,2.7,31.0,373.0,687.82,523.37
2016,9,21,16,45,660.5,76.5,2.6,31.0,318.0,620.18,476.46
2016,9,21,17,0,620.0,70.0,2.5,31.0,263.0,553.85,428.93
2016,9,21,17,15,555.5,62.0,2.2,30.0,208.5,471.55,367.02
2016,9,21,17,30,491.0,54.0,1.9,29.0,154.0,393.93,305.71
2016,9,21,17,45,388.5,42.0,1.65,28.0,105.0,295.99,226.01
2016,9,21,18,0,286.0,30.0,1.4,27.0,56.0,209.01,144.36
2016,9,21,18,15,143.0,15.0,1.4,26.5,28.0,77.02,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,57.0,10.0,1.1,21.0,11.0,9.1,0.0
2016,9,22,6,45,172.5,28.0,1.35,21.5,48.5,21.94,10.3
2016,9,22,7,0,288.0,46.0,1.6,22.0,86.0,35.55,24.4
2016,9,22,7,15,372.0,59.5,1.5,22.5,136.0,45.19,33.25
2016,9,22,7,30,456.0,73.0,1.4,23.0,186.0,56.1,42.9
2016,9,22,7,45,509.0,84.0,1.3,24.0,239.0,62.5,48.28
2016,9,22,8,0,562.0,95.0,1.2,25.0,292.0,70.69,54.97
2016,9,22,8,15,601.5,102.0,1.3,26.0,345.5,119.63,70.11
2016,9,22,8,30,641.0,109.0,1.4,27.0,399.0,173.78,105.95
2016,9,22,8,45,667.0,116.0,1.5,28.0,449.5,230.07,149.84
2016,9,22,9,0,693.0,123.0,1.6,29.0,500.0,289.29,198.01
2016,9,22,9,15,714.5,127.5,1.7,29.5,546.5,347.54,246.04
2016,9,22,9,30,736.0,132.0,1.8,30.0,593.0,407.54,294.49
2016,9,22,9,45,750.5,136.5,1.95,30.5,634.0,465.83,340.56
2016,9,22,10,0,765.0,141.0,2.1,31.0,675.0,526.03,386.53
2016,9,22,10,15,776.5,143.5,2.15,31.0,709.5,580.57,427.66
2016,9,22,10,30,788.0,146.0,2.2,31.0,744.0,634.54,467.27
2016,9,22,10,45,796.0,148.5,2.25,31.5,771.0,685.31,502.66
2016,9,22,11,0,804.0,151.0,2.3,32.0,798.0,734.66,536.11
2016,9,22,11,15,520.0,283.0,2.35,32.0,705.5,680.13,494.42
2016,9,22,11,30,236.0,415.0,2.4,32.0,613.0,586.05,424.63
2016,9,22,11,45,525.0,286.5,2.5,32.5,734.5,740.33,536.37
2016,9,22,12,0,814.0,158.0,2.6,33.0,856.0,890.73,637.65
2016,9,22,12,15,814.0,158.0,2.65,33.0,858.0,918.91,654.73
2016,9,22,12,30,814.0,158.0,2.7,33.0,860.0,943.88,670.82
2016,9,22,12,45,619.0,258.5,2.8,33.0,790.0,887.07,633.66
2016,9,22,13,0,424.0,359.0,2.9,33.0,720.0,810.49,579.6
2016,9,22,13,15,610.5,258.5,2.95,33.0,768.0,907.89,649.97
2016,9,22,13,30,797.0,158.0,3.0,33.0,816.0,992.3,705.46
2016,9,22,13,45,786.5,157.5,3.1,33.0,792.0,988.42,703.78
2016,9,22,14,0,776.0,157.0,3.2,33.0,768.0,980.86,700.62
2016,9,22,14,15,539.0,246.5,3.25,33.0,663.0,840.82,608.96
2016,9,22,14,30,302.0,336.0,3.3,33.0,558.0,684.41,499.31
2016,9,22,14,45,494.5,250.0,3.35,33.0,591.0,795.75,582.66
2016,9,22,15,0,687.0,164.0,3.4,33.0,624.0,888.85,648.63
2016,9,22,15,15,345.5,171.0,3.4,32.5,402.5,549.66,413.79
2016,9,22,15,30,4.0,178.0,3.4,32.0,181.0,169.65,125.87
2016,9,22,15,45,6.5,174.0,3.45,32.0,178.0,169.29,126.72
2016,9,22,16,0,9.0,170.0,3.5,32.0,175.0,169.21,127.21
2016,9,22,16,15,4.5,129.5,3.4,31.5,132.0,124.18,92.76
2016,9,22,16,30,0.0,89.0,3.3,31.0,89.0,80.11,58.39
2016,9,22,16,45,0.0,75.5,3.25,30.5,75.5,67.47,48.64
2016,9,22,17,0,0.0,62.0,3.2,30.0,62.0,54.83,38.67
2016,9,22,17,15,0.0,48.0,2.9,29.5,48.0,42.36,28.65
2016,9,22,17,30,0.0,34.0,2.6,29.0,34.0,29.96,18.5
2016,9,22,17,45,0.0,22.5,2.3,28.5,22.5,19.8,10.04
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,9.66,1.16
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,5.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,8.19,0.0
2016,9,23,6,45,144.0,27.0,2.4,23.5,45.5,21.13,9.22
2016,9,23,7,0,267.0,45.0,2.7,24.0,81.0,34.76,23.45
2016,9,23,7,15,358.0,57.5,2.85,24.5,130.0,43.66,31.63
2016,9,23,7,30,449.0,70.0,3.0,25.0,179.0,53.57,40.36
2016,9,23,7,45,527.5,74.0,3.2,25.5,234.5,54.42,41.1
2016,9,23,8,0,606.0,78.0,3.4,26.0,290.0,58.5,44.44
2016,9,23,8,15,303.0,88.0,3.45,26.5,194.0,87.3,54.58
2016,9,23,8,30,0.0,98.0,3.5,27.0,98.0,85.84,63.83
2016,9,23,8,45,138.0,163.5,3.6,27.5,238.5,163.72,119.76
2016,9,23,9,0,276.0,229.0,3.7,28.0,379.0,261.68,191.73
2016,9,23,9,15,205.5,258.5,3.75,28.0,376.0,284.88,212.58
2016,9,23,9,30,135.0,288.0,3.8,28.0,373.0,297.82,224.31
2016,9,23,9,45,191.0,306.0,3.85,28.5,434.5,351.14,264.08
2016,9,23,10,0,247.0,324.0,3.9,29.0,496.0,410.99,308.44
2016,9,23,10,15,547.5,215.0,3.9,29.5,621.0,511.95,384.85
2016,9,23,10,30,848.0,106.0,3.9,30.0,746.0,634.38,476.51
2016,9,23,10,45,856.5,106.5,3.95,30.5,773.5,685.1,512.77
2016,9,23,11,0,865.0,107.0,4.0,31.0,801.0,734.18,546.87
2016,9,23,11,15,870.0,108.0,4.0,31.0,820.5,779.17,576.98
2016,9,23,11,30,875.0,109.0,4.0,31.0,840.0,821.78,605.24
2016,9,23,11,45,868.5,115.0,4.0,31.5,848.5,856.98,627.07
2016,9,23,12,0,862.0,121.0,4.0,32.0,857.0,888.73,646.45
2016,9,23,12,15,444.0,227.0,4.05,32.0,606.5,651.99,482.25
2016,9,23,12,30,26.0,333.0,4.1,32.0,356.0,343.97,252.52
2016,9,23,12,45,79.5,379.0,4.15,32.0,447.0,445.55,328.41
2016,9,23,13,0,133.0,425.0,4.2,32.0,538.0,566.7,415.17
2016,9,23,13,15,489.5,273.5,4.2,32.0,677.5,799.37,586.42
2016,9,23,13,30,846.0,122.0,4.2,32.0,817.0,991.29,716.56
2016,9,23,13,45,836.5,122.0,4.25,32.5,793.5,988.61,713.01
2016,9,23,14,0,827.0,122.0,4.3,33.0,770.0,993.49,715.93
2016,9,23,14,15,817.5,120.0,4.3,32.5,739.0,981.28,710.47
2016,9,23,14,30,808.0,118.0,4.3,32.0,708.0,965.47,702.86
2016,9,23,14,45,793.5,116.5,4.35,32.0,670.5,941.84,689.01
2016,9,23,15,0,779.0,115.0,4.4,32.0,633.0,915.06,673.11
2016,9,23,15,15,761.5,111.5,4.35,31.5,589.0,880.14,652.57
2016,9,23,15,30,744.0,108.0,4.3,31.0,545.0,842.66,630.13
2016,9,23,15,45,660.0,122.5,4.3,31.0,485.0,770.08,581.89
2016,9,23,16,0,576.0,137.0,4.3,31.0,425.0,693.23,529.74
2016,9,23,16,15,475.0,140.0,4.15,30.5,359.5,585.94,453.47
2016,9,23,16,30,374.0,143.0,4.0,30.0,294.0,492.06,384.11
2016,9,23,16,45,351.5,123.5,3.85,30.0,248.5,437.21,343.39
2016,9,23,17,0,329.0,104.0,3.7,30.0,203.0,383.0,301.77
2016,9,23,17,15,285.5,85.5,3.4,29.5,158.5,317.22,249.84
2016,9,23,17,30,242.0,67.0,3.1,29.0,114.0,255.03,198.93
2016,9,23,17,45,174.5,48.0,2.8,28.5,76.0,171.3,129.63
2016,9,23,18,0,107.0,29.0,2.5,28.0,38.0,104.82,65.26
2016,9,23,18,15,53.5,14.5,2.55,27.5,19.0,36.74,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,9.0,8.19,0.0
2016,9,24,6,45,142.5,27.0,2.85,23.5,44.0,21.15,8.82
2016,9,24,7,0,259.0,45.0,3.0,24.0,79.0,34.77,23.42
2016,9,24,7,15,349.0,57.5,3.1,24.0,127.5,43.67,31.69
2016,9,24,7,30,439.0,70.0,3.2,24.0,176.0,53.66,40.6
2016,9,24,7,45,500.0,78.5,3.35,24.5,229.0,58.11,44.43
2016,9,24,8,0,561.0,87.0,3.5,25.0,282.0,65.92,50.96
2016,9,24,8,15,286.0,121.5,3.6,25.5,222.0,115.29,77.97
2016,9,24,8,30,11.0,156.0,3.7,26.0,162.0,133.54,101.81
2016,9,24,8,45,5.5,114.5,3.85,26.5,117.5,101.23,75.81
2016,9,24,9,0,0.0,73.0,4.0,27.0,73.0,64.6,46.42
2016,9,24,9,15,96.5,179.5,4.0,27.0,239.5,186.3,140.31
2016,9,24,9,30,193.0,286.0,4.0,27.0,406.0,319.73,241.61
2016,9,24,9,45,235.5,301.5,4.05,27.5,457.5,368.34,278.03
2016,9,24,10,0,278.0,317.0,4.1,28.0,509.0,423.35,319.14
2016,9,24,10,15,143.5,268.0,4.05,28.0,367.5,322.71,244.37
2016,9,24,10,30,9.0,219.0,4.0,28.0,226.0,199.73,149.92
2016,9,24,10,45,421.0,170.5,4.0,28.5,507.0,455.13,348.44
2016,9,24,11,0,833.0,122.0,4.0,29.0,788.0,725.75,546.62
2016,9,24,11,15,563.0,260.5,4.0,29.0,715.5,693.65,517.53
2016,9,24,11,30,293.0,399.0,4.0,29.0,643.0,626.78,464.45
2016,9,24,11,45,303.0,402.0,4.0,29.5,657.5,655.56,484.25
2016,9,24,12,0,313.0,405.0,4.0,30.0,672.0,683.92,503.09
2016,9,24,12,15,311.0,407.0,4.0,30.0,673.0,699.76,513.95
2016,9,24,12,30,309.0,409.0,4.0,30.0,674.0,714.16,523.88
2016,9,24,12,45,300.0,408.0,4.05,30.0,663.5,717.26,526.14
2016,9,24,13,0,291.0,407.0,4.1,30.0,653.0,718.53,527.27
2016,9,24,13,15,254.0,406.0,4.05,30.0,618.0,690.25,507.09
2016,9,24,13,30,217.0,405.0,4.0,30.0,583.0,642.72,473.86
2016,9,24,13,45,513.0,267.0,4.0,30.0,671.5,831.72,613.82
2016,9,24,14,0,809.0,129.0,4.0,30.0,760.0,983.09,717.46
2016,9,24,14,15,703.0,179.0,4.0,30.0,711.5,939.18,688.4
2016,9,24,14,30,597.0,229.0,4.0,30.0,663.0,878.13,648.42
2016,9,24,14,45,418.5,266.5,4.0,30.0,563.0,738.72,550.44
2016,9,24,15,0,240.0,304.0,4.0,30.0,463.0,568.96,428.23
2016,9,24,15,15,132.5,262.5,3.95,29.5,349.5,416.64,317.21
2016,9,24,15,30,25.0,221.0,3.9,29.0,236.0,234.96,178.83
2016,9,24,15,45,12.5,170.5,3.9,29.0,178.0,171.47,130.31
2016,9,24,16,0,0.0,120.0,3.9,29.0,120.0,109.59,81.82
2016,9,24,16,15,0.0,105.5,3.7,28.5,105.5,95.97,71.51
2016,9,24,16,30,0.0,91.0,3.5,28.0,91.0,82.34,60.99
2016,9,24,16,45,0.0,76.5,3.35,28.0,76.5,68.69,50.18
2016,9,24,17,0,0.0,62.0,3.2,28.0,62.0,55.03,39.18
2016,9,24,17,15,0.0,48.0,3.0,27.5,48.0,42.37,28.89
2016,9,24,17,30,0.0,34.0,2.8,27.0,34.0,29.97,18.64
2016,9,24,17,45,0.0,22.0,2.6,26.5,22.0,19.36,9.72
2016,9,24,18,0,0.0,10.0,2.4,26.0,10.0,8.78,0.0
2016,9,24,18,15,0.0,5.0,2.4,25.5,5.0,4.55,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.5,2.05,23.0,14.5,12.76,2.81
2016,9,25,7,0,0.0,29.0,2.2,23.0,29.0,25.57,15.8
2016,9,25,7,15,0.0,47.5,2.3,23.0,47.5,41.38,29.86
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,56.83,43.49
2016,9,25,7,45,0.0,86.5,2.5,23.5,86.5,73.61,57.92
2016,9,25,8,0,0.0,107.0,2.6,24.0,107.0,90.29,71.94
2016,9,25,8,15,1.0,125.5,2.6,24.0,126.0,106.49,81.56
2016,9,25,8,30,2.0,144.0,2.6,24.0,145.0,122.97,94.48
2016,9,25,8,45,71.5,191.5,2.65,24.5,230.0,173.53,131.39
2016,9,25,9,0,141.0,239.0,2.7,25.0,315.0,235.06,177.1
2016,9,25,9,15,93.0,248.0,2.65,25.0,299.5,240.72,183.04
2016,9,25,9,30,45.0,257.0,2.6,25.0,284.0,238.16,181.86
2016,9,25,9,45,101.0,293.0,2.6,25.5,360.5,299.56,227.92
2016,9,25,10,0,157.0,329.0,2.6,26.0,437.0,369.86,280.07
2016,9,25,10,15,257.5,330.0,2.6,26.0,518.5,444.72,336.04
2016,9,25,10,30,358.0,331.0,2.6,26.0,600.0,527.84,397.51
2016,9,25,10,45,317.0,356.0,2.6,26.5,600.5,546.34,409.3
2016,9,25,11,0,276.0,381.0,2.6,27.0,601.0,560.61,417.9
2016,9,25,11,15,145.0,324.0,2.55,27.0,440.0,417.78,313.7
2016,9,25,11,30,14.0,267.0,2.5,27.0,279.0,251.78,188.51
2016,9,25,11,45,12.0,245.0,2.5,27.0,255.5,231.14,173.36
2016,9,25,12,0,10.0,223.0,2.5,27.0,232.0,210.06,157.42
2016,9,25,12,15,23.0,291.0,2.45,27.0,311.0,297.15,223.03
2016,9,25,12,30,36.0,359.0,2.4,27.0,390.0,380.3,283.99
2016,9,25,12,45,161.5,382.5,2.4,27.0,519.0,543.72,404.79
2016,9,25,13,0,287.0,406.0,2.4,27.0,648.0,714.16,524.92
2016,9,25,13,15,291.0,397.0,2.3,27.0,638.0,717.96,526.32
2016,9,25,13,30,295.0,388.0,2.2,27.0,628.0,720.17,527.94
2016,9,25,13,45,225.0,384.5,2.15,27.0,564.5,634.43,468.12
2016,9,25,14,0,155.0,381.0,2.1,27.0,501.0,564.48,418.41
2016,9,25,14,15,233.0,354.0,2.0,26.5,526.0,616.23,458.85
2016,9,25,14,30,311.0,327.0,1.9,26.0,551.0,684.29,508.97
2016,9,25,14,45,166.5,286.0,1.85,26.0,405.5,475.73,359.48
2016,9,25,15,0,22.0,245.0,1.8,26.0,260.0,254.15,192.92
2016,9,25,15,15,11.0,183.5,1.8,25.5,191.0,181.2,138.25
2016,9,25,15,30,0.0,122.0,1.8,25.0,122.0,110.26,82.95
2016,9,25,15,45,0.0,87.5,1.85,25.0,87.5,77.5,57.17
2016,9,25,16,0,0.0,53.0,1.9,25.0,53.0,46.82,32.59
2016,9,25,16,15,0.0,46.5,1.85,24.5,46.5,41.04,28.1
2016,9,25,16,30,0.0,40.0,1.8,24.0,40.0,35.27,23.52
2016,9,25,16,45,0.0,33.5,1.75,24.0,33.5,29.51,18.84
2016,9,25,17,0,0.0,27.0,1.7,24.0,27.0,23.76,14.09
2016,9,25,17,15,0.0,20.5,1.65,23.5,20.5,18.02,9.32
2016,9,25,17,30,0.0,14.0,1.6,23.0,14.0,12.29,4.48
2016,9,25,17,45,0.0,9.0,1.6,23.0,9.0,7.9,0.68
2016,9,25,18,0,0.0,4.0,1.6,23.0,4.0,3.5,0.0
2016,9,25,18,15,0.0,2.0,1.65,23.0,2.0,1.82,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,20.0,8.5,7.46,0.0
2016,9,26,7,0,0.0,17.0,3.8,20.0,17.0,14.94,7.0
2016,9,26,7,15,0.0,28.5,3.85,20.0,28.5,25.1,16.14
2016,9,26,7,30,0.0,40.0,3.9,20.0,40.0,35.27,25.25
2016,9,26,7,45,0.0,53.0,4.0,20.0,53.0,46.79,35.42
2016,9,26,8,0,0.0,66.0,4.1,20.0,66.0,58.33,45.45
2016,9,26,8,15,0.0,65.0,4.15,20.0,65.0,57.44,42.44
2016,9,26,8,30,0.0,64.0,4.2,20.0,64.0,56.56,41.56
2016,9,26,8,45,0.0,65.0,4.3,20.0,65.0,57.47,42.14
2016,9,26,9,0,0.0,66.0,4.4,20.0,66.0,58.37,42.73
2016,9,26,9,15,0.0,103.0,4.4,20.0,103.0,91.02,69.31
2016,9,26,9,30,0.0,140.0,4.4,20.0,140.0,123.16,95.13
2016,9,26,9,45,0.0,142.5,4.4,20.5,142.5,125.69,96.68
2016,9,26,10,0,0.0,145.0,4.4,21.0,145.0,128.19,98.25
2016,9,26,10,15,5.0,185.0,4.4,21.0,189.0,166.5,128.57
2016,9,26,10,30,10.0,225.0,4.4,21.0,233.0,205.79,159.33
2016,9,26,10,45,18.0,265.5,4.4,21.5,280.0,248.6,192.24
2016,9,26,11,0,26.0,306.0,4.4,22.0,327.0,298.51,230.14
2016,9,26,11,15,14.0,228.5,4.4,22.0,240.0,215.44,165.62
2016,9,26,11,30,2.0,151.0,4.4,22.0,153.0,136.5,103.52
2016,9,26,11,45,8.5,213.5,4.4,22.0,221.5,199.28,152.97
2016,9,26,12,0,15.0,276.0,4.4,22.0,290.0,263.81,202.91
2016,9,26,12,15,22.0,307.0,4.35,22.0,326.5,300.81,231.27
2016,9,26,12,30,29.0,338.0,4.3,22.0,363.0,352.83,270.81
2016,9,26,12,45,20.5,290.5,4.25,22.5,308.0,286.73,219.9
2016,9,26,13,0,12.0,243.0,4.2,23.0,253.0,234.06,179.11
2016,9,26,13,15,15.0,262.5,4.15,23.0,275.0,256.68,196.82
2016,9,26,13,30,18.0,282.0,4.1,23.0,297.0,279.85,214.76
2016,9,26,13,45,14.0,256.0,4.1,23.0,268.0,251.3,192.93
2016,9,26,14,0,10.0,230.0,4.1,23.0,239.0,222.56,170.92
2016,9,26,14,15,5.0,153.5,4.05,22.5,158.0,144.01,109.9
2016,9,26,14,30,0.0,77.0,4.0,22.0,77.0,68.29,49.71
2016,9,26,14,45,3.0,135.5,3.95,22.0,138.0,125.27,95.74
2016,9,26,15,0,6.0,194.0,3.9,22.0,199.0,186.17,144.39
2016,9,26,15,15,149.5,219.5,3.8,22.0,306.0,382.87,303.46
2016,9,26,15,30,293.0,245.0,3.7,22.0,413.0,563.75,443.74
2016,9,26,15,45,260.5,226.0,3.65,22.0,365.5,506.88,400.73
2016,9,26,16,0,228.0,207.0,3.6,22.0,318.0,434.39,346.46
2016,9,26,16,15,218.5,183.0,3.55,21.5,279.5,393.09,316.33
2016,9,26,16,30,209.0,159.0,3.5,21.0,241.0,351.53,285.12
2016,9,26,16,45,190.0,136.0,3.45,21.0,202.0,304.08,247.58
2016,9,26,17,0,171.0,113.0,3.4,21.0,163.0,257.54,209.8
2016,9,26,17,15,140.5,90.5,3.2,20.5,125.0,205.3,166.34
2016,9,26,17,30,110.0,68.0,3.0,20.0,87.0,155.42,123.67
2016,9,26,17,45,62.0,45.5,2.85,20.0,55.5,98.11,73.69
2016,9,26,18,0,14.0,23.0,2.7,20.0,24.0,32.87,11.75
2016,9,26,18,15,7.0,11.5,2.7,19.5,12.0,13.51,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.5,2.95,17.0,19.5,17.17,4.99
2016,9,27,7,0,0.0,39.0,3.0,17.0,39.0,33.46,22.92
2016,9,27,7,15,12.0,62.0,3.05,17.0,65.0,52.18,40.02
2016,9,27,7,30,24.0,85.0,3.1,17.0,91.0,68.77,55.03
2016,9,27,7,45,36.5,108.5,3.2,17.5,120.0,86.35,70.49
2016,9,27,8,0,49.0,132.0,3.3,18.0,149.0,104.4,85.99
2016,9,27,8,15,54.5,156.0,3.3,18.5,177.5,129.05,100.01
2016,9,27,8,30,60.0,180.0,3.3,19.0,206.0,154.86,119.92
2016,9,27,8,45,47.5,194.5,3.35,20.0,217.0,170.97,132.76
2016,9,27,9,0,35.0,209.0,3.4,21.0,228.0,185.29,144.0
2016,9,27,9,15,36.5,229.0,3.3,21.0,250.5,207.07,161.06
2016,9,27,9,30,38.0,249.0,3.2,21.0,273.0,229.29,178.3
2016,9,27,9,45,37.0,263.5,3.1,21.5,288.0,246.2,190.88
2016,9,27,10,0,36.0,278.0,3.0,22.0,303.0,263.06,203.25
2016,9,27,10,15,72.0,317.0,2.9,22.0,369.5,322.53,248.78
2016,9,27,10,30,108.0,356.0,2.8,22.0,436.0,386.83,297.28
2016,9,27,10,45,130.5,373.0,2.7,22.5,474.0,431.72,329.9
2016,9,27,11,0,153.0,390.0,2.6,23.0,512.0,474.89,360.85
2016,9,27,11,15,193.5,398.0,2.55,23.0,555.5,525.5,398.05
2016,9,27,11,30,234.0,406.0,2.5,23.0,599.0,579.05,436.88
2016,9,27,11,45,265.0,405.0,2.45,23.5,626.0,628.41,471.1
2016,9,27,12,0,296.0,404.0,2.4,24.0,653.0,670.01,499.49
2016,9,27,12,15,205.5,411.5,2.4,23.5,584.5,597.55,447.41
2016,9,27,12,30,115.0,419.0,2.4,23.0,516.0,516.85,388.8
2016,9,27,12,45,84.5,397.5,2.4,23.0,468.5,471.42,355.85
2016,9,27,13,0,54.0,376.0,2.4,23.0,421.0,423.89,320.7
2016,9,27,13,15,47.5,360.5,2.4,23.0,400.0,404.88,307.06
2016,9,27,13,30,41.0,345.0,2.4,23.0,379.0,385.21,292.75
2016,9,27,13,45,36.5,327.0,2.4,23.0,356.5,364.3,277.57
2016,9,27,14,0,32.0,309.0,2.4,23.0,334.0,342.94,261.98
2016,9,27,14,15,122.0,324.5,2.35,23.0,413.0,472.04,361.33
2016,9,27,14,30,212.0,340.0,2.3,23.0,492.0,582.59,443.81
2016,9,27,14,45,271.0,309.5,2.3,23.0,492.0,625.51,476.51
2016,9,27,15,0,330.0,279.0,2.3,23.0,492.0,646.32,494.18
2016,9,27,15,15,378.5,245.5,2.2,23.0,474.0,649.37,498.75
2016,9,27,15,30,427.0,212.0,2.1,23.0,456.0,665.9,512.66
2016,9,27,15,45,372.5,201.5,2.05,23.0,400.5,577.43,449.36
2016,9,27,16,0,318.0,191.0,2.0,23.0,345.0,508.89,399.51
2016,9,27,16,15,453.0,143.0,1.85,22.5,333.5,570.08,449.81
2016,9,27,16,30,588.0,95.0,1.7,22.0,322.0,608.83,481.08
2016,9,27,16,45,545.0,85.5,1.55,22.0,270.0,540.33,429.78
2016,9,27,17,0,502.0,76.0,1.4,22.0,218.0,473.63,378.24
2016,9,27,17,15,428.5,65.5,1.2,21.5,167.5,388.21,310.36
2016,9,27,17,30,355.0,55.0,1.0,21.0,117.0,306.99,243.16
2016,9,27,17,45,252.0,39.0,0.85,20.5,74.5,213.97,163.54
2016,9,27,18,0,149.0,23.0,0.7,20.0,32.0,121.81,45.36
2016,9,27,18,15,74.5,11.5,0.7,20.0,16.0,42.83,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,169.5,18.5,1.9,17.5,39.5,14.72,2.91
2016,9,28,7,0,339.0,37.0,2.2,18.0,79.0,29.87,19.73
2016,9,28,7,15,430.0,47.5,2.2,18.5,129.0,37.14,26.72
2016,9,28,7,30,521.0,58.0,2.2,19.0,179.0,44.17,33.15
2016,9,28,7,45,580.0,64.5,2.2,19.5,233.0,47.56,36.18
2016,9,28,8,0,639.0,71.0,2.2,20.0,287.0,57.75,37.83
2016,9,28,8,15,677.5,76.5,2.1,20.5,341.0,110.62,60.73
2016,9,28,8,30,716.0,82.0,2.0,21.0,395.0,172.25,104.43
2016,9,28,8,45,744.0,85.5,1.9,22.0,446.0,230.21,151.57
2016,9,28,9,0,772.0,89.0,1.8,23.0,497.0,291.13,203.04
2016,9,28,9,15,791.5,92.5,1.7,23.5,544.0,351.82,254.71
2016,9,28,9,30,811.0,96.0,1.6,24.0,591.0,413.82,305.97
2016,9,28,9,45,825.5,98.0,1.55,24.5,632.0,473.15,353.61
2016,9,28,10,0,840.0,100.0,1.5,25.0,673.0,533.04,399.76
2016,9,28,10,15,850.5,102.0,1.45,25.5,707.5,589.08,441.34
2016,9,28,10,30,861.0,104.0,1.4,26.0,742.0,644.16,480.6
2016,9,28,10,45,868.5,105.5,1.35,26.5,769.0,695.51,515.83
2016,9,28,11,0,876.0,107.0,1.3,27.0,796.0,745.09,548.11
2016,9,28,11,15,881.0,108.0,1.3,27.0,815.0,790.26,576.97
2016,9,28,11,30,886.0,109.0,1.3,27.0,834.0,833.0,603.95
2016,9,28,11,45,896.5,104.5,1.35,27.5,846.5,872.26,627.86
2016,9,28,12,0,907.0,100.0,1.4,28.0,859.0,908.88,649.91
2016,9,28,12,15,907.5,100.0,1.4,28.0,861.0,938.2,667.88
2016,9,28,12,30,908.0,100.0,1.4,28.0,863.0,964.03,683.73
2016,9,28,12,45,907.0,99.5,1.45,28.0,856.5,984.29,696.93
2016,9,28,13,0,906.0,99.0,1.5,28.0,850.0,1000.79,707.98
2016,9,28,13,15,902.5,98.5,1.5,28.0,834.5,1010.98,714.55
2016,9,28,13,30,899.0,98.0,1.5,28.0,819.0,1017.25,718.92
2016,9,28,13,45,894.0,96.5,1.5,28.5,795.5,1016.96,718.02
2016,9,28,14,0,889.0,95.0,1.5,29.0,772.0,1012.73,714.93
2016,9,28,14,15,881.0,93.5,1.5,29.0,741.0,1001.61,709.22
2016,9,28,14,30,873.0,92.0,1.5,29.0,710.0,986.75,701.4
2016,9,28,14,45,863.0,89.0,1.5,29.0,672.5,964.51,689.09
2016,9,28,15,0,853.0,86.0,1.5,29.0,635.0,938.82,674.73
2016,9,28,15,15,838.0,83.5,1.45,28.5,591.0,905.77,656.31
2016,9,28,15,30,823.0,81.0,1.4,28.0,547.0,879.06,641.94
2016,9,28,15,45,803.5,77.5,1.4,28.0,498.0,835.09,615.39
2016,9,28,16,0,784.0,74.0,1.4,28.0,449.0,789.1,587.21
2016,9,28,16,15,754.5,70.0,1.3,27.5,396.0,732.51,551.25
2016,9,28,16,30,725.0,66.0,1.2,27.0,343.0,675.33,513.95
2016,9,28,16,45,683.5,60.5,1.15,27.0,288.5,607.14,466.95
2016,9,28,17,0,642.0,55.0,1.1,27.0,234.0,540.25,419.0
2016,9,28,17,15,572.0,48.0,1.05,26.5,180.5,459.52,357.64
2016,9,28,17,30,502.0,41.0,1.0,26.0,127.0,380.3,293.69
2016,9,28,17,45,380.5,30.0,0.95,25.5,81.0,274.5,204.59
2016,9,28,18,0,259.0,19.0,0.9,25.0,35.0,169.97,38.65
2016,9,28,18,15,129.5,9.5,0.9,24.5,17.5,64.73,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.0,17.0,3.65,15.5,41.5,13.48,1.64
2016,9,29,7,0,402.0,34.0,3.9,16.0,83.0,27.36,17.7
2016,9,29,7,15,494.0,43.0,3.95,16.5,135.0,33.54,23.76
2016,9,29,7,30,586.0,52.0,4.0,17.0,187.0,39.55,29.34
2016,9,29,7,45,643.0,58.0,4.1,17.5,243.0,42.84,32.31
2016,9,29,8,0,700.0,64.0,4.2,18.0,299.0,58.45,37.78
2016,9,29,8,15,737.0,68.5,4.25,18.5,354.5,113.91,61.65
2016,9,29,8,30,774.0,73.0,4.3,19.0,410.0,173.99,104.52
2016,9,29,8,45,801.0,76.0,4.4,20.0,462.5,234.99,155.38
2016,9,29,9,0,828.0,79.0,4.5,21.0,515.0,298.72,210.85
2016,9,29,9,15,846.5,82.0,4.45,21.5,563.0,364.93,268.77
2016,9,29,9,30,865.0,85.0,4.4,22.0,611.0,428.59,323.47
2016,9,29,9,45,879.5,86.5,4.4,22.5,653.0,489.74,374.73
2016,9,29,10,0,894.0,88.0,4.4,23.0,695.0,550.78,424.14
2016,9,29,10,15,904.0,89.5,4.4,23.5,730.5,608.85,469.65
2016,9,29,10,30,914.0,91.0,4.4,24.0,766.0,665.75,512.77
2016,9,29,10,45,921.5,92.0,4.4,24.5,793.5,719.06,552.02
2016,9,29,11,0,929.0,93.0,4.4,25.0,821.0,770.42,587.54
2016,9,29,11,15,934.0,94.0,4.4,25.0,841.0,817.68,619.86
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,862.33,650.1
2016,9,29,11,45,940.0,96.0,4.45,25.5,871.5,900.76,674.78
2016,9,29,12,0,941.0,97.0,4.5,26.0,882.0,935.9,697.08
2016,9,29,12,15,942.0,97.0,4.5,26.0,884.0,966.57,717.42
2016,9,29,12,30,943.0,97.0,4.5,26.0,886.0,993.64,735.38
2016,9,29,12,45,941.5,97.0,4.5,26.0,879.0,1014.59,749.34
2016,9,29,13,0,940.0,97.0,4.5,26.0,872.0,1031.64,760.85
2016,9,29,13,15,936.5,96.5,4.45,26.0,856.5,1042.18,767.91
2016,9,29,13,30,933.0,96.0,4.4,26.0,841.0,1048.65,772.48
2016,9,29,13,45,928.5,94.5,4.4,26.0,817.5,1048.92,773.46
2016,9,29,14,0,924.0,93.0,4.4,26.0,794.0,1045.11,771.96
2016,9,29,14,15,916.0,91.5,4.35,26.0,762.0,1033.76,765.37
2016,9,29,14,30,908.0,90.0,4.3,26.0,730.0,1018.53,756.4
