Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,45,894.5,89.0,4.25,26.0,690.5,994.73,741.85
2016,9,29,15,0,881.0,88.0,4.2,26.0,651.0,967.52,725.12
2016,9,29,15,15,865.5,85.5,4.1,25.5,605.5,933.41,704.83
2016,9,29,15,30,850.0,83.0,4.0,25.0,560.0,905.62,688.81
2016,9,29,15,45,831.0,79.0,3.95,25.0,509.5,860.66,659.56
2016,9,29,16,0,812.0,75.0,3.9,25.0,459.0,813.54,628.5
2016,9,29,16,15,781.0,71.0,3.55,24.5,404.5,754.69,588.31
2016,9,29,16,30,750.0,67.0,3.2,24.0,350.0,695.25,546.79
2016,9,29,16,45,705.5,62.0,2.9,23.5,294.0,624.36,495.63
2016,9,29,17,0,661.0,57.0,2.6,23.0,238.0,554.87,443.56
2016,9,29,17,15,587.5,49.5,2.35,22.0,182.5,470.91,377.19
2016,9,29,17,30,514.0,42.0,2.1,21.0,127.0,388.12,307.93
2016,9,29,17,45,384.0,30.5,1.85,20.0,80.0,276.69,210.42
2016,9,29,18,0,254.0,19.0,1.6,19.0,33.0,165.52,4.04
2016,9,29,18,15,127.0,9.5,1.6,18.5,16.5,63.51,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,207.5,17.0,1.95,13.5,41.5,13.54,1.02
2016,9,30,7,0,415.0,34.0,2.2,14.0,83.0,27.48,17.93
2016,9,30,7,15,508.0,43.0,2.2,14.5,136.0,33.66,24.09
2016,9,30,7,30,601.0,52.0,2.2,15.0,189.0,39.69,29.73
2016,9,30,7,45,656.5,58.0,2.25,15.5,245.0,47.01,36.31
2016,9,30,8,0,712.0,64.0,2.3,16.0,301.0,59.49,38.38
2016,9,30,8,15,749.0,68.5,2.1,16.5,357.0,115.76,63.01
2016,9,30,8,30,786.0,73.0,1.9,17.0,413.0,176.63,106.62
2016,9,30,8,45,811.0,76.5,1.7,18.0,465.5,238.41,158.01
2016,9,30,9,0,836.0,80.0,1.5,19.0,518.0,302.66,213.22
2016,9,30,9,15,854.0,83.0,1.5,19.5,565.5,369.12,270.48
2016,9,30,9,30,872.0,86.0,1.5,20.0,613.0,433.02,324.3
2016,9,30,9,45,884.5,88.5,1.5,20.5,655.0,494.55,374.53
2016,9,30,10,0,897.0,91.0,1.5,21.0,697.0,555.75,422.54
2016,9,30,10,15,906.5,92.5,1.45,21.0,732.0,613.69,466.92
2016,9,30,10,30,916.0,94.0,1.4,21.0,767.0,670.39,508.81
2016,9,30,10,45,921.5,95.5,1.35,21.5,794.0,722.9,545.3
2016,9,30,11,0,927.0,97.0,1.3,22.0,821.0,773.28,577.94
2016,9,30,11,15,931.5,98.0,1.25,22.0,840.0,820.05,607.54
2016,9,30,11,30,936.0,99.0,1.2,22.0,859.0,864.17,634.94
2016,9,30,11,45,940.5,98.0,1.15,22.5,870.0,903.4,657.51
2016,9,30,12,0,945.0,97.0,1.1,23.0,881.0,939.52,677.77
2016,9,30,12,15,945.0,97.0,1.1,23.0,882.5,969.31,695.98
2016,9,30,12,30,945.0,97.0,1.1,23.0,884.0,995.43,711.96
2016,9,30,12,45,943.0,96.5,1.15,23.5,876.0,1015.32,723.68
2016,9,30,13,0,941.0,96.0,1.2,24.0,868.0,1031.26,733.11
2016,9,30,13,15,937.0,95.5,1.2,24.0,852.0,1041.21,739.52
2016,9,30,13,30,933.0,95.0,1.2,24.0,836.0,1047.09,743.65
2016,9,30,13,45,927.0,93.5,1.3,24.0,811.5,1045.74,745.41
2016,9,30,14,0,921.0,92.0,1.4,24.0,787.0,1040.32,744.81
2016,9,30,14,15,912.5,90.5,1.45,24.0,754.5,1028.4,739.44
2016,9,30,14,30,904.0,89.0,1.5,24.0,722.0,1012.6,731.81
2016,9,30,14,45,892.5,87.0,1.55,24.0,682.5,989.53,719.65
2016,9,30,15,0,881.0,85.0,1.6,24.0,643.0,962.99,705.29
2016,9,30,15,15,865.0,82.5,1.6,24.0,597.5,928.31,684.9
2016,9,30,15,30,849.0,80.0,1.6,24.0,552.0,890.81,662.57
2016,9,30,15,45,827.5,77.0,1.6,24.0,501.5,853.98,640.45
2016,9,30,16,0,806.0,74.0,1.6,24.0,451.0,806.08,610.43
2016,9,30,16,15,774.5,70.0,1.5,23.5,397.0,747.03,572.21
2016,9,30,16,30,743.0,66.0,1.4,23.0,343.0,687.47,532.57
2016,9,30,16,45,697.0,60.5,1.3,23.0,287.0,615.2,481.29
2016,9,30,17,0,651.0,55.0,1.2,23.0,231.0,544.55,429.19
2016,9,30,17,15,576.0,48.0,1.1,22.0,176.0,460.74,364.43
2016,9,30,17,30,501.0,41.0,1.0,21.0,121.0,378.49,296.85
2016,9,30,17,45,371.0,29.5,0.95,20.5,75.5,268.1,200.17
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,156.22,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,8.19,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,7.02,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,14.06,6.32
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,23.33,14.85
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,32.61,23.31
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,42.8,32.35
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,53.0,39.25
2016,10,1,8,15,0.0,77.0,0.5,18.5,77.0,67.84,51.43
2016,10,1,8,30,0.0,94.0,0.5,19.0,94.0,82.42,63.14
2016,10,1,8,45,21.0,151.5,0.5,19.5,162.5,134.82,104.44
2016,10,1,9,0,42.0,209.0,0.5,20.0,231.0,187.78,145.16
2016,10,1,9,15,43.0,228.5,0.65,20.5,253.0,209.56,161.71
2016,10,1,9,30,44.0,248.0,0.8,21.0,275.0,231.68,178.49
2016,10,1,9,45,100.5,283.5,0.95,22.0,350.0,293.23,224.49
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,364.36,276.88
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,264.48,201.88
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,152.85,115.66
2016,10,1,10,45,19.5,246.0,1.1,23.5,261.5,232.63,177.12
2016,10,1,11,0,36.0,322.0,1.1,24.0,350.0,322.07,243.3
2016,10,1,11,15,147.0,358.0,1.05,24.0,476.0,454.15,340.88
2016,10,1,11,30,258.0,394.0,1.0,24.0,602.0,598.52,442.55
2016,10,1,11,45,230.0,403.5,1.0,24.5,591.0,589.41,433.54
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,587.0,430.42
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,558.82,409.77
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,527.55,387.03
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,501.83,368.8
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,489.25,359.49
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.0,528.22,387.47
2016,10,1,13,30,138.0,390.0,0.9,26.0,499.0,550.95,403.83
2016,10,1,13,45,129.5,376.5,0.95,26.0,476.5,532.52,391.64
2016,10,1,14,0,121.0,363.0,1.0,26.0,454.0,513.19,379.12
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.0,636.37,470.21
2016,10,1,14,30,408.0,288.0,1.2,26.0,572.0,737.35,543.12
2016,10,1,14,45,224.5,274.0,1.3,26.0,429.0,520.81,391.24
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,309.3,234.48
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.0,396.58,304.46
2016,10,1,15,30,199.0,246.0,1.5,25.0,356.0,462.22,356.3
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.0,321.47,249.78
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,158.04,121.57
2016,10,1,16,15,4.0,139.5,1.55,24.5,141.5,137.03,105.74
2016,10,1,16,30,0.0,121.0,1.5,24.0,121.0,116.3,89.5
2016,10,1,16,45,0.0,100.5,1.45,23.5,100.5,96.5,73.82
2016,10,1,17,0,0.0,80.0,1.4,23.0,80.0,76.52,57.62
2016,10,1,17,15,0.0,60.5,1.25,22.0,60.5,57.47,41.89
2016,10,1,17,30,0.0,41.0,1.1,21.0,41.0,37.94,25.46
2016,10,1,17,45,0.0,25.0,1.0,20.5,25.0,22.08,11.46
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,7.91,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,123.0,20.5,0.6,15.5,34.5,16.13,0.0
2016,10,2,7,0,246.0,41.0,0.6,16.0,69.0,31.9,21.42
2016,10,2,7,15,336.5,56.5,0.55,16.5,118.0,43.22,32.21
2016,10,2,7,30,427.0,72.0,0.5,17.0,167.0,54.15,42.19
2016,10,2,7,45,487.5,83.0,0.5,17.5,220.5,63.07,50.1
2016,10,2,8,0,548.0,94.0,0.5,18.0,274.0,77.86,54.15
2016,10,2,8,15,591.0,102.5,0.6,19.0,327.5,127.73,77.79
2016,10,2,8,30,634.0,111.0,0.7,20.0,381.0,183.25,116.76
2016,10,2,8,45,664.0,117.5,0.8,21.0,432.5,239.68,162.03
2016,10,2,9,0,694.0,124.0,0.9,22.0,484.0,299.49,211.59
2016,10,2,9,15,717.0,129.0,1.0,22.5,531.0,358.72,261.15
2016,10,2,9,30,740.0,134.0,1.1,23.0,578.0,419.85,311.1
2016,10,2,9,45,755.0,139.0,1.2,23.5,619.0,478.88,358.14
2016,10,2,10,0,770.0,144.0,1.3,24.0,660.0,538.28,403.92
2016,10,2,10,15,782.5,147.0,1.35,24.5,694.5,594.49,445.69
2016,10,2,10,30,795.0,150.0,1.4,25.0,729.0,649.92,485.56
2016,10,2,10,45,803.0,153.0,1.45,25.5,756.0,701.08,521.29
2016,10,2,11,0,811.0,156.0,1.5,26.0,783.0,750.75,555.05
2016,10,2,11,15,816.5,157.0,1.55,26.0,801.5,794.85,585.31
2016,10,2,11,30,822.0,158.0,1.6,26.0,820.0,836.73,612.6
2016,10,2,11,45,875.0,129.5,1.65,26.5,842.5,879.57,639.12
2016,10,2,12,0,928.0,101.0,1.7,27.0,865.0,928.73,669.4
2016,10,2,12,15,928.5,101.5,1.7,27.0,866.5,958.88,687.95
2016,10,2,12,30,929.0,102.0,1.7,27.0,868.0,985.46,704.44
2016,10,2,12,45,926.0,102.0,1.75,27.5,860.5,1004.48,715.52
2016,10,2,13,0,923.0,102.0,1.8,28.0,853.0,1019.6,724.33
2016,10,2,13,15,919.0,101.0,1.8,28.0,836.5,1028.68,730.3
2016,10,2,13,30,915.0,100.0,1.8,28.0,820.0,1033.75,734.0
2016,10,2,13,45,908.0,99.5,1.85,28.0,795.5,1032.37,734.59
2016,10,2,14,0,901.0,99.0,1.9,28.0,771.0,1027.02,732.94
2016,10,2,14,15,891.5,97.5,1.9,28.0,738.5,1014.14,726.09
2016,10,2,14,30,882.0,96.0,1.9,28.0,706.0,997.49,717.07
2016,10,2,14,45,862.0,97.0,1.95,28.0,665.0,969.95,701.84
2016,10,2,15,0,842.0,98.0,2.0,28.0,624.0,949.45,691.19
2016,10,2,15,15,824.0,95.0,2.0,27.5,578.5,912.85,670.75
2016,10,2,15,30,806.0,92.0,2.0,27.0,533.0,873.57,648.39
2016,10,2,15,45,780.5,88.5,2.0,27.0,482.5,824.61,617.86
2016,10,2,16,0,755.0,85.0,2.0,27.0,432.0,774.01,585.7
2016,10,2,16,15,720.5,80.0,1.85,26.5,378.0,717.55,548.65
2016,10,2,16,30,686.0,75.0,1.7,26.0,324.0,656.75,507.47
2016,10,2,16,45,634.5,68.5,1.55,25.5,269.0,581.91,454.57
2016,10,2,17,0,583.0,62.0,1.4,25.0,214.0,509.51,400.68
2016,10,2,17,15,502.5,53.0,1.3,24.0,161.0,418.39,329.74
2016,10,2,17,30,422.0,44.0,1.2,23.0,108.0,333.79,260.07
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,222.63,160.48
2016,10,2,18,0,152.0,16.0,1.0,22.0,22.0,87.61,0.0
2016,10,2,18,15,76.0,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,128.0,19.5,0.5,17.5,34.0,15.35,0.0
2016,10,3,7,0,256.0,39.0,0.5,18.0,68.0,30.38,19.87
2016,10,3,7,15,351.0,53.0,0.6,18.5,116.5,40.62,29.65
2016,10,3,7,30,446.0,67.0,0.7,19.0,165.0,52.31,40.21
2016,10,3,7,45,509.0,76.0,0.8,19.5,218.5,57.29,44.66
2016,10,3,8,0,572.0,85.0,0.9,20.0,272.0,71.58,47.91
2016,10,3,8,15,614.5,92.0,1.15,21.0,325.0,121.79,71.47
2016,10,3,8,30,657.0,99.0,1.4,22.0,378.0,177.5,110.7
2016,10,3,8,45,694.0,102.0,1.65,23.0,430.0,233.87,156.07
2016,10,3,9,0,731.0,105.0,1.9,24.0,482.0,294.36,206.64
2016,10,3,9,15,752.5,109.0,1.95,24.5,528.5,354.21,257.33
2016,10,3,9,30,774.0,113.0,2.0,25.0,575.0,418.02,309.83
2016,10,3,9,45,789.0,116.5,2.05,25.5,615.5,476.79,357.12
2016,10,3,10,0,804.0,120.0,2.1,26.0,656.0,535.81,402.98
2016,10,3,10,15,815.5,122.5,2.15,26.0,690.5,591.83,446.03
2016,10,3,10,30,827.0,125.0,2.2,26.0,725.0,647.11,487.36
2016,10,3,10,45,838.5,125.0,2.3,26.5,752.5,698.98,524.56
2016,10,3,11,0,850.0,125.0,2.4,27.0,780.0,749.5,559.89
2016,10,3,11,15,855.0,126.5,2.45,27.0,798.5,794.9,590.39
2016,10,3,11,30,860.0,128.0,2.5,27.0,817.0,831.72,614.7
2016,10,3,11,45,859.0,131.0,2.55,27.5,826.5,867.6,637.1
2016,10,3,12,0,858.0,134.0,2.6,28.0,836.0,908.63,662.72
2016,10,3,12,15,858.0,134.0,2.65,28.0,837.5,936.89,681.14
2016,10,3,12,30,858.0,134.0,2.7,28.0,839.0,961.75,697.49
2016,10,3,12,45,858.5,132.0,2.75,28.5,832.0,981.4,709.18
2016,10,3,13,0,859.0,130.0,2.8,29.0,825.0,986.81,711.82
2016,10,3,13,15,854.5,129.0,2.8,29.0,809.0,1005.85,724.49
2016,10,3,13,30,850.0,128.0,2.8,29.0,793.0,1010.44,727.91
2016,10,3,13,45,844.5,126.0,2.85,29.0,769.5,1009.05,728.25
2016,10,3,14,0,839.0,124.0,2.9,29.0,746.0,1003.81,726.33
2016,10,3,14,15,828.5,121.5,2.9,29.0,714.0,989.24,718.14
2016,10,3,14,30,818.0,119.0,2.9,29.0,682.0,971.04,707.79
2016,10,3,14,45,802.5,117.0,2.95,29.0,643.0,945.07,692.85
2016,10,3,15,0,787.0,115.0,3.0,29.0,604.0,915.97,675.85
2016,10,3,15,15,767.5,111.5,2.95,28.5,559.0,878.44,653.73
2016,10,3,15,30,748.0,108.0,2.9,28.0,514.0,844.06,633.57
2016,10,3,15,45,721.0,103.5,2.9,28.0,464.5,794.33,601.57
2016,10,3,16,0,694.0,99.0,2.9,28.0,415.0,743.31,568.17
2016,10,3,16,15,657.0,93.0,2.65,27.5,362.0,681.32,526.03
2016,10,3,16,30,620.0,87.0,2.4,27.0,309.0,619.59,482.97
2016,10,3,16,45,566.5,79.0,2.2,26.5,255.5,543.99,428.22
2016,10,3,17,0,513.0,71.0,2.0,26.0,202.0,470.99,372.11
2016,10,3,17,15,432.0,59.5,1.8,25.0,150.5,379.66,299.85
2016,10,3,17,30,351.0,48.0,1.6,24.0,99.0,294.86,229.39
2016,10,3,17,45,226.5,31.5,1.45,23.5,58.5,191.57,134.58
2016,10,3,18,0,102.0,15.0,1.3,23.0,18.0,62.5,0.0
2016,10,3,18,15,51.0,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,87.5,21.0,2.45,20.5,30.5,17.09,0.0
2016,10,4,7,0,175.0,42.0,2.7,21.0,61.0,32.63,21.27
2016,10,4,7,15,269.5,58.0,2.85,21.5,107.0,44.28,32.29
2016,10,4,7,30,364.0,74.0,3.0,22.0,153.0,55.53,42.41
2016,10,4,7,45,444.0,82.0,3.15,22.5,206.0,60.45,46.81
2016,10,4,8,0,524.0,90.0,3.3,23.0,259.0,75.47,50.74
2016,10,4,8,15,262.0,101.0,3.45,23.5,185.5,102.13,68.34
2016,10,4,8,30,0.0,112.0,3.6,24.0,112.0,97.12,73.92
2016,10,4,8,45,0.0,127.5,3.8,24.5,127.5,110.77,84.52
2016,10,4,9,0,0.0,143.0,4.0,25.0,143.0,124.53,95.05
2016,10,4,9,15,0.0,124.5,4.05,25.0,124.5,109.5,82.75
2016,10,4,9,30,0.0,106.0,4.1,25.0,106.0,93.76,69.96
2016,10,4,9,45,66.5,210.0,4.15,25.5,254.0,215.78,165.45
2016,10,4,10,0,133.0,314.0,4.2,26.0,402.0,348.93,266.72
2016,10,4,10,15,200.0,326.5,4.15,26.0,467.0,410.49,313.23
2016,10,4,10,30,267.0,339.0,4.1,26.0,532.0,483.83,368.28
2016,10,4,10,45,534.0,239.0,4.1,26.5,642.5,598.21,455.71
2016,10,4,11,0,801.0,139.0,4.1,27.0,753.0,727.98,552.42
2016,10,4,11,15,806.0,140.0,4.05,27.0,771.0,770.88,581.97
2016,10,4,11,30,811.0,141.0,4.0,27.0,789.0,811.55,609.3
2016,10,4,11,45,450.5,267.5,4.0,27.5,628.5,665.12,500.11
2016,10,4,12,0,90.0,394.0,4.0,28.0,468.0,458.77,342.63
2016,10,4,12,15,147.0,401.5,3.95,28.0,522.0,537.83,401.87
2016,10,4,12,30,204.0,409.0,3.9,28.0,576.0,607.5,452.6
2016,10,4,12,45,254.0,396.0,3.85,28.0,601.5,666.05,494.83
2016,10,4,13,0,304.0,383.0,3.8,28.0,627.0,710.72,527.28
2016,10,4,13,15,569.5,252.0,3.7,28.0,698.5,857.24,635.77
2016,10,4,13,30,835.0,121.0,3.6,28.0,770.0,987.06,723.23
2016,10,4,13,45,829.0,118.5,3.5,28.5,746.5,984.35,719.12
2016,10,4,14,0,823.0,116.0,3.4,29.0,723.0,977.87,713.77
2016,10,4,14,15,813.0,114.0,3.3,29.0,691.5,964.31,705.38
2016,10,4,14,30,803.0,112.0,3.2,29.0,660.0,947.21,694.86
2016,10,4,14,45,531.0,194.5,3.1,29.0,548.5,766.62,573.31
2016,10,4,15,0,259.0,277.0,3.0,29.0,437.0,577.06,434.95
2016,10,4,15,15,493.0,190.0,2.9,29.0,466.0,709.86,537.52
2016,10,4,15,30,727.0,103.0,2.8,29.0,495.0,817.64,613.95
2016,10,4,15,45,700.0,98.5,2.75,29.0,446.0,768.51,580.84
2016,10,4,16,0,673.0,94.0,2.7,29.0,397.0,718.22,547.61
2016,10,4,16,15,635.0,88.5,2.4,28.5,345.5,656.88,505.57
2016,10,4,16,30,597.0,83.0,2.1,28.0,294.0,595.98,462.79
2016,10,4,16,45,541.5,75.5,1.85,28.0,242.0,520.67,407.12
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,448.25,350.71
2016,10,4,17,15,400.5,57.0,1.45,27.0,140.5,356.17,278.46
2016,10,4,17,30,315.0,46.0,1.3,26.0,91.0,270.66,208.08
2016,10,4,17,45,188.5,29.5,1.2,25.5,53.0,167.63,112.91
2016,10,4,18,0,62.0,13.0,1.1,25.0,15.0,41.42,0.0
2016,10,4,18,15,31.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,114.0,19.0,1.95,21.5,31.0,14.98,0.0
2016,10,5,7,0,228.0,38.0,2.2,22.0,62.0,29.61,18.59
2016,10,5,7,15,328.5,51.5,2.35,22.5,109.5,39.49,28.05
2016,10,5,7,30,429.0,65.0,2.5,23.0,157.0,50.75,38.13
2016,10,5,7,45,500.0,73.0,2.7,24.0,210.5,54.98,41.82
2016,10,5,8,0,571.0,81.0,2.9,25.0,264.0,69.69,44.72
2016,10,5,8,15,614.5,87.0,2.9,25.5,316.5,119.13,68.01
2016,10,5,8,30,658.0,93.0,2.9,26.0,369.0,174.13,106.69
2016,10,5,8,45,695.5,95.5,2.9,26.5,420.5,230.17,151.8
2016,10,5,9,0,733.0,98.0,2.9,27.0,472.0,290.34,202.16
2016,10,5,9,15,423.0,183.5,2.85,27.5,404.0,304.31,224.1
2016,10,5,9,30,113.0,269.0,2.8,28.0,336.0,277.67,209.4
2016,10,5,9,45,462.5,189.0,2.75,28.5,490.5,387.18,290.65
2016,10,5,10,0,812.0,109.0,2.7,29.0,645.0,530.82,397.38
2016,10,5,10,15,823.5,111.0,2.65,29.0,679.0,586.53,439.42
2016,10,5,10,30,835.0,113.0,2.6,29.0,713.0,641.48,480.05
2016,10,5,10,45,844.0,114.0,2.55,29.5,739.5,689.74,513.94
2016,10,5,11,0,853.0,115.0,2.5,30.0,766.0,738.45,546.83
2016,10,5,11,15,857.5,116.0,2.45,30.0,784.0,781.86,574.96
2016,10,5,11,30,862.0,117.0,2.4,30.0,802.0,822.84,601.18
2016,10,5,11,45,872.5,113.0,2.4,30.5,813.5,861.27,624.59
2016,10,5,12,0,883.0,109.0,2.4,31.0,825.0,897.15,646.11
2016,10,5,12,15,883.0,109.0,2.4,31.0,826.0,924.85,663.55
2016,10,5,12,30,883.0,109.0,2.4,31.0,827.0,949.13,678.88
2016,10,5,12,45,882.0,108.0,2.4,31.5,819.5,967.86,689.37
2016,10,5,13,0,881.0,107.0,2.4,32.0,812.0,982.91,697.63
2016,10,5,13,15,876.5,106.0,2.4,32.0,796.0,990.77,702.93
2016,10,5,13,30,872.0,105.0,2.4,32.0,780.0,994.8,706.04
2016,10,5,13,45,866.0,103.5,2.45,32.0,756.0,992.93,706.14
2016,10,5,14,0,860.0,102.0,2.5,32.0,732.0,987.27,704.04
2016,10,5,14,15,850.5,100.0,2.55,32.0,700.5,973.82,697.17
2016,10,5,14,30,841.0,98.0,2.6,32.0,669.0,956.78,688.16
2016,10,5,14,45,828.5,95.5,2.65,32.0,630.5,942.92,681.3
2016,10,5,15,0,816.0,93.0,2.7,32.0,592.0,915.54,665.68
2016,10,5,15,15,797.5,90.0,2.7,31.5,547.5,878.89,644.89
2016,10,5,15,30,779.0,87.0,2.7,31.0,503.0,839.71,622.19
2016,10,5,15,45,755.0,83.0,2.75,31.0,454.0,792.2,592.5
2016,10,5,16,0,731.0,79.0,2.8,31.0,405.0,743.12,561.14
2016,10,5,16,15,695.0,74.5,2.6,30.5,352.5,682.42,520.61
2016,10,5,16,30,659.0,70.0,2.4,30.0,300.0,626.49,482.38
2016,10,5,16,45,606.5,63.5,2.2,29.5,247.0,552.31,429.32
2016,10,5,17,0,554.0,57.0,2.0,29.0,194.0,480.86,375.39
2016,10,5,17,15,468.5,48.0,1.85,28.0,143.0,388.52,302.89
2016,10,5,17,30,383.0,39.0,1.7,27.0,92.0,303.55,232.37
2016,10,5,17,45,239.5,25.5,1.55,26.5,53.0,188.75,122.29
2016,10,5,18,0,96.0,12.0,1.4,26.0,14.0,56.6,0.0
2016,10,5,18,15,48.0,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,116.0,18.5,1.7,22.5,30.5,14.6,0.0
2016,10,6,7,0,232.0,37.0,1.9,23.0,61.0,28.86,17.78
2016,10,6,7,15,335.5,49.5,2.05,23.5,108.5,38.01,26.64
2016,10,6,7,30,439.0,62.0,2.2,24.0,156.0,48.26,35.81
2016,10,6,7,45,531.0,65.5,2.4,24.5,211.5,48.98,36.58
2016,10,6,8,0,623.0,69.0,2.6,25.0,267.0,61.86,37.33
2016,10,6,8,15,664.5,74.0,2.6,25.5,320.0,113.66,61.59
2016,10,6,8,30,706.0,79.0,2.6,26.0,373.0,170.61,101.85
2016,10,6,8,45,742.5,80.5,2.65,26.5,424.5,231.59,151.18
2016,10,6,9,0,779.0,82.0,2.7,27.0,476.0,292.85,202.79
2016,10,6,9,15,799.0,85.0,2.7,27.5,522.5,353.41,254.26
2016,10,6,9,30,819.0,88.0,2.7,28.0,569.0,415.25,305.5
2016,10,6,9,45,558.5,191.0,2.7,28.5,529.5,433.99,324.07
2016,10,6,10,0,298.0,294.0,2.7,29.0,490.0,421.48,315.61
2016,10,6,10,15,308.0,303.5,2.7,29.0,515.5,457.25,342.59
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,493.48,369.26
2016,10,6,10,45,283.5,339.5,2.7,29.5,548.5,515.58,383.84
2016,10,6,11,0,249.0,366.0,2.7,30.0,556.0,526.9,390.44
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,684.94,508.23
2016,10,6,11,30,906.0,93.0,2.8,30.0,809.0,834.36,612.4
2016,10,6,11,45,907.5,93.5,2.85,30.5,819.0,870.89,634.16
2016,10,6,12,0,909.0,94.0,2.9,31.0,829.0,904.25,654.58
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,814.84,593.4
2016,10,6,12,30,283.0,391.0,2.9,31.0,620.0,677.75,493.23
2016,10,6,12,45,595.5,242.0,2.95,31.5,718.0,850.95,618.84
2016,10,6,13,0,908.0,93.0,3.0,32.0,816.0,993.26,710.66
2016,10,6,13,15,903.5,92.0,2.95,32.0,799.5,1001.17,714.56
2016,10,6,13,30,899.0,91.0,2.9,32.0,783.0,1005.13,717.25
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.0,1003.08,716.75
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,997.13,713.99
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,983.87,706.74
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,966.94,697.32
2016,10,6,14,45,842.0,88.5,2.9,32.0,629.5,936.55,679.27
2016,10,6,15,0,816.0,92.0,2.9,32.0,588.0,913.34,666.01
2016,10,6,15,15,797.5,89.5,2.9,31.5,543.5,877.27,645.46
2016,10,6,15,30,779.0,87.0,2.9,31.0,499.0,838.7,623.04
2016,10,6,15,45,748.5,84.5,2.9,31.0,448.5,787.31,590.22
2016,10,6,16,0,718.0,82.0,2.9,31.0,398.0,734.72,556.0
2016,10,6,16,15,680.5,77.0,2.65,30.5,346.0,677.3,517.41
2016,10,6,16,30,643.0,72.0,2.4,30.0,294.0,615.91,474.87
2016,10,6,16,45,578.0,66.5,2.2,29.5,239.5,534.63,416.37
2016,10,6,17,0,513.0,61.0,2.0,29.0,185.0,457.07,357.14
2016,10,6,17,15,423.5,51.0,1.85,28.0,135.5,362.88,282.88
2016,10,6,17,30,334.0,41.0,1.7,27.0,86.0,276.36,210.93
2016,10,6,17,45,190.0,25.5,1.55,26.5,48.5,158.71,96.58
2016,10,6,18,0,46.0,10.0,1.4,26.0,11.0,30.92,0.0
2016,10,6,18,15,23.0,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,138.5,16.5,0.5,22.5,30.5,13.03,0.0
2016,10,7,7,0,277.0,33.0,0.6,23.0,61.0,26.99,16.18
2016,10,7,7,15,380.0,44.0,0.75,23.5,109.0,34.83,23.96
2016,10,7,7,30,483.0,55.0,0.9,24.0,157.0,42.43,30.84
2016,10,7,7,45,562.5,59.0,1.1,24.5,211.5,43.94,32.27
2016,10,7,8,0,642.0,63.0,1.3,25.0,266.0,58.25,33.78
2016,10,7,8,15,681.5,68.0,1.55,25.0,318.5,114.72,61.8
2016,10,7,8,30,721.0,73.0,1.8,25.0,371.0,172.0,102.61
2016,10,7,8,45,753.5,75.0,2.05,25.5,421.5,229.78,149.8
2016,10,7,9,0,786.0,77.0,2.3,26.0,472.0,290.96,201.79
2016,10,7,9,15,415.5,159.5,2.5,26.5,370.5,282.7,208.66
2016,10,7,9,30,45.0,242.0,2.7,27.0,269.0,228.28,173.34
2016,10,7,9,45,25.5,218.5,2.95,27.5,234.0,204.52,155.0
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,175.35,132.09
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,185.17,139.5
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,195.18,147.0
2016,10,7,10,45,442.0,155.0,3.8,28.5,489.5,461.32,354.31
2016,10,7,11,0,875.0,97.0,4.0,29.0,759.0,737.17,556.23
2016,10,7,11,15,879.5,97.5,4.2,29.0,776.5,780.64,585.01
2016,10,7,11,30,884.0,98.0,4.4,29.0,794.0,821.59,613.31
2016,10,7,11,45,530.0,250.0,4.6,29.0,668.5,715.83,536.37
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,556.09,414.96
2016,10,7,12,15,501.0,269.0,4.95,29.0,672.0,751.47,563.89
2016,10,7,12,30,826.0,136.0,5.1,29.0,801.0,933.16,692.93
2016,10,7,12,45,817.0,139.0,5.25,29.0,791.5,948.17,703.18
2016,10,7,13,0,808.0,142.0,5.4,29.0,782.0,959.43,712.05
2016,10,7,13,15,803.0,141.0,5.45,28.5,766.5,966.54,719.11
2016,10,7,13,30,798.0,140.0,5.5,28.0,751.0,969.99,723.89
2016,10,7,13,45,787.0,139.5,5.55,28.0,726.0,964.35,721.2
2016,10,7,14,0,776.0,139.0,5.6,28.0,701.0,955.1,716.23
2016,10,7,14,15,764.5,136.5,5.55,27.5,670.0,939.62,707.96
2016,10,7,14,30,753.0,134.0,5.5,27.0,639.0,927.19,701.92
2016,10,7,14,45,730.5,133.5,5.5,27.0,599.5,897.14,682.56
2016,10,7,15,0,708.0,133.0,5.5,27.0,560.0,864.45,661.39
2016,10,7,15,15,686.5,128.5,5.4,26.5,516.5,825.56,636.48
2016,10,7,15,30,665.0,124.0,5.3,26.0,473.0,784.62,609.85
2016,10,7,15,45,633.0,119.0,5.25,25.5,424.5,732.08,574.56
2016,10,7,16,0,601.0,114.0,5.2,25.0,376.0,678.75,537.95
2016,10,7,16,15,559.5,106.0,5.1,24.5,325.0,613.85,491.47
2016,10,7,16,30,518.0,98.0,5.0,24.0,274.0,549.7,443.78
2016,10,7,16,45,467.0,86.5,4.9,23.5,223.5,472.06,383.44
2016,10,7,17,0,416.0,75.0,4.8,23.0,173.0,403.28,327.6
2016,10,7,17,15,330.0,60.5,4.6,22.5,125.5,312.33,251.36
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,230.01,179.49
2016,10,7,17,45,138.5,27.0,4.2,21.5,43.5,132.87,75.62
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,22.88,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,137.0,16.5,3.5,14.0,30.0,13.05,0.0
2016,10,8,7,0,274.0,33.0,3.6,14.0,60.0,27.1,16.81
2016,10,8,7,15,374.5,45.0,3.65,14.5,108.5,35.83,25.75
2016,10,8,7,30,475.0,57.0,3.7,15.0,157.0,44.25,33.64
2016,10,8,7,45,540.5,65.0,3.75,16.0,210.0,48.85,37.81
2016,10,8,8,0,606.0,73.0,3.8,17.0,263.0,65.98,41.68
2016,10,8,8,15,648.0,79.0,3.7,17.5,316.0,117.56,67.44
2016,10,8,8,30,690.0,85.0,3.6,18.0,369.0,174.42,109.18
2016,10,8,8,45,721.0,89.5,3.55,18.5,419.5,232.63,158.13
2016,10,8,9,0,752.0,94.0,3.5,19.0,470.0,297.14,214.08
2016,10,8,9,15,773.5,97.5,3.4,19.5,516.5,357.05,266.5
2016,10,8,9,30,795.0,101.0,3.3,20.0,563.0,418.5,318.93
2016,10,8,9,45,812.5,102.5,3.25,21.0,604.0,477.44,367.25
2016,10,8,10,0,830.0,104.0,3.2,22.0,645.0,536.78,414.0
2016,10,8,10,15,841.5,106.0,3.15,22.5,679.0,593.23,457.65
2016,10,8,10,30,853.0,108.0,3.1,23.0,713.0,646.85,497.81
2016,10,8,10,45,863.5,108.5,3.1,23.5,740.0,698.32,535.33
2016,10,8,11,0,874.0,109.0,3.1,24.0,767.0,748.24,570.21
2016,10,8,11,15,879.5,110.0,3.0,24.5,785.5,793.03,598.87
2016,10,8,11,30,885.0,111.0,2.9,25.0,804.0,835.39,625.39
2016,10,8,11,45,888.5,111.0,2.85,25.5,814.0,872.43,648.21
2016,10,8,12,0,892.0,111.0,2.8,26.0,824.0,906.5,668.81
2016,10,8,12,15,892.0,111.0,2.8,26.0,825.0,934.26,686.81
2016,10,8,12,30,892.0,111.0,2.8,26.0,826.0,958.56,702.61
2016,10,8,12,45,893.0,109.5,2.8,26.5,819.0,978.63,714.32
2016,10,8,13,0,894.0,108.0,2.8,27.0,812.0,995.05,723.75
2016,10,8,13,15,889.5,107.0,2.8,27.0,796.0,1002.87,729.18
2016,10,8,13,30,885.0,106.0,2.8,27.0,780.0,1006.81,732.35
2016,10,8,13,45,880.5,103.5,2.85,27.5,756.0,1005.17,731.11
2016,10,8,14,0,876.0,101.0,2.9,28.0,732.0,999.65,727.58
2016,10,8,14,15,866.5,99.0,2.9,28.0,699.5,985.95,719.94
2016,10,8,14,30,857.0,97.0,2.9,28.0,667.0,968.62,710.12
2016,10,8,14,45,838.0,97.0,2.9,28.0,627.0,951.16,700.35
2016,10,8,15,0,819.0,97.0,2.9,28.0,587.0,920.4,681.81
2016,10,8,15,15,800.0,94.0,2.9,27.5,542.0,883.14,660.22
2016,10,8,15,30,781.0,91.0,2.9,27.0,497.0,843.36,636.64
2016,10,8,15,45,761.0,85.0,2.9,27.0,448.0,796.81,606.7
2016,10,8,16,0,741.0,79.0,2.9,27.0,399.0,748.43,574.93
2016,10,8,16,15,704.0,74.5,2.7,26.5,346.0,691.16,536.1
2016,10,8,16,30,667.0,70.0,2.5,26.0,293.0,630.0,493.25
2016,10,8,16,45,617.0,62.5,2.3,25.5,239.5,556.19,439.31
2016,10,8,17,0,567.0,55.0,2.1,25.0,186.0,484.88,384.11
2016,10,8,17,15,477.0,45.5,1.95,24.0,135.0,388.9,306.99
2016,10,8,17,30,387.0,36.0,1.8,23.0,84.0,300.89,231.54
2016,10,8,17,45,193.5,18.0,1.65,22.0,42.0,149.19,75.16
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.0,13.5,2.0,12.5,33.5,10.88,0.0
2016,10,9,7,0,410.0,27.0,2.2,13.0,67.0,23.87,14.08
2016,10,9,7,15,513.5,35.5,2.25,13.5,119.0,30.46,21.14
2016,10,9,7,30,617.0,44.0,2.3,14.0,171.0,36.94,27.29
2016,10,9,7,45,676.5,50.0,2.4,15.0,227.5,40.89,30.9
2016,10,9,8,0,736.0,56.0,2.5,16.0,284.0,59.93,34.57
2016,10,9,8,15,774.0,60.0,2.6,17.0,339.5,117.4,62.32
2016,10,9,8,30,812.0,64.0,2.7,18.0,395.0,179.49,107.92
2016,10,9,8,45,838.0,67.0,2.85,19.0,447.5,245.99,163.97
2016,10,9,9,0,864.0,70.0,3.0,20.0,500.0,310.92,220.68
2016,10,9,9,15,636.0,146.5,2.9,20.5,479.5,350.76,262.66
2016,10,9,9,30,408.0,223.0,2.8,21.0,459.0,364.09,279.17
2016,10,9,9,45,668.0,151.0,2.75,21.5,569.5,453.46,348.21
2016,10,9,10,0,928.0,79.0,2.7,22.0,680.0,564.62,433.71
2016,10,9,10,15,937.5,80.5,2.7,22.5,715.0,623.51,478.79
2016,10,9,10,30,947.0,82.0,2.7,23.0,750.0,681.06,521.58
2016,10,9,10,45,953.5,83.0,2.7,23.5,777.0,734.48,560.03
2016,10,9,11,0,960.0,84.0,2.7,24.0,804.0,785.74,594.15
2016,10,9,11,15,964.5,85.0,2.7,24.0,822.5,833.07,625.67
2016,10,9,11,30,969.0,86.0,2.7,24.0,841.0,877.6,655.01
2016,10,9,11,45,968.5,88.0,2.75,24.5,850.5,915.98,679.07
2016,10,9,12,0,968.0,90.0,2.8,25.0,860.0,950.87,700.69
2016,10,9,12,15,968.0,90.0,2.85,25.0,861.0,980.44,720.16
2016,10,9,12,30,968.0,90.0,2.9,25.0,862.0,1006.25,737.25
2016,10,9,12,45,966.0,90.0,2.95,25.0,854.0,1026.29,750.72
2016,10,9,13,0,964.0,90.0,3.0,25.0,846.0,1042.31,761.76
2016,10,9,13,15,960.0,89.5,3.05,25.0,829.0,1051.73,768.72
2016,10,9,13,30,956.0,89.0,3.1,25.0,812.0,1056.99,773.23
2016,10,9,13,45,948.5,88.5,3.15,25.0,786.5,1054.64,773.02
2016,10,9,14,0,941.0,88.0,3.2,25.0,761.0,1048.17,770.38
2016,10,9,14,15,932.0,86.5,3.2,25.0,728.0,1035.02,763.12
2016,10,9,14,30,923.0,85.0,3.2,25.0,695.0,1017.97,753.51
2016,10,9,14,45,908.5,83.5,3.2,25.0,654.0,991.85,738.01
2016,10,9,15,0,894.0,82.0,3.2,25.0,613.0,962.36,720.33
2016,10,9,15,15,876.5,79.5,3.05,24.5,566.5,925.68,698.04
2016,10,9,15,30,859.0,77.0,2.9,24.0,520.0,895.3,679.91
2016,10,9,15,45,832.0,74.5,2.75,23.5,468.0,844.76,647.53
2016,10,9,16,0,805.0,72.0,2.6,23.0,416.0,792.6,613.52
