Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,15,768.5,68.0,2.3,22.5,361.0,729.61,569.9
2016,10,9,16,30,732.0,64.0,2.0,22.0,306.0,666.51,524.95
2016,10,9,16,45,673.5,58.5,1.75,21.5,249.5,585.91,465.54
2016,10,9,17,0,615.0,53.0,1.5,21.0,193.0,514.07,409.64
2016,10,9,17,15,521.0,44.0,1.5,20.0,139.5,414.08,329.45
2016,10,9,17,30,427.0,35.0,1.5,19.0,86.0,322.34,249.85
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.0,157.37,66.35
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,173.0,14.5,0.85,12.5,31.0,13.19,0.0
2016,10,10,7,0,346.0,29.0,0.8,13.0,62.0,23.68,13.8
2016,10,10,7,15,452.5,40.0,0.8,13.5,113.5,31.78,22.31
2016,10,10,7,30,559.0,51.0,0.8,14.0,165.0,39.61,29.69
2016,10,10,7,45,625.0,58.0,0.8,15.0,221.0,43.72,33.45
2016,10,10,8,0,691.0,65.0,0.8,16.0,277.0,62.9,37.45
2016,10,10,8,15,732.5,70.5,0.75,17.0,333.0,123.32,68.65
2016,10,10,8,30,774.0,76.0,0.7,18.0,389.0,184.64,113.07
2016,10,10,8,45,804.5,79.5,0.65,19.0,442.5,246.66,164.05
2016,10,10,9,0,835.0,83.0,0.6,20.0,496.0,311.82,218.87
2016,10,10,9,15,855.5,86.0,0.7,20.5,544.0,375.87,273.38
2016,10,10,9,30,876.0,89.0,0.8,21.0,592.0,441.16,327.46
2016,10,10,9,45,891.5,91.0,0.9,22.0,634.5,504.91,377.96
2016,10,10,10,0,907.0,93.0,1.0,23.0,677.0,567.08,425.37
2016,10,10,10,15,917.5,95.0,1.0,23.5,712.5,626.02,468.73
2016,10,10,10,30,928.0,97.0,1.0,24.0,748.0,683.78,509.6
2016,10,10,10,45,936.0,98.0,1.0,24.5,775.5,737.41,546.24
2016,10,10,11,0,944.0,99.0,1.0,25.0,803.0,789.08,579.29
2016,10,10,11,15,949.0,99.5,1.0,25.0,821.5,835.72,608.58
2016,10,10,11,30,954.0,100.0,1.0,25.0,840.0,879.64,635.84
2016,10,10,11,45,958.0,99.5,1.05,25.5,850.5,918.77,659.34
2016,10,10,12,0,962.0,99.0,1.1,26.0,861.0,954.69,680.71
2016,10,10,12,15,962.5,99.0,1.1,26.0,862.0,984.6,698.76
2016,10,10,12,30,963.0,99.0,1.1,26.0,863.0,1010.79,714.58
2016,10,10,12,45,961.0,98.5,1.15,26.5,854.5,1030.23,725.87
2016,10,10,13,0,959.0,98.0,1.2,27.0,846.0,1045.66,734.89
2016,10,10,13,15,954.5,97.5,1.2,27.0,829.0,1054.57,740.64
2016,10,10,13,30,950.0,97.0,1.2,27.0,812.0,1059.34,744.13
2016,10,10,13,45,943.5,95.5,1.3,27.0,786.0,1056.85,745.3
2016,10,10,14,0,937.0,94.0,1.4,27.0,760.0,1050.25,744.12
2016,10,10,14,15,927.0,92.5,1.4,27.0,726.5,1036.17,736.78
2016,10,10,14,30,917.0,91.0,1.4,27.0,693.0,1018.24,727.26
2016,10,10,14,45,904.5,88.5,1.45,27.0,652.0,992.97,714.05
2016,10,10,15,0,892.0,86.0,1.5,27.0,611.0,964.25,698.67
2016,10,10,15,15,873.5,83.0,1.55,26.5,564.0,926.12,678.41
2016,10,10,15,30,855.0,80.0,1.6,26.0,517.0,894.33,662.0
2016,10,10,15,45,830.0,76.5,1.7,26.0,465.0,844.36,632.21
2016,10,10,16,0,805.0,73.0,1.8,26.0,413.0,792.66,600.46
2016,10,10,16,15,767.5,68.5,1.6,25.5,357.5,728.25,557.27
2016,10,10,16,30,730.0,64.0,1.4,25.0,302.0,663.8,512.73
2016,10,10,16,45,674.0,57.5,1.25,24.5,245.5,583.98,455.55
2016,10,10,17,0,618.0,51.0,1.1,24.0,189.0,512.61,401.4
2016,10,10,17,15,523.0,42.0,1.1,23.0,136.0,412.09,322.2
2016,10,10,17,30,428.0,33.0,1.1,22.0,83.0,320.11,243.03
2016,10,10,17,45,214.0,16.5,1.15,21.0,41.5,154.59,45.12
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.5,15.0,0.95,14.5,29.5,13.64,0.0
2016,10,11,7,0,323.0,30.0,0.9,15.0,59.0,24.68,14.26
2016,10,11,7,15,431.0,40.5,1.0,15.5,109.0,32.27,22.49
2016,10,11,7,30,539.0,51.0,1.1,16.0,159.0,39.64,29.42
2016,10,11,7,45,603.5,58.0,1.25,17.0,213.5,43.72,33.14
2016,10,11,8,0,668.0,65.0,1.4,18.0,268.0,62.91,37.22
2016,10,11,8,15,710.0,70.0,1.4,19.0,322.5,121.42,67.45
2016,10,11,8,30,752.0,75.0,1.4,20.0,377.0,180.89,110.53
2016,10,11,8,45,782.0,78.5,1.45,21.0,429.0,241.34,160.48
2016,10,11,9,0,812.0,82.0,1.5,22.0,481.0,304.88,214.51
2016,10,11,9,15,832.5,85.0,1.55,23.0,528.0,367.44,267.56
2016,10,11,9,30,853.0,88.0,1.6,24.0,575.0,431.26,320.01
2016,10,11,9,45,869.0,89.5,1.7,25.0,616.5,493.32,369.44
2016,10,11,10,0,885.0,91.0,1.8,26.0,658.0,553.92,415.93
2016,10,11,10,15,895.5,93.0,1.8,26.0,692.5,611.56,459.84
2016,10,11,10,30,906.0,95.0,1.8,26.0,727.0,668.07,501.55
2016,10,11,10,45,914.5,95.5,1.8,26.5,754.0,720.36,538.11
2016,10,11,11,0,923.0,96.0,1.8,27.0,781.0,770.78,571.2
2016,10,11,11,15,927.5,97.0,1.85,27.5,799.0,816.51,600.0
2016,10,11,11,30,932.0,98.0,1.9,28.0,817.0,859.56,626.73
2016,10,11,11,45,937.0,96.5,2.0,28.5,827.5,897.58,650.43
2016,10,11,12,0,942.0,95.0,2.1,29.0,838.0,932.49,672.04
2016,10,11,12,15,942.0,95.0,2.1,29.0,838.5,961.22,689.98
2016,10,11,12,30,942.0,95.0,2.1,29.0,839.0,986.29,705.67
2016,10,11,12,45,941.0,94.0,2.15,29.5,830.5,1005.55,716.92
2016,10,11,13,0,940.0,93.0,2.2,30.0,822.0,1020.89,725.85
2016,10,11,13,15,935.5,92.5,2.25,30.0,805.0,1029.41,732.13
2016,10,11,13,30,931.0,92.0,2.3,30.0,788.0,1033.88,736.12
2016,10,11,13,45,925.0,90.5,2.35,30.0,763.0,1031.66,736.12
2016,10,11,14,0,919.0,89.0,2.4,30.0,738.0,1025.42,733.82
2016,10,11,14,15,909.0,87.5,2.4,30.0,705.0,1011.29,726.18
2016,10,11,14,30,899.0,86.0,2.4,30.0,672.0,993.39,716.33
2016,10,11,14,45,879.5,86.0,2.4,30.0,630.5,964.56,699.57
2016,10,11,15,0,860.0,86.0,2.4,30.0,589.0,932.68,680.89
2016,10,11,15,15,841.0,83.5,2.35,29.5,543.0,904.77,665.64
2016,10,11,15,30,822.0,81.0,2.3,29.0,497.0,864.59,642.01
2016,10,11,15,45,796.0,77.5,2.3,29.0,446.5,814.71,610.64
2016,10,11,16,0,770.0,74.0,2.3,29.0,396.0,763.27,577.57
2016,10,11,16,15,732.0,69.0,2.0,28.0,342.0,699.12,534.88
2016,10,11,16,30,694.0,64.0,1.7,27.0,288.0,635.11,490.81
2016,10,11,16,45,636.5,57.5,1.45,26.5,233.0,561.02,436.84
2016,10,11,17,0,579.0,51.0,1.2,26.0,178.0,485.45,378.58
2016,10,11,17,15,482.5,42.0,1.2,25.0,127.0,386.07,300.11
2016,10,11,17,30,386.0,33.0,1.2,24.0,76.0,295.39,221.51
2016,10,11,17,45,193.0,16.5,1.25,23.0,38.0,142.07,16.66
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,127.0,16.0,1.8,19.0,27.0,14.55,0.0
2016,10,12,7,0,254.0,32.0,2.0,20.0,54.0,26.61,15.13
2016,10,12,7,15,364.5,44.0,2.2,20.5,102.0,35.4,24.56
2016,10,12,7,30,475.0,56.0,2.4,21.0,150.0,43.89,32.4
2016,10,12,7,45,552.0,62.5,2.6,22.0,204.5,47.31,35.5
2016,10,12,8,0,629.0,69.0,2.8,23.0,259.0,65.66,39.05
2016,10,12,8,15,672.5,74.5,2.9,23.5,312.0,118.41,65.29
2016,10,12,8,30,716.0,80.0,3.0,24.0,365.0,176.57,107.3
2016,10,12,8,45,752.5,82.0,3.2,24.5,417.0,238.43,158.09
2016,10,12,9,0,789.0,84.0,3.4,25.0,469.0,300.59,211.13
2016,10,12,9,15,810.0,87.0,3.45,25.5,515.5,361.87,263.84
2016,10,12,9,30,831.0,90.0,3.5,26.0,562.0,424.51,316.43
2016,10,12,9,45,512.5,194.0,3.55,27.0,492.0,417.95,316.08
2016,10,12,10,0,194.0,298.0,3.6,28.0,422.0,369.95,280.14
2016,10,12,10,15,539.5,197.5,3.6,28.0,566.5,502.44,381.99
2016,10,12,10,30,885.0,97.0,3.6,28.0,711.0,656.81,498.16
2016,10,12,10,45,892.5,98.0,3.6,28.5,737.5,707.84,534.28
2016,10,12,11,0,900.0,99.0,3.6,29.0,764.0,756.96,567.74
2016,10,12,11,15,904.5,100.0,3.55,29.5,782.0,801.66,596.23
2016,10,12,11,30,909.0,101.0,3.5,30.0,800.0,843.77,622.57
2016,10,12,11,45,911.0,101.5,3.5,30.5,809.0,880.46,645.24
2016,10,12,12,0,913.0,102.0,3.5,31.0,818.0,914.01,665.67
2016,10,12,12,15,913.0,102.0,3.45,31.0,818.5,941.92,683.36
2016,10,12,12,30,913.0,102.0,3.4,31.0,819.0,966.3,698.77
2016,10,12,12,45,911.0,101.5,3.4,31.0,811.0,984.58,710.65
2016,10,12,13,0,909.0,101.0,3.4,31.0,803.0,999.07,720.23
2016,10,12,13,15,904.5,100.0,3.3,31.0,786.0,1006.69,724.82
2016,10,12,13,30,900.0,99.0,3.2,31.0,769.0,1010.37,727.07
2016,10,12,13,45,893.0,98.0,3.15,31.5,744.0,1007.67,724.33
2016,10,12,14,0,886.0,97.0,3.1,32.0,719.0,1001.1,719.34
2016,10,12,14,15,876.0,95.0,3.05,32.0,686.5,986.61,710.92
2016,10,12,14,30,866.0,93.0,3.0,32.0,654.0,968.47,700.35
2016,10,12,14,45,850.5,91.0,2.95,32.0,614.0,941.56,684.19
2016,10,12,15,0,835.0,89.0,2.9,32.0,574.0,921.28,672.49
2016,10,12,15,15,815.5,86.5,2.8,31.5,528.5,883.77,650.32
2016,10,12,15,30,796.0,84.0,2.7,31.0,483.0,843.76,626.34
2016,10,12,15,45,768.0,80.0,2.6,31.0,433.0,792.26,592.94
2016,10,12,16,0,740.0,76.0,2.5,31.0,383.0,739.41,558.08
2016,10,12,16,15,700.5,71.5,2.15,30.0,330.0,675.75,515.44
2016,10,12,16,30,661.0,67.0,1.8,29.0,277.0,617.71,475.35
2016,10,12,16,45,599.5,60.0,1.5,28.5,223.0,536.89,416.2
2016,10,12,17,0,538.0,53.0,1.2,28.0,169.0,459.63,356.22
2016,10,12,17,15,438.5,43.0,1.15,27.0,119.5,359.19,276.94
2016,10,12,17,30,339.0,33.0,1.1,26.0,70.0,267.88,197.63
2016,10,12,17,45,169.5,16.5,1.1,25.5,35.0,128.26,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,17.0,15.0,1.65,19.0,16.5,13.64,0.0
2016,10,13,7,0,34.0,30.0,1.9,19.0,33.0,24.87,13.56
2016,10,13,7,15,72.5,52.5,1.95,19.5,65.0,42.23,30.45
2016,10,13,7,30,111.0,75.0,2.0,20.0,97.0,59.14,45.68
2016,10,13,7,45,142.0,96.0,2.05,20.5,133.0,74.64,59.39
2016,10,13,8,0,173.0,117.0,2.1,21.0,169.0,94.97,70.64
2016,10,13,8,15,108.5,136.5,2.0,21.5,171.0,118.93,88.42
2016,10,13,8,30,44.0,156.0,1.9,22.0,173.0,136.19,104.33
2016,10,13,8,45,92.0,184.5,1.85,22.5,227.0,174.87,133.11
2016,10,13,9,0,140.0,213.0,1.8,23.0,281.0,220.11,167.35
2016,10,13,9,15,220.0,227.0,1.55,23.5,346.0,272.12,206.22
2016,10,13,9,30,300.0,241.0,1.3,24.0,411.0,335.26,253.54
2016,10,13,9,45,277.5,265.0,1.1,24.5,431.0,367.82,277.97
2016,10,13,10,0,255.0,289.0,0.9,25.0,451.0,397.86,299.38
2016,10,13,10,15,315.5,292.0,0.8,25.5,503.0,454.34,339.86
2016,10,13,10,30,376.0,295.0,0.7,26.0,555.0,516.35,383.02
2016,10,13,10,45,604.5,207.5,0.65,26.5,643.5,622.74,458.6
2016,10,13,11,0,833.0,120.0,0.6,27.0,732.0,733.29,534.33
2016,10,13,11,15,838.0,121.0,0.75,27.5,749.0,776.62,561.96
2016,10,13,11,30,843.0,122.0,0.9,28.0,766.0,817.59,588.47
2016,10,13,11,45,842.0,124.5,1.1,28.5,774.5,852.54,611.68
2016,10,13,12,0,841.0,127.0,1.3,29.0,783.0,884.4,632.85
2016,10,13,12,15,535.0,255.5,1.5,29.0,673.0,768.48,556.69
2016,10,13,12,30,229.0,384.0,1.7,29.0,563.0,608.09,443.71
2016,10,13,12,45,247.0,376.5,1.9,29.5,568.0,626.38,458.47
2016,10,13,13,0,265.0,369.0,2.1,30.0,573.0,660.65,482.45
2016,10,13,13,15,359.5,330.5,2.15,30.0,600.5,718.77,525.24
2016,10,13,13,30,454.0,292.0,2.2,30.0,628.0,792.91,577.76
2016,10,13,13,45,415.5,295.5,2.3,30.0,595.5,747.45,547.67
2016,10,13,14,0,377.0,299.0,2.4,30.0,563.0,717.07,527.93
2016,10,13,14,15,482.5,247.0,2.4,29.5,568.5,781.39,576.77
2016,10,13,14,30,588.0,195.0,2.4,29.0,574.0,823.44,609.98
2016,10,13,14,45,507.5,207.0,2.4,29.0,519.5,754.51,562.6
2016,10,13,15,0,427.0,219.0,2.4,29.0,465.0,685.41,514.91
2016,10,13,15,15,477.0,186.5,2.35,28.5,440.5,686.96,520.32
2016,10,13,15,30,527.0,154.0,2.3,28.0,416.0,682.93,521.32
2016,10,13,15,45,367.5,162.0,2.25,28.0,335.5,522.4,404.48
2016,10,13,16,0,208.0,170.0,2.2,28.0,255.0,375.54,293.39
2016,10,13,16,15,368.0,128.0,2.0,27.5,253.0,477.34,374.8
2016,10,13,16,30,528.0,86.0,1.8,27.0,251.0,538.97,423.0
2016,10,13,16,45,461.5,76.0,1.65,27.0,200.0,456.07,358.61
2016,10,13,17,0,395.0,66.0,1.5,27.0,149.0,375.26,294.42
2016,10,13,17,15,298.0,51.5,1.45,26.0,103.5,279.59,217.24
2016,10,13,17,30,201.0,37.0,1.4,25.0,58.0,194.23,142.19
2016,10,13,17,45,100.5,18.5,1.35,24.5,29.0,92.33,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.0,15.5,0.9,19.5,23.0,14.1,0.0
2016,10,14,7,0,176.0,31.0,1.0,20.0,46.0,24.29,12.74
2016,10,14,7,15,283.0,45.0,1.1,20.5,90.0,34.72,23.92
2016,10,14,7,30,390.0,59.0,1.2,21.0,134.0,44.86,33.21
2016,10,14,7,45,195.0,70.0,1.35,21.5,107.5,54.41,41.7
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,69.71,52.36
2016,10,14,8,15,0.0,48.5,1.6,22.5,48.5,42.79,29.98
2016,10,14,8,30,0.0,16.0,1.7,23.0,16.0,14.08,6.06
2016,10,14,8,45,0.0,61.0,1.8,23.5,61.0,53.9,38.81
2016,10,14,9,0,0.0,106.0,1.9,24.0,106.0,93.27,70.47
2016,10,14,9,15,16.5,164.5,1.9,24.5,174.0,149.37,114.39
2016,10,14,9,30,33.0,223.0,1.9,25.0,242.0,208.61,159.9
2016,10,14,9,45,35.5,239.0,1.95,25.5,261.0,227.99,174.17
2016,10,14,10,0,38.0,255.0,2.0,26.0,280.0,247.82,188.75
2016,10,14,10,15,110.5,292.5,2.0,26.5,367.5,327.84,249.04
2016,10,14,10,30,183.0,330.0,2.0,27.0,455.0,421.99,318.26
2016,10,14,10,45,182.5,343.5,2.0,27.5,472.5,447.69,335.77
2016,10,14,11,0,182.0,357.0,2.0,28.0,490.0,473.11,353.15
2016,10,14,11,15,507.0,241.0,1.95,28.0,623.5,640.14,477.65
2016,10,14,11,30,832.0,125.0,1.9,28.0,757.0,811.54,597.13
2016,10,14,11,45,653.0,214.0,1.9,28.5,714.0,788.41,577.27
2016,10,14,12,0,474.0,303.0,1.9,29.0,671.0,742.7,541.58
2016,10,14,12,15,667.0,208.5,1.9,29.0,726.5,844.4,614.71
2016,10,14,12,30,860.0,114.0,1.9,29.0,782.0,928.69,668.51
2016,10,14,12,45,860.0,112.5,1.9,29.0,775.0,946.74,679.37
2016,10,14,13,0,860.0,111.0,1.9,29.0,768.0,961.23,688.76
2016,10,14,13,15,855.5,110.5,1.9,29.0,751.5,968.83,693.95
2016,10,14,13,30,851.0,110.0,1.9,29.0,735.0,972.72,697.03
2016,10,14,13,45,844.5,108.0,1.9,29.0,711.0,969.24,695.64
2016,10,14,14,0,838.0,106.0,1.9,29.0,687.0,972.59,698.83
2016,10,14,14,15,827.0,104.0,1.9,29.0,655.0,957.38,690.32
2016,10,14,14,30,816.0,102.0,1.9,29.0,623.0,938.66,679.85
2016,10,14,14,45,801.5,99.5,1.9,29.0,584.5,912.63,664.74
2016,10,14,15,0,787.0,97.0,1.9,29.0,546.0,883.55,647.69
2016,10,14,15,15,766.0,93.5,1.9,29.0,501.5,844.42,623.89
2016,10,14,15,30,745.0,90.0,1.9,29.0,457.0,803.02,598.34
2016,10,14,15,45,714.5,86.0,1.95,29.0,408.5,755.64,568.65
2016,10,14,16,0,684.0,82.0,2.0,29.0,360.0,702.83,534.42
2016,10,14,16,15,642.0,76.5,1.85,28.5,308.5,638.38,490.63
2016,10,14,16,30,600.0,71.0,1.7,28.0,257.0,574.79,445.97
2016,10,14,16,45,536.0,63.5,1.55,27.5,205.0,494.24,386.55
2016,10,14,17,0,472.0,56.0,1.4,27.0,153.0,417.47,326.2
2016,10,14,17,15,369.0,44.5,1.3,26.0,106.0,316.43,244.95
2016,10,14,17,30,266.0,33.0,1.2,25.0,59.0,225.0,162.87
2016,10,14,17,45,133.0,16.5,1.1,24.5,29.5,83.47,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,97.0,15.0,2.95,19.5,23.0,13.64,0.0
2016,10,15,7,0,194.0,30.0,3.1,20.0,46.0,23.55,11.77
2016,10,15,7,15,306.0,43.0,3.25,20.5,91.0,33.26,22.6
2016,10,15,7,30,418.0,56.0,3.4,21.0,136.0,44.12,32.51
2016,10,15,7,45,493.0,64.5,3.6,21.5,187.5,49.14,37.12
2016,10,15,8,0,568.0,73.0,3.8,22.0,239.0,68.79,42.23
2016,10,15,8,15,614.0,79.0,3.95,23.0,291.0,118.18,67.47
2016,10,15,8,30,660.0,85.0,4.1,24.0,343.0,173.36,107.37
2016,10,15,8,45,477.0,140.5,4.35,25.0,340.0,223.42,156.58
2016,10,15,9,0,294.0,196.0,4.6,26.0,337.0,250.87,186.19
2016,10,15,9,15,286.0,219.0,4.6,26.5,367.5,289.78,218.2
2016,10,15,9,30,278.0,242.0,4.6,27.0,398.0,327.84,248.72
2016,10,15,9,45,148.5,236.0,4.65,27.5,320.0,280.76,214.16
2016,10,15,10,0,19.0,230.0,4.7,28.0,242.0,213.35,161.95
2016,10,15,10,15,24.5,250.5,4.65,28.0,267.0,236.87,179.89
2016,10,15,10,30,30.0,271.0,4.6,28.0,292.0,266.22,202.03
2016,10,15,10,45,109.5,312.5,4.6,28.5,392.0,369.62,280.48
2016,10,15,11,0,189.0,354.0,4.6,29.0,492.0,475.64,358.94
2016,10,15,11,15,206.5,362.0,4.6,29.5,516.0,509.42,382.72
2016,10,15,11,30,224.0,370.0,4.6,30.0,540.0,544.12,407.14
2016,10,15,11,45,553.0,238.0,4.6,30.5,663.5,723.59,541.46
2016,10,15,12,0,882.0,106.0,4.6,31.0,787.0,889.48,656.22
2016,10,15,12,15,608.0,231.5,4.55,31.0,701.0,813.89,602.06
2016,10,15,12,30,334.0,357.0,4.5,31.0,615.0,692.04,511.21
2016,10,15,12,45,609.5,229.5,4.5,31.0,694.0,849.48,628.13
2016,10,15,13,0,885.0,102.0,4.5,31.0,773.0,974.51,712.34
2016,10,15,13,15,880.0,101.0,4.5,31.0,756.5,981.17,716.43
2016,10,15,13,30,875.0,100.0,4.5,31.0,740.0,984.0,718.97
2016,10,15,13,45,870.0,97.5,4.5,31.5,716.0,981.3,716.61
2016,10,15,14,0,865.0,95.0,4.5,32.0,692.0,974.79,711.95
2016,10,15,14,15,854.5,93.5,4.45,32.0,659.5,960.36,703.42
2016,10,15,14,30,844.0,92.0,4.4,32.0,627.0,942.43,692.74
2016,10,15,14,45,824.5,91.5,4.4,32.0,587.0,923.69,681.89
2016,10,15,15,0,805.0,91.0,4.4,32.0,547.0,891.97,662.32
2016,10,15,15,15,784.0,88.0,4.3,31.5,502.5,853.08,638.68
2016,10,15,15,30,763.0,85.0,4.2,31.0,458.0,811.88,613.16
2016,10,15,15,45,732.5,81.5,4.15,31.0,408.5,759.83,578.56
2016,10,15,16,0,702.0,78.0,4.1,31.0,359.0,711.53,545.99
2016,10,15,16,15,659.5,72.5,3.75,30.5,307.0,646.12,500.27
2016,10,15,16,30,617.0,67.0,3.4,30.0,255.0,581.61,453.79
2016,10,15,16,45,552.5,59.5,3.1,29.5,203.0,500.19,392.83
2016,10,15,17,0,488.0,52.0,2.8,29.0,151.0,422.71,330.91
2016,10,15,17,15,381.0,41.5,2.55,28.0,104.0,320.01,247.27
2016,10,15,17,30,274.0,31.0,2.3,27.0,57.0,227.4,161.54
2016,10,15,17,45,137.0,15.5,2.05,26.5,28.5,84.41,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,84.5,15.5,3.9,21.5,22.0,14.1,0.0
2016,10,16,7,0,169.0,31.0,4.0,22.0,44.0,24.35,11.76
2016,10,16,7,15,284.0,45.5,4.2,22.5,89.0,35.2,23.96
2016,10,16,7,30,399.0,60.0,4.4,23.0,134.0,45.75,33.59
2016,10,16,7,45,484.5,67.5,4.65,23.5,187.0,51.84,39.1
2016,10,16,8,0,570.0,75.0,4.9,24.0,240.0,70.95,43.47
2016,10,16,8,15,618.0,81.0,5.0,24.5,292.5,120.64,68.92
2016,10,16,8,30,666.0,87.0,5.1,25.0,345.0,176.39,109.28
2016,10,16,8,45,710.5,88.5,5.25,26.0,397.0,233.24,155.5
2016,10,16,9,0,755.0,90.0,5.4,27.0,449.0,297.69,209.58
2016,10,16,9,15,778.0,93.0,5.35,27.5,495.0,357.42,260.9
2016,10,16,9,30,801.0,96.0,5.3,28.0,541.0,418.79,312.47
2016,10,16,9,45,826.5,95.0,5.3,28.5,583.0,478.85,361.73
2016,10,16,10,0,852.0,94.0,5.3,29.0,625.0,540.07,410.39
2016,10,16,10,15,863.0,95.5,5.2,29.0,658.5,595.1,453.69
2016,10,16,10,30,874.0,97.0,5.1,29.0,692.0,649.42,495.2
2016,10,16,10,45,886.5,96.0,5.1,29.5,719.0,701.01,532.97
2016,10,16,11,0,899.0,95.0,5.1,30.0,746.0,751.11,567.77
2016,10,16,11,15,904.0,96.0,5.05,30.5,763.5,795.78,596.81
2016,10,16,11,30,909.0,97.0,5.0,31.0,781.0,837.89,623.69
2016,10,16,11,45,916.0,95.0,5.0,31.5,791.5,875.78,647.67
2016,10,16,12,0,923.0,93.0,5.0,32.0,802.0,910.77,669.51
2016,10,16,12,15,923.0,93.0,4.95,32.0,802.0,938.53,687.48
2016,10,16,12,30,923.0,93.0,4.9,32.0,802.0,962.72,703.11
2016,10,16,12,45,921.0,92.5,4.85,32.5,794.0,980.78,713.27
2016,10,16,13,0,919.0,92.0,4.8,33.0,786.0,995.02,721.0
2016,10,16,13,15,914.5,91.0,4.7,33.0,769.0,1002.37,725.59
2016,10,16,13,30,910.0,90.0,4.6,33.0,752.0,1005.76,727.96
2016,10,16,13,45,902.5,89.0,4.6,33.0,727.0,1002.26,726.56
2016,10,16,14,0,895.0,88.0,4.6,33.0,702.0,994.88,722.84
2016,10,16,14,15,885.0,86.5,4.55,32.5,669.0,980.66,716.0
2016,10,16,14,30,875.0,85.0,4.5,32.0,636.0,962.8,706.9
2016,10,16,14,45,861.5,82.5,4.45,32.0,596.5,936.88,691.07
2016,10,16,15,0,848.0,80.0,4.4,32.0,557.0,907.77,673.15
2016,10,16,15,15,828.0,77.5,4.25,31.5,512.0,878.96,656.29
2016,10,16,15,30,808.0,75.0,4.1,31.0,467.0,838.23,631.06
2016,10,16,15,45,779.5,72.0,4.0,31.0,416.5,787.35,597.37
2016,10,16,16,0,751.0,69.0,3.9,31.0,366.0,735.19,562.17
2016,10,16,16,15,710.5,64.5,3.5,30.5,313.5,670.66,517.19
2016,10,16,16,30,670.0,60.0,3.1,30.0,261.0,606.54,471.07
2016,10,16,16,45,605.5,53.5,2.75,29.5,207.5,529.15,413.3
2016,10,16,17,0,541.0,47.0,2.4,29.0,154.0,450.99,351.31
2016,10,16,17,15,432.0,37.5,2.2,28.0,105.5,346.2,266.24
2016,10,16,17,30,323.0,28.0,2.0,27.0,57.0,252.01,175.27
2016,10,16,17,45,161.5,14.0,1.85,26.0,28.5,95.38,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,77.0,15.0,3.6,21.5,21.0,13.64,0.0
2016,10,17,7,0,154.0,30.0,3.8,22.0,42.0,23.56,10.67
2016,10,17,7,15,268.0,45.0,4.05,22.5,86.5,34.81,23.58
2016,10,17,7,30,382.0,60.0,4.3,23.0,131.0,45.75,33.56
2016,10,17,7,45,471.0,67.5,4.6,23.5,183.5,51.94,39.17
2016,10,17,8,0,560.0,75.0,4.9,24.0,236.0,71.09,43.62
2016,10,17,8,15,608.0,81.5,5.0,24.5,288.0,120.52,69.19
2016,10,17,8,30,656.0,88.0,5.1,25.0,340.0,176.02,109.44
2016,10,17,8,45,705.5,88.0,5.2,26.0,392.5,232.01,154.75
2016,10,17,9,0,755.0,88.0,5.3,27.0,445.0,296.11,208.38
2016,10,17,9,15,777.5,91.5,5.3,27.5,491.0,356.04,259.9
2016,10,17,9,30,800.0,95.0,5.3,28.0,537.0,417.56,311.64
2016,10,17,9,45,825.5,94.0,5.35,28.5,578.5,477.47,360.88
2016,10,17,10,0,851.0,93.0,5.4,29.0,620.0,538.53,409.57
2016,10,17,10,15,862.0,94.5,5.35,29.0,653.5,593.41,452.95
2016,10,17,10,30,873.0,96.0,5.3,29.0,687.0,647.58,494.62
2016,10,17,10,45,885.0,95.5,5.3,29.5,713.5,699.18,532.51
2016,10,17,11,0,897.0,95.0,5.3,30.0,740.0,749.26,567.45
2016,10,17,11,15,902.0,96.0,5.25,30.5,758.0,793.76,596.5
2016,10,17,11,30,907.0,97.0,5.2,31.0,776.0,835.72,623.42
2016,10,17,11,45,909.5,97.0,5.2,31.5,785.0,871.79,646.28
2016,10,17,12,0,912.0,97.0,5.2,32.0,794.0,904.74,666.87
2016,10,17,12,15,912.5,97.0,5.15,32.0,794.5,932.63,685.07
2016,10,17,12,30,913.0,97.0,5.1,32.0,795.0,957.01,700.95
2016,10,17,12,45,911.5,96.5,5.05,32.5,787.0,975.34,711.39
2016,10,17,13,0,910.0,96.0,5.0,33.0,779.0,989.9,719.41
2016,10,17,13,15,595.5,218.0,4.95,33.0,661.0,848.03,624.07
2016,10,17,13,30,281.0,340.0,4.9,33.0,543.0,659.96,487.05
2016,10,17,13,45,281.5,327.0,4.85,33.0,524.5,651.18,482.47
2016,10,17,14,0,282.0,314.0,4.8,33.0,506.0,640.83,476.05
2016,10,17,14,15,574.0,201.0,4.7,33.0,568.0,817.0,607.27
2016,10,17,14,30,866.0,88.0,4.6,33.0,630.0,956.53,701.66
2016,10,17,14,45,849.0,87.0,4.55,33.0,590.0,929.29,683.92
2016,10,17,15,0,832.0,86.0,4.5,33.0,550.0,908.67,671.75
2016,10,17,15,15,811.5,83.0,4.4,32.5,505.0,869.67,648.18
2016,10,17,15,30,791.0,80.0,4.3,32.0,460.0,828.26,622.73
2016,10,17,15,45,761.5,76.5,4.2,32.0,410.0,776.37,588.28
2016,10,17,16,0,732.0,73.0,4.1,32.0,360.0,723.27,552.34
2016,10,17,16,15,690.0,68.0,3.7,31.0,307.5,662.36,510.97
2016,10,17,16,30,648.0,63.0,3.3,30.0,255.0,597.91,465.39
2016,10,17,16,45,583.0,56.0,2.95,29.5,202.0,515.76,403.76
2016,10,17,17,0,518.0,49.0,2.6,29.0,149.0,437.57,341.17
2016,10,17,17,15,407.5,38.5,2.4,28.0,101.0,331.81,254.92
2016,10,17,17,30,297.0,28.0,2.2,27.0,53.0,235.47,159.37
2016,10,17,17,45,148.5,14.0,2.05,26.5,26.5,88.52,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.5,8.5,7.73,0.0
2016,10,18,7,0,0.0,17.0,3.7,23.0,17.0,14.97,4.27
2016,10,18,7,15,0.0,37.0,3.95,23.5,37.0,32.01,21.08
2016,10,18,7,30,0.0,57.0,4.2,24.0,57.0,48.51,35.73
2016,10,18,7,45,3.5,79.0,4.5,24.5,80.0,66.29,51.24
2016,10,18,8,0,7.0,101.0,4.8,25.0,103.0,84.54,63.69
2016,10,18,8,15,13.5,121.0,4.8,25.5,126.0,103.27,78.32
2016,10,18,8,30,20.0,141.0,4.8,26.0,149.0,123.03,93.57
2016,10,18,8,45,169.0,164.0,4.85,26.5,243.0,175.95,129.85
2016,10,18,9,0,318.0,187.0,4.9,27.0,337.0,251.13,185.37
2016,10,18,9,15,228.5,218.0,4.85,27.5,331.5,268.72,202.49
2016,10,18,9,30,139.0,249.0,4.8,28.0,326.0,276.11,209.92
2016,10,18,9,45,240.5,256.0,4.8,28.5,400.0,341.41,259.46
2016,10,18,10,0,342.0,263.0,4.8,29.0,474.0,421.63,320.09
2016,10,18,10,15,385.0,267.5,4.7,29.0,517.0,473.4,359.42
2016,10,18,10,30,428.0,272.0,4.6,29.0,560.0,534.68,405.14
2016,10,18,10,45,333.0,307.5,4.55,29.5,537.0,523.65,395.19
2016,10,18,11,0,238.0,343.0,4.5,30.0,514.0,501.26,376.59
2016,10,18,11,15,377.0,308.0,4.4,30.5,585.5,596.79,447.37
2016,10,18,11,30,516.0,273.0,4.3,31.0,657.0,703.64,523.93
2016,10,18,11,45,478.0,292.0,4.25,31.5,651.5,714.26,528.85
2016,10,18,12,0,440.0,311.0,4.2,32.0,646.0,720.77,531.27
2016,10,18,12,15,670.5,205.0,4.1,32.0,715.5,842.43,620.17
2016,10,18,12,30,901.0,99.0,4.0,32.0,785.0,947.24,688.9
2016,10,18,12,45,897.5,99.5,3.95,32.0,776.0,964.53,699.43
2016,10,18,13,0,894.0,100.0,3.9,32.0,767.0,978.05,708.24
2016,10,18,13,15,604.5,215.0,3.8,32.0,661.5,853.06,625.03
2016,10,18,13,30,315.0,330.0,3.7,32.0,556.0,682.03,501.83
2016,10,18,13,45,265.5,326.0,3.6,32.0,512.5,634.42,468.95
2016,10,18,14,0,216.0,322.0,3.5,32.0,469.0,567.04,421.39
2016,10,18,14,15,267.0,297.0,3.4,32.0,469.0,609.19,453.42
2016,10,18,14,30,318.0,272.0,3.3,32.0,469.0,630.44,470.46
2016,10,18,14,45,317.5,252.5,3.25,32.0,439.0,606.14,454.5
2016,10,18,15,0,317.0,233.0,3.2,32.0,409.0,580.18,437.53
2016,10,18,15,15,460.0,178.5,3.0,31.5,410.0,659.4,499.12
2016,10,18,15,30,603.0,124.0,2.8,31.0,411.0,719.05,544.09
2016,10,18,15,45,652.5,100.0,2.65,31.0,380.0,716.11,542.5
2016,10,18,16,0,702.0,76.0,2.5,31.0,349.0,705.83,536.05
2016,10,18,16,15,658.0,71.0,2.15,30.0,297.0,640.14,490.91
2016,10,18,16,30,614.0,66.0,1.8,29.0,245.0,575.44,445.14
2016,10,18,16,45,544.5,58.5,1.5,28.5,193.0,490.94,381.86
2016,10,18,17,0,475.0,51.0,1.2,28.0,141.0,410.78,317.97
2016,10,18,17,15,362.0,39.5,1.2,27.5,94.5,304.46,232.03
2016,10,18,17,30,249.0,28.0,1.2,27.0,48.0,205.92,133.48
2016,10,18,17,45,124.5,14.0,1.2,26.5,24.0,76.1,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,75.5,13.5,2.05,22.5,19.0,12.28,0.0
2016,10,19,7,0,151.0,27.0,2.2,23.0,38.0,21.22,7.73
2016,10,19,7,15,267.0,41.5,2.4,23.0,81.0,32.16,21.21
2016,10,19,7,30,383.0,56.0,2.6,23.0,124.0,42.81,31.0
2016,10,19,7,45,469.5,63.0,2.85,23.5,175.5,48.33,36.06
2016,10,19,8,0,556.0,70.0,3.1,24.0,227.0,67.51,40.53
2016,10,19,8,15,370.5,113.0,3.3,24.5,226.5,122.88,80.37
2016,10,19,8,30,185.0,156.0,3.5,25.0,226.0,157.41,114.39
2016,10,19,8,45,289.0,164.0,3.7,25.5,290.5,202.05,146.38
2016,10,19,9,0,393.0,172.0,3.9,26.0,355.0,261.11,191.42
2016,10,19,9,15,352.0,200.5,3.95,26.5,377.0,298.14,223.31
2016,10,19,9,30,311.0,229.0,4.0,27.0,399.0,331.21,250.81
2016,10,19,9,45,376.0,232.5,4.05,27.5,452.5,386.85,293.78
2016,10,19,10,0,441.0,236.0,4.1,28.0,506.0,453.38,344.41
2016,10,19,10,15,325.0,277.0,4.1,28.0,482.0,447.87,340.56
2016,10,19,10,30,209.0,318.0,4.1,28.0,458.0,428.66,325.47
2016,10,19,10,45,113.0,285.0,4.1,28.5,361.5,347.13,263.35
2016,10,19,11,0,17.0,252.0,4.1,29.0,265.0,239.7,180.3
2016,10,19,11,15,165.5,298.0,4.1,29.0,420.5,416.5,315.96
2016,10,19,11,30,314.0,344.0,4.1,29.0,576.0,602.05,452.17
2016,10,19,11,45,593.0,225.0,4.1,29.5,671.0,747.6,559.78
2016,10,19,12,0,872.0,106.0,4.1,30.0,766.0,878.03,649.46
2016,10,19,12,15,872.0,106.0,4.05,30.0,766.0,904.33,665.97
2016,10,19,12,30,872.0,106.0,4.0,30.0,766.0,927.27,680.93
2016,10,19,12,45,689.5,190.5,4.0,30.0,708.5,882.54,651.02
2016,10,19,13,0,507.0,275.0,4.0,30.0,651.0,806.74,596.61
2016,10,19,13,15,475.5,280.5,3.95,30.0,627.0,792.25,586.83
2016,10,19,13,30,444.0,286.0,3.9,30.0,603.0,774.89,574.72
2016,10,19,13,45,429.0,281.0,3.9,30.0,578.5,759.97,565.12
