Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,15,913.0,91.0,3.4,28.0,744.0,913.71,675.66
2016,10,29,12,30,913.0,91.0,3.4,28.0,744.0,936.89,691.01
2016,10,29,12,45,910.5,90.0,3.45,28.5,735.0,953.03,700.73
2016,10,29,13,0,908.0,89.0,3.5,29.0,726.0,965.41,708.13
2016,10,29,13,15,903.0,88.5,3.5,29.0,709.0,972.19,713.09
2016,10,29,13,30,898.0,88.0,3.5,29.0,692.0,975.15,715.76
2016,10,29,13,45,890.0,86.5,3.55,29.0,666.5,970.2,713.75
2016,10,29,14,0,882.0,85.0,3.6,29.0,641.0,961.49,709.46
2016,10,29,14,15,870.5,83.5,3.6,29.0,608.5,945.77,700.35
2016,10,29,14,30,859.0,82.0,3.6,29.0,576.0,926.59,689.07
2016,10,29,14,45,833.0,83.0,3.6,29.0,535.5,903.29,675.09
2016,10,29,15,0,807.0,84.0,3.6,29.0,495.0,867.68,652.69
2016,10,29,15,15,783.5,81.0,3.55,28.5,450.5,826.87,627.53
2016,10,29,15,30,760.0,78.0,3.5,28.0,406.0,783.93,600.44
2016,10,29,15,45,725.0,74.0,3.45,28.0,357.0,728.26,562.45
2016,10,29,16,0,690.0,70.0,3.4,28.0,308.0,677.15,526.84
2016,10,29,16,15,640.0,64.5,3.0,27.0,257.0,607.62,477.13
2016,10,29,16,30,590.0,59.0,2.6,26.0,206.0,539.63,426.48
2016,10,29,16,45,509.5,50.5,2.25,25.5,156.0,448.83,354.73
2016,10,29,17,0,429.0,42.0,1.9,25.0,106.0,363.56,283.39
2016,10,29,17,15,289.5,29.5,1.75,24.0,65.0,245.64,178.5
2016,10,29,17,30,150.0,17.0,1.6,23.0,24.0,97.26,0.0
2016,10,29,17,45,75.0,8.5,1.5,22.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,41.5,9.0,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,83.0,18.0,1.5,18.0,21.0,16.37,0.0
2016,10,30,7,15,212.0,33.5,1.75,18.5,60.0,26.21,15.33
2016,10,30,7,30,341.0,49.0,2.0,19.0,99.0,37.86,26.87
2016,10,30,7,45,431.5,59.0,2.3,20.0,148.5,46.44,34.75
2016,10,30,8,0,522.0,69.0,2.6,21.0,198.0,67.5,41.58
2016,10,30,8,15,576.0,76.0,2.6,21.5,248.0,114.82,66.66
2016,10,30,8,30,630.0,83.0,2.6,22.0,298.0,168.89,106.0
2016,10,30,8,45,675.5,85.5,2.6,23.0,347.5,223.58,150.5
2016,10,30,9,0,721.0,88.0,2.6,24.0,397.0,283.23,200.61
2016,10,30,9,15,746.0,91.5,2.5,24.5,441.5,341.45,250.38
2016,10,30,9,30,771.0,95.0,2.4,25.0,486.0,403.12,301.61
2016,10,30,9,45,791.5,97.0,2.3,25.5,525.5,460.88,348.39
2016,10,30,10,0,812.0,99.0,2.2,26.0,565.0,519.35,393.99
2016,10,30,10,15,825.0,101.0,2.1,26.5,597.0,573.99,435.11
2016,10,30,10,30,838.0,103.0,2.0,27.0,629.0,627.94,474.18
2016,10,30,10,45,849.5,103.5,1.95,27.5,655.0,678.39,509.7
2016,10,30,11,0,861.0,104.0,1.9,28.0,681.0,727.43,543.11
2016,10,30,11,15,867.0,105.0,1.9,28.0,698.0,766.22,568.71
2016,10,30,11,30,873.0,106.0,1.9,28.0,715.0,806.85,595.2
2016,10,30,11,45,886.5,101.0,1.9,28.5,726.0,844.74,618.43
2016,10,30,12,0,900.0,96.0,1.9,29.0,737.0,880.16,639.81
2016,10,30,12,15,900.5,96.0,1.95,29.0,737.0,906.95,657.29
2016,10,30,12,30,901.0,96.0,2.0,29.0,737.0,930.32,672.72
2016,10,30,12,45,902.0,94.0,2.1,29.5,729.5,948.38,684.03
2016,10,30,13,0,903.0,92.0,2.2,30.0,722.0,962.79,693.15
2016,10,30,13,15,898.5,91.0,2.25,30.0,705.0,969.44,698.35
2016,10,30,13,30,894.0,90.0,2.3,30.0,688.0,972.27,701.36
2016,10,30,13,45,888.5,88.0,2.35,30.0,664.0,969.15,700.76
2016,10,30,14,0,883.0,86.0,2.4,30.0,640.0,962.27,697.95
2016,10,30,14,15,872.5,84.5,2.45,30.0,607.5,947.53,690.21
2016,10,30,14,30,862.0,83.0,2.5,30.0,575.0,929.32,680.35
2016,10,30,14,45,848.0,80.0,2.55,30.0,536.5,912.09,671.19
2016,10,30,15,0,834.0,77.0,2.6,30.0,498.0,882.14,653.53
2016,10,30,15,15,812.5,74.0,2.6,29.5,453.5,842.59,630.2
2016,10,30,15,30,791.0,71.0,2.6,29.0,409.0,800.78,604.87
2016,10,30,15,45,761.0,67.0,2.6,29.0,360.5,748.58,570.43
2016,10,30,16,0,731.0,63.0,2.6,29.0,312.0,695.3,534.27
2016,10,30,16,15,683.5,58.0,2.25,28.0,260.5,626.55,485.87
2016,10,30,16,30,636.0,53.0,1.9,27.0,209.0,558.79,436.05
2016,10,30,16,45,560.0,45.5,1.6,26.5,158.5,476.45,371.98
2016,10,30,17,0,484.0,38.0,1.3,26.0,108.0,393.68,302.98
2016,10,30,17,15,341.5,27.0,1.25,25.0,65.5,273.65,194.75
2016,10,30,17,30,199.0,16.0,1.2,24.0,23.0,122.84,0.0
2016,10,30,17,45,99.5,8.0,1.2,23.0,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,99.5,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,199.0,15.0,1.1,15.0,23.0,13.64,0.0
2016,10,31,7,15,345.0,27.0,1.35,16.0,66.0,21.97,11.9
2016,10,31,7,30,491.0,39.0,1.6,17.0,109.0,31.22,21.36
2016,10,31,7,45,574.5,45.5,1.9,18.0,161.0,35.32,25.32
2016,10,31,8,0,658.0,52.0,2.2,19.0,213.0,60.17,33.55
2016,10,31,8,15,705.0,57.0,2.25,19.5,265.0,113.19,60.74
2016,10,31,8,30,752.0,62.0,2.3,20.0,317.0,171.92,103.99
2016,10,31,8,45,785.0,65.0,2.4,21.0,367.0,231.17,153.54
2016,10,31,9,0,818.0,68.0,2.5,22.0,417.0,293.71,207.5
2016,10,31,9,15,839.0,71.0,2.6,22.5,461.5,355.16,261.17
2016,10,31,9,30,860.0,74.0,2.7,23.0,506.0,418.7,315.26
2016,10,31,9,45,874.0,76.0,2.8,23.5,545.0,477.5,364.28
2016,10,31,10,0,888.0,78.0,2.9,24.0,584.0,536.05,411.5
2016,10,31,10,15,897.5,79.5,2.9,24.5,615.5,591.05,454.26
2016,10,31,10,30,907.0,81.0,2.9,25.0,647.0,644.79,494.64
2016,10,31,10,45,913.0,82.5,2.95,25.5,671.0,694.71,531.21
2016,10,31,11,0,919.0,84.0,3.0,26.0,695.0,742.55,564.58
2016,10,31,11,15,922.5,84.5,3.05,26.5,711.5,785.16,592.46
2016,10,31,11,30,926.0,85.0,3.1,27.0,728.0,825.06,618.21
2016,10,31,11,45,924.0,87.0,3.15,27.5,735.0,859.19,639.83
2016,10,31,12,0,922.0,89.0,3.2,28.0,742.0,889.94,659.11
2016,10,31,12,15,920.5,89.0,3.2,28.0,741.0,915.42,675.85
2016,10,31,12,30,919.0,89.0,3.2,28.0,740.0,937.32,690.3
2016,10,31,12,45,914.5,89.0,3.25,28.5,730.0,952.8,699.58
2016,10,31,13,0,910.0,89.0,3.3,29.0,720.0,964.46,706.51
2016,10,31,13,15,904.0,88.0,3.3,29.0,702.0,969.7,710.45
2016,10,31,13,30,898.0,87.0,3.3,29.0,684.0,971.09,712.09
2016,10,31,13,45,887.5,86.5,3.35,29.0,658.0,964.95,709.33
2016,10,31,14,0,877.0,86.0,3.4,29.0,632.0,955.09,704.32
2016,10,31,14,15,864.5,84.0,3.4,29.0,599.0,937.88,694.23
2016,10,31,14,30,852.0,82.0,3.4,29.0,566.0,917.25,681.99
2016,10,31,14,45,833.0,80.0,3.4,29.0,526.5,896.78,669.93
2016,10,31,15,0,814.0,78.0,3.4,29.0,487.0,863.86,649.36
2016,10,31,15,15,790.0,75.0,3.3,28.5,442.0,822.57,623.6
2016,10,31,15,30,766.0,72.0,3.2,28.0,397.0,779.21,595.97
2016,10,31,15,45,730.0,69.0,3.15,28.0,348.5,724.04,558.39
2016,10,31,16,0,694.0,66.0,3.1,28.0,300.0,668.18,519.33
2016,10,31,16,15,643.0,60.5,2.7,27.0,249.0,602.85,472.55
2016,10,31,16,30,592.0,55.0,2.3,26.0,198.0,534.37,421.31
2016,10,31,16,45,509.0,47.0,1.9,25.5,149.0,442.85,348.77
2016,10,31,17,0,426.0,39.0,1.5,25.0,100.0,357.21,276.76
2016,10,31,17,15,285.0,27.0,1.45,24.0,60.0,239.93,168.86
2016,10,31,17,30,144.0,15.0,1.4,23.0,20.0,91.85,0.0
2016,10,31,17,45,72.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,20.0,18.0,16.37,0.0
2016,11,1,7,15,174.5,31.5,2.6,20.5,56.0,24.64,13.37
2016,11,1,7,30,349.0,45.0,2.9,21.0,94.0,36.5,25.36
2016,11,1,7,45,439.5,53.5,3.2,21.5,142.0,41.89,30.53
2016,11,1,8,0,530.0,62.0,3.5,22.0,190.0,61.59,36.57
2016,11,1,8,15,583.5,68.5,3.65,22.5,239.5,108.79,61.29
2016,11,1,8,30,637.0,75.0,3.8,23.0,289.0,162.58,100.37
2016,11,1,8,45,680.5,77.5,4.0,24.0,337.5,216.99,144.87
2016,11,1,9,0,724.0,80.0,4.2,25.0,386.0,278.28,196.67
2016,11,1,9,15,378.0,138.5,4.2,25.5,299.5,256.02,191.66
2016,11,1,9,30,32.0,197.0,4.2,26.0,213.0,187.83,144.31
2016,11,1,9,45,152.5,223.5,4.25,26.5,308.5,273.66,210.46
2016,11,1,10,0,273.0,250.0,4.3,27.0,404.0,375.51,288.28
2016,11,1,10,15,556.0,171.5,4.3,27.5,508.5,485.72,373.22
2016,11,1,10,30,839.0,93.0,4.3,28.0,613.0,616.61,472.66
2016,11,1,10,45,847.5,94.0,4.3,28.5,637.5,662.23,506.0
2016,11,1,11,0,856.0,95.0,4.3,29.0,662.0,708.5,539.16
2016,11,1,11,15,861.5,96.0,4.3,29.0,678.5,750.63,568.12
2016,11,1,11,30,867.0,97.0,4.3,29.0,695.0,790.41,595.25
2016,11,1,11,45,440.5,170.0,4.3,29.5,474.0,553.9,422.62
2016,11,1,12,0,14.0,243.0,4.3,30.0,253.0,235.46,176.24
2016,11,1,12,15,174.5,281.0,4.3,30.0,404.0,443.1,336.34
2016,11,1,12,30,335.0,319.0,4.3,30.0,555.0,651.51,488.85
2016,11,1,12,45,608.0,204.5,4.3,30.0,626.5,810.88,606.76
2016,11,1,13,0,881.0,90.0,4.3,30.0,698.0,937.04,692.61
2016,11,1,13,15,876.0,89.0,4.3,30.0,681.0,942.91,696.25
2016,11,1,13,30,871.0,88.0,4.3,30.0,664.0,945.05,698.4
2016,11,1,13,45,561.5,186.5,4.3,30.5,552.5,775.13,581.82
2016,11,1,14,0,252.0,285.0,4.3,31.0,441.0,559.79,422.17
2016,11,1,14,15,126.0,222.5,4.25,30.5,300.5,367.21,280.63
2016,11,1,14,30,0.0,160.0,4.2,30.0,160.0,148.82,111.36
2016,11,1,14,45,397.0,119.5,4.2,30.0,317.0,534.0,416.83
2016,11,1,15,0,794.0,79.0,4.2,30.0,474.0,845.65,640.75
2016,11,1,15,15,397.0,99.0,4.1,30.0,296.5,496.12,387.62
2016,11,1,15,30,0.0,119.0,4.0,30.0,119.0,111.49,83.14
2016,11,1,15,45,335.0,93.0,3.95,30.0,204.5,419.35,332.88
2016,11,1,16,0,670.0,67.0,3.9,30.0,290.0,654.25,509.55
2016,11,1,16,15,618.5,61.0,3.45,29.0,240.5,583.97,457.37
2016,11,1,16,30,567.0,55.0,3.0,28.0,191.0,515.5,405.97
2016,11,1,16,45,478.0,47.5,2.65,27.5,142.5,421.71,331.49
2016,11,1,17,0,389.0,40.0,2.3,27.0,94.0,334.19,258.07
2016,11,1,17,15,248.5,27.0,2.2,26.5,56.0,217.18,148.71
2016,11,1,17,30,108.0,14.0,2.1,26.0,18.0,71.28,0.0
2016,11,1,17,45,54.0,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,11.82,0.0
2016,11,2,7,15,120.0,33.0,2.7,21.5,49.0,26.41,14.27
2016,11,2,7,30,222.0,53.0,2.9,22.0,84.0,40.85,28.85
2016,11,2,7,45,315.5,65.5,3.15,22.5,130.0,49.65,37.01
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,69.73,45.21
2016,11,2,8,15,204.5,44.0,3.55,23.0,93.0,53.96,31.06
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,8.79,1.67
2016,11,2,8,45,0.0,23.0,3.85,23.5,23.0,20.25,11.16
2016,11,2,9,0,0.0,36.0,4.0,24.0,36.0,31.74,20.56
2016,11,2,9,15,112.5,126.5,4.05,24.5,182.0,151.94,115.58
2016,11,2,9,30,225.0,217.0,4.1,25.0,328.0,284.56,218.77
2016,11,2,9,45,220.0,236.0,4.15,26.0,352.0,315.4,242.53
2016,11,2,10,0,215.0,255.0,4.2,27.0,376.0,345.66,265.36
2016,11,2,10,15,255.0,265.0,4.15,27.0,416.5,398.11,305.67
2016,11,2,10,30,295.0,275.0,4.1,27.0,457.0,449.27,344.61
2016,11,2,10,45,147.5,184.5,4.05,27.5,275.5,274.91,211.86
2016,11,2,11,0,0.0,94.0,4.0,28.0,94.0,83.38,60.47
2016,11,2,11,15,85.5,213.5,3.9,28.0,272.5,273.99,210.2
2016,11,2,11,30,171.0,333.0,3.8,28.0,451.0,468.18,355.62
2016,11,2,11,45,152.5,336.5,3.75,28.5,442.5,466.66,352.54
2016,11,2,12,0,134.0,340.0,3.7,29.0,434.0,463.46,348.99
2016,11,2,12,15,221.5,331.0,3.6,29.0,486.5,538.02,405.33
2016,11,2,12,30,309.0,322.0,3.5,29.0,539.0,631.21,473.35
2016,11,2,12,45,242.0,327.5,3.4,29.0,496.0,570.43,428.37
2016,11,2,13,0,175.0,333.0,3.3,29.0,453.0,521.95,392.18
2016,11,2,13,15,164.0,324.0,3.15,28.5,434.5,507.47,382.63
2016,11,2,13,30,153.0,315.0,3.0,28.0,416.0,491.99,372.17
2016,11,2,13,45,177.0,302.0,2.95,28.0,414.0,504.39,382.56
2016,11,2,14,0,201.0,289.0,2.9,28.0,412.0,515.96,392.29
2016,11,2,14,15,164.5,273.0,2.8,28.0,371.0,465.29,354.96
2016,11,2,14,30,128.0,257.0,2.7,28.0,330.0,414.32,317.23
2016,11,2,14,45,381.0,192.0,2.65,28.0,385.5,588.69,453.42
2016,11,2,15,0,634.0,127.0,2.6,28.0,441.0,763.51,580.6
2016,11,2,15,15,603.5,121.5,2.45,27.5,398.5,717.32,548.62
2016,11,2,15,30,573.0,116.0,2.3,27.0,356.0,669.8,516.86
2016,11,2,15,45,518.0,112.0,2.2,27.0,308.5,597.07,465.32
2016,11,2,16,0,463.0,108.0,2.1,27.0,261.0,533.33,418.54
2016,11,2,16,15,403.0,97.0,1.9,26.5,214.0,458.96,362.46
2016,11,2,16,30,343.0,86.0,1.7,26.0,167.0,387.97,306.96
2016,11,2,16,45,251.0,71.0,1.55,25.5,122.0,281.17,221.74
2016,11,2,17,0,159.0,56.0,1.4,25.0,77.0,197.75,152.07
2016,11,2,17,15,79.5,33.5,1.5,24.5,44.0,113.99,74.39
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,10.01,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,7.28,0.0
2016,11,3,7,15,4.0,27.0,1.2,21.0,27.5,23.25,11.53
2016,11,3,7,30,8.0,46.0,1.4,21.0,47.0,38.92,27.31
2016,11,3,7,45,24.5,67.5,1.6,21.5,72.5,55.03,41.76
2016,11,3,8,0,41.0,89.0,1.8,22.0,98.0,73.28,54.41
2016,11,3,8,15,52.0,110.0,1.85,22.0,125.0,95.76,71.67
2016,11,3,8,30,63.0,131.0,1.9,22.0,152.0,119.99,90.73
2016,11,3,8,45,38.0,140.5,1.95,22.5,154.0,128.97,98.89
2016,11,3,9,0,13.0,150.0,2.0,23.0,156.0,134.15,103.66
2016,11,3,9,15,6.5,146.0,2.0,23.0,149.0,130.38,100.59
2016,11,3,9,30,0.0,142.0,2.0,23.0,142.0,125.36,96.42
2016,11,3,9,45,0.0,145.5,2.0,23.5,145.5,128.9,98.8
2016,11,3,10,0,0.0,149.0,2.0,24.0,149.0,132.39,101.11
2016,11,3,10,15,36.0,211.5,1.9,24.0,234.0,213.9,165.16
2016,11,3,10,30,72.0,274.0,1.8,24.0,319.0,298.58,230.0
2016,11,3,10,45,37.5,228.5,1.75,24.0,252.0,237.53,182.49
2016,11,3,11,0,3.0,183.0,1.7,24.0,185.0,166.79,127.07
2016,11,3,11,15,1.5,107.0,1.6,24.0,108.0,96.26,71.67
2016,11,3,11,30,0.0,31.0,1.5,24.0,31.0,27.42,16.57
2016,11,3,11,45,0.0,31.0,1.45,24.5,31.0,27.42,16.55
2016,11,3,12,0,0.0,31.0,1.4,25.0,31.0,27.42,16.5
2016,11,3,12,15,7.0,136.5,1.3,25.0,141.5,128.68,97.15
2016,11,3,12,30,14.0,242.0,1.2,25.0,252.0,237.05,180.45
2016,11,3,12,45,11.5,227.5,1.2,25.0,235.5,221.47,168.19
2016,11,3,13,0,9.0,213.0,1.2,25.0,219.0,205.68,156.25
2016,11,3,13,15,4.5,124.5,1.25,25.0,127.5,116.07,86.98
2016,11,3,13,30,0.0,36.0,1.3,25.0,36.0,31.83,20.07
2016,11,3,13,45,0.0,24.5,1.4,25.0,24.5,21.64,11.91
2016,11,3,14,0,0.0,13.0,1.5,25.0,13.0,11.47,3.68
2016,11,3,14,15,0.0,29.5,1.55,25.0,29.5,26.05,15.56
2016,11,3,14,30,0.0,46.0,1.6,25.0,46.0,40.64,27.45
2016,11,3,14,45,0.0,27.5,1.65,25.0,27.5,24.26,14.18
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.93,0.85
2016,11,3,15,15,0.0,12.5,1.65,24.5,12.5,11.0,3.42
2016,11,3,15,30,0.0,16.0,1.6,24.0,16.0,14.08,6.01
2016,11,3,15,45,0.0,14.0,1.6,24.0,14.0,12.31,4.57
2016,11,3,16,0,0.0,12.0,1.6,24.0,12.0,10.55,3.12
2016,11,3,16,15,0.0,9.5,1.5,23.5,9.5,8.34,1.3
2016,11,3,16,30,0.0,7.0,1.4,23.0,7.0,6.14,0.0
2016,11,3,16,45,0.0,5.0,1.3,23.0,5.0,4.38,0.0
2016,11,3,17,0,0.0,3.0,1.2,23.0,3.0,2.63,0.0
2016,11,3,17,15,0.0,1.5,1.15,22.5,1.5,1.31,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,15.5,3.25,18.0,15.5,13.64,4.23
2016,11,4,7,30,0.0,27.0,3.3,18.0,27.0,23.79,14.69
2016,11,4,7,45,0.0,42.5,3.4,18.5,42.5,37.37,26.94
2016,11,4,8,0,0.0,58.0,3.5,19.0,58.0,50.56,36.84
2016,11,4,8,15,0.0,74.0,3.55,19.0,74.0,64.38,48.56
2016,11,4,8,30,0.0,90.0,3.6,19.0,90.0,78.38,60.25
2016,11,4,8,45,0.0,112.5,3.7,19.0,112.5,97.98,76.41
2016,11,4,9,0,0.0,135.0,3.8,19.0,135.0,117.89,92.63
2016,11,4,9,15,0.0,136.5,3.8,19.0,136.5,120.0,94.07
2016,11,4,9,30,0.0,138.0,3.8,19.0,138.0,121.87,95.34
2016,11,4,9,45,0.0,112.5,3.8,19.5,112.5,99.65,76.76
2016,11,4,10,0,0.0,87.0,3.8,20.0,87.0,77.06,57.98
2016,11,4,10,15,0.0,104.0,3.75,20.0,104.0,92.27,70.27
2016,11,4,10,30,0.0,121.0,3.7,20.0,121.0,107.62,82.57
2016,11,4,10,45,0.0,111.0,3.65,20.5,111.0,98.67,75.02
2016,11,4,11,0,0.0,101.0,3.6,21.0,101.0,89.69,67.51
2016,11,4,11,15,0.0,100.0,3.55,21.0,100.0,88.81,66.73
2016,11,4,11,30,0.0,99.0,3.5,21.0,99.0,87.92,65.96
2016,11,4,11,45,5.0,161.0,3.5,21.5,165.0,149.17,114.93
2016,11,4,12,0,10.0,223.0,3.5,22.0,231.0,212.94,164.91
2016,11,4,12,15,5.0,145.0,3.45,22.0,149.0,134.89,103.17
2016,11,4,12,30,0.0,67.0,3.4,22.0,67.0,59.37,42.6
2016,11,4,12,45,0.0,110.5,3.35,22.0,110.5,98.59,74.24
2016,11,4,13,0,0.0,154.0,3.3,22.0,154.0,139.7,107.04
2016,11,4,13,15,0.0,85.0,3.25,22.0,85.0,75.36,55.59
2016,11,4,13,30,0.0,16.0,3.2,22.0,16.0,14.13,5.92
2016,11,4,13,45,0.0,54.5,3.2,22.0,54.5,48.22,33.81
2016,11,4,14,0,0.0,93.0,3.2,22.0,93.0,82.47,61.67
2016,11,4,14,15,0.0,122.0,3.15,22.0,122.0,110.29,84.23
2016,11,4,14,30,0.0,151.0,3.1,22.0,151.0,139.92,108.19
2016,11,4,14,45,0.0,128.0,3.1,22.0,128.0,117.37,90.27
2016,11,4,15,0,0.0,105.0,3.1,22.0,105.0,94.93,72.35
2016,11,4,15,15,1.5,122.5,3.0,21.5,123.0,115.29,89.39
2016,11,4,15,30,3.0,140.0,2.9,21.0,141.0,138.25,108.56
2016,11,4,15,45,1.5,122.0,2.85,21.0,122.5,119.51,93.44
2016,11,4,16,0,0.0,104.0,2.8,21.0,104.0,100.81,78.2
2016,11,4,16,15,0.0,85.0,2.6,21.0,85.0,82.03,62.72
2016,11,4,16,30,0.0,66.0,2.4,21.0,66.0,63.01,46.81
2016,11,4,16,45,0.0,48.5,2.25,21.0,48.5,45.5,31.94
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,27.43,16.52
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,15.41,4.66
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.64,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.91,0.0
2016,11,5,7,15,0.0,5.0,3.2,17.0,5.0,4.38,0.0
2016,11,5,7,30,0.0,9.0,3.3,17.0,9.0,7.9,1.11
2016,11,5,7,45,0.0,14.5,3.4,17.0,14.5,12.74,5.53
2016,11,5,8,0,0.0,20.0,3.5,17.0,20.0,17.58,9.28
2016,11,5,8,15,0.0,26.0,3.45,17.0,26.0,22.88,13.84
2016,11,5,8,30,0.0,32.0,3.4,17.0,32.0,28.18,18.36
2016,11,5,8,45,0.0,46.5,3.4,17.5,46.5,41.02,29.13
2016,11,5,9,0,0.0,61.0,3.4,18.0,61.0,53.89,39.79
2016,11,5,9,15,0.0,93.0,3.3,18.5,93.0,82.17,63.11
2016,11,5,9,30,0.0,125.0,3.2,19.0,125.0,110.46,86.03
2016,11,5,9,45,1.0,148.0,3.15,19.5,149.0,131.61,102.81
2016,11,5,10,0,2.0,171.0,3.1,20.0,173.0,153.18,119.72
2016,11,5,10,15,1.0,158.0,3.0,20.0,159.0,141.42,109.96
2016,11,5,10,30,0.0,145.0,2.9,20.0,145.0,129.35,100.03
2016,11,5,10,45,4.5,176.5,2.85,20.5,179.5,161.36,125.37
2016,11,5,11,0,9.0,208.0,2.8,21.0,214.0,194.37,151.11
2016,11,5,11,15,22.5,243.5,2.75,21.0,258.5,238.91,186.12
2016,11,5,11,30,36.0,279.0,2.7,21.0,303.0,296.67,230.89
2016,11,5,11,45,29.5,270.5,2.65,21.5,290.5,285.92,221.72
2016,11,5,12,0,23.0,262.0,2.6,22.0,278.0,262.15,202.81
2016,11,5,12,15,18.0,248.5,2.55,22.0,261.5,246.0,190.25
2016,11,5,12,30,13.0,235.0,2.5,22.0,245.0,229.43,177.32
2016,11,5,12,45,11.0,225.0,2.5,22.0,233.5,218.74,169.08
2016,11,5,13,0,9.0,215.0,2.5,22.0,222.0,207.89,160.7
2016,11,5,13,15,4.5,147.5,2.5,22.0,151.0,138.01,105.76
2016,11,5,13,30,0.0,80.0,2.5,22.0,80.0,70.9,52.05
2016,11,5,13,45,18.5,164.0,2.55,22.0,175.5,168.36,131.02
2016,11,5,14,0,37.0,248.0,2.6,22.0,271.0,293.22,229.21
2016,11,5,14,15,18.5,153.5,2.6,22.0,165.0,159.14,123.76
2016,11,5,14,30,0.0,59.0,2.6,22.0,59.0,52.17,37.18
2016,11,5,14,45,15.5,124.5,2.65,22.0,132.0,128.2,99.84
2016,11,5,15,0,31.0,190.0,2.7,22.0,205.0,230.9,182.51
2016,11,5,15,15,221.0,166.0,2.7,22.0,257.0,405.83,325.85
2016,11,5,15,30,411.0,142.0,2.7,22.0,309.0,554.03,443.13
2016,11,5,15,45,361.0,134.5,2.7,22.0,268.0,493.48,396.19
2016,11,5,16,0,311.0,127.0,2.7,22.0,227.0,420.35,339.83
2016,11,5,16,15,314.5,107.0,2.55,21.5,193.5,389.6,316.43
2016,11,5,16,30,318.0,87.0,2.4,21.0,160.0,370.72,300.49
2016,11,5,16,45,244.5,69.0,2.3,20.5,116.0,274.65,221.23
2016,11,5,17,0,171.0,51.0,2.2,20.0,72.0,198.26,155.19
2016,11,5,17,15,93.0,29.5,2.15,19.5,40.0,112.72,67.64
2016,11,5,17,30,15.0,8.0,2.1,19.0,8.0,15.36,0.0
2016,11,5,17,45,7.5,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,9.1,0.0
2016,11,6,7,15,133.0,27.0,2.05,15.0,43.5,21.18,8.58
2016,11,6,7,30,266.0,44.0,2.2,15.0,77.0,34.13,23.69
2016,11,6,7,45,349.5,56.5,2.4,15.5,122.0,43.14,32.3
2016,11,6,8,0,433.0,69.0,2.6,16.0,167.0,62.72,40.74
2016,11,6,8,15,490.0,78.0,2.7,16.5,214.0,107.74,65.92
2016,11,6,8,30,547.0,87.0,2.8,17.0,261.0,158.02,102.84
2016,11,6,8,45,273.5,63.5,2.9,17.5,150.5,114.79,80.04
2016,11,6,9,0,0.0,40.0,3.0,18.0,40.0,35.27,24.13
2016,11,6,9,15,17.5,116.0,3.05,18.5,124.5,108.06,84.19
2016,11,6,9,30,35.0,192.0,3.1,19.0,209.0,184.95,146.19
2016,11,6,9,45,23.0,191.5,3.2,19.5,203.0,180.17,141.89
2016,11,6,10,0,11.0,191.0,3.3,20.0,197.0,175.75,137.86
2016,11,6,10,15,32.5,225.5,3.35,20.5,245.0,225.33,176.99
2016,11,6,10,30,54.0,260.0,3.4,21.0,293.0,274.62,215.3
2016,11,6,10,45,27.0,212.5,3.5,21.5,229.5,215.57,168.09
2016,11,6,11,0,0.0,165.0,3.6,22.0,166.0,148.16,113.9
2016,11,6,11,15,0.0,135.5,3.55,22.0,136.0,121.18,92.39
2016,11,6,11,30,0.0,106.0,3.5,22.0,106.0,94.28,70.81
2016,11,6,11,45,0.0,109.0,3.5,22.0,109.0,97.06,73.01
2016,11,6,12,0,0.0,112.0,3.5,22.0,112.0,99.85,75.22
2016,11,6,12,15,0.0,113.5,3.4,22.0,113.5,101.28,76.35
2016,11,6,12,30,0.0,115.0,3.3,22.0,115.0,102.72,77.51
2016,11,6,12,45,0.0,99.0,3.25,22.0,99.0,87.99,65.72
2016,11,6,13,0,0.0,83.0,3.2,22.0,83.0,73.59,54.18
2016,11,6,13,15,0.0,48.0,3.1,21.5,48.0,42.47,29.1
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,11.48,3.79
2016,11,6,13,45,0.0,13.5,2.95,21.0,13.5,11.92,4.17
2016,11,6,14,0,0.0,14.0,2.9,21.0,14.0,12.35,4.55
2016,11,6,14,15,0.0,66.0,2.9,21.0,66.0,58.4,42.46
2016,11,6,14,30,0.0,118.0,2.9,21.0,118.0,106.87,82.04
2016,11,6,14,45,26.5,159.0,2.9,21.0,171.5,186.59,147.6
2016,11,6,15,0,53.0,200.0,2.9,21.0,225.0,263.99,210.23
2016,11,6,15,15,49.5,181.5,2.9,20.5,203.5,241.24,192.83
2016,11,6,15,30,46.0,163.0,2.9,20.0,182.0,218.48,175.42
2016,11,6,15,45,41.5,143.0,2.9,20.0,159.0,192.85,155.03
2016,11,6,16,0,37.0,123.0,2.9,20.0,136.0,167.29,134.34
2016,11,6,16,15,28.5,102.5,2.65,20.0,111.0,138.0,110.01
2016,11,6,16,30,20.0,82.0,2.4,20.0,86.0,108.98,85.48
2016,11,6,16,45,10.0,61.0,2.2,20.0,63.0,70.35,52.68
2016,11,6,17,0,0.0,40.0,2.0,20.0,40.0,41.11,27.5
2016,11,6,17,15,0.0,22.5,1.85,19.5,22.5,21.82,7.77
2016,11,6,17,30,0.0,5.0,1.7,19.0,5.0,4.55,0.0
2016,11,6,17,45,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,21.0,4.5,1.35,16.5,5.0,0.0,0.0
2016,11,7,7,0,42.0,9.0,1.5,17.0,10.0,8.19,0.0
2016,11,7,7,15,175.5,24.5,1.7,17.0,44.0,19.27,6.4
2016,11,7,7,30,309.0,40.0,1.9,17.0,78.0,32.69,22.18
2016,11,7,7,45,400.0,50.0,2.15,17.5,123.5,39.56,28.88
2016,11,7,8,0,491.0,60.0,2.4,18.0,169.0,57.89,35.65
2016,11,7,8,15,245.5,32.0,2.45,18.5,86.5,46.88,24.22
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.51,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.95,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.4,0.0
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,13.65,5.79
2016,11,7,9,30,0.0,26.0,2.7,20.0,26.0,22.92,13.51
2016,11,7,9,45,0.0,53.5,2.75,20.5,53.5,47.27,33.59
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,71.71,53.45
2016,11,7,10,15,14.0,158.0,2.8,21.0,166.5,148.68,115.68
2016,11,7,10,30,28.0,235.0,2.8,21.0,252.0,229.01,179.2
2016,11,7,10,45,14.0,144.0,2.85,21.5,152.5,137.78,106.26
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,46.9,32.64
2016,11,7,11,15,0.0,77.0,2.85,22.0,77.0,68.23,49.95
2016,11,7,11,30,0.0,101.0,2.8,22.0,101.0,89.74,67.2
2016,11,7,11,45,11.5,180.0,2.8,22.5,188.0,172.39,133.02
2016,11,7,12,0,23.0,259.0,2.8,23.0,275.0,259.42,200.48
2016,11,7,12,15,112.5,294.0,2.75,23.0,371.0,403.33,312.25
2016,11,7,12,30,202.0,329.0,2.7,23.0,467.0,527.61,405.77
2016,11,7,12,45,106.5,275.5,2.7,23.0,348.5,388.83,300.51
2016,11,7,13,0,11.0,222.0,2.7,23.0,230.0,217.0,166.97
2016,11,7,13,15,5.5,147.5,2.65,23.0,151.5,139.01,106.24
2016,11,7,13,30,0.0,73.0,2.6,23.0,73.0,64.66,46.85
2016,11,7,13,45,0.0,118.0,2.55,23.0,118.0,106.03,80.22
2016,11,7,14,0,0.0,163.0,2.5,23.0,163.0,150.65,115.83
2016,11,7,14,15,1.0,166.0,2.4,23.0,167.0,155.59,119.92
2016,11,7,14,30,2.0,169.0,2.3,23.0,171.0,160.95,124.45
2016,11,7,14,45,1.0,124.5,2.25,23.0,125.5,114.98,88.0
2016,11,7,15,0,0.0,80.0,2.2,23.0,80.0,70.8,52.48
2016,11,7,15,15,1.0,108.0,2.1,22.5,108.5,99.94,76.6
2016,11,7,15,30,2.0,136.0,2.0,22.0,137.0,133.57,104.27
2016,11,7,15,45,285.0,109.0,1.9,22.0,198.5,379.05,308.2
2016,11,7,16,0,568.0,82.0,1.8,22.0,260.0,587.5,468.59
2016,11,7,16,15,509.5,74.0,1.6,21.5,212.5,513.22,410.71
2016,11,7,16,30,451.0,66.0,1.4,21.0,165.0,441.1,353.64
2016,11,7,16,45,363.0,54.0,1.25,21.0,120.0,345.93,275.59
2016,11,7,17,0,275.0,42.0,1.1,21.0,75.0,262.12,202.97
2016,11,7,17,15,137.5,21.0,1.1,20.5,37.5,132.85,71.49
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.0,3.15,17.0,9.0,7.9,0.0
2016,11,8,7,30,0.0,18.0,3.3,17.0,18.0,15.83,7.79
2016,11,8,7,45,0.0,29.0,3.45,17.0,29.0,25.54,16.68
2016,11,8,8,0,0.0,40.0,3.6,17.0,40.0,35.27,24.21
2016,11,8,8,15,0.0,51.5,3.6,17.0,51.5,45.47,32.98
2016,11,8,8,30,0.0,63.0,3.6,17.0,63.0,55.66,41.63
2016,11,8,8,45,0.0,97.0,3.65,17.5,97.0,84.9,66.01
2016,11,8,9,0,0.0,131.0,3.7,18.0,131.0,114.49,90.27
2016,11,8,9,15,0.0,131.5,3.7,18.0,131.5,115.7,91.0
2016,11,8,9,30,0.0,132.0,3.7,18.0,132.0,116.65,91.53
2016,11,8,9,45,0.0,99.5,3.7,18.0,99.5,88.13,67.8
2016,11,8,10,0,0.0,67.0,3.7,18.0,67.0,59.27,43.8
2016,11,8,10,15,0.0,99.5,3.75,18.0,99.5,88.24,67.62
2016,11,8,10,30,0.0,132.0,3.8,18.0,132.0,117.62,91.49
2016,11,8,10,45,5.5,173.0,3.9,18.5,176.5,158.9,124.66
2016,11,8,11,0,11.0,214.0,4.0,19.0,221.0,201.58,158.49
2016,11,8,11,15,8.5,206.5,4.1,19.0,212.0,193.65,151.91
2016,11,8,11,30,6.0,199.0,4.2,19.0,203.0,185.41,145.2
2016,11,8,11,45,6.0,200.0,4.3,19.0,204.0,187.02,146.44
2016,11,8,12,0,6.0,201.0,4.4,19.0,205.0,188.63,147.71
2016,11,8,12,15,16.0,233.0,4.4,19.0,244.0,229.24,180.32
2016,11,8,12,30,26.0,265.0,4.4,19.0,283.0,271.49,213.93
2016,11,8,12,45,33.0,272.0,4.45,19.0,295.0,302.68,238.65
2016,11,8,13,0,40.0,279.0,4.5,19.0,307.0,319.96,252.53
2016,11,8,13,15,30.0,258.5,4.5,19.0,279.0,290.57,229.41
2016,11,8,13,30,20.0,238.0,4.5,19.0,251.0,244.72,193.25
2016,11,8,13,45,21.0,231.5,4.5,19.0,245.0,240.53,190.35
2016,11,8,14,0,22.0,225.0,4.5,19.0,239.0,236.38,187.44
2016,11,8,14,15,12.5,198.5,4.45,19.0,206.5,200.76,158.93
2016,11,8,14,30,3.0,172.0,4.4,19.0,174.0,165.22,130.26
2016,11,8,14,45,1.5,111.0,4.35,19.0,112.0,101.92,78.93
2016,11,8,15,0,0.0,50.0,4.3,19.0,50.0,44.15,31.28
2016,11,8,15,15,0.0,73.5,4.15,19.0,73.5,65.0,48.79
2016,11,8,15,30,0.0,97.0,4.0,19.0,97.0,88.88,68.78
2016,11,8,15,45,0.0,84.0,3.85,19.0,84.0,76.51,58.62
2016,11,8,16,0,0.0,71.0,3.7,19.0,71.0,64.12,48.35
2016,11,8,16,15,0.0,58.0,3.6,18.5,58.0,51.7,37.99
2016,11,8,16,30,0.0,45.0,3.5,18.0,45.0,39.71,27.82
2016,11,8,16,45,0.0,32.5,3.4,18.0,32.5,28.65,18.24
2016,11,8,17,0,0.0,20.0,3.3,18.0,20.0,17.6,8.6
2016,11,8,17,15,0.0,10.0,3.3,17.5,10.0,8.78,0.0
