Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,248.0,12.0,3.5,3.5,33.0,10.91,0.0
2016,11,19,7,30,496.0,24.0,3.6,4.0,66.0,21.43,11.55
2016,11,19,7,45,597.5,31.0,3.75,4.5,116.0,26.93,18.56
2016,11,19,8,0,699.0,38.0,3.9,5.0,166.0,38.73,29.79
2016,11,19,8,15,755.5,42.5,4.1,6.0,218.5,92.5,46.8
2016,11,19,8,30,812.0,47.0,4.3,7.0,271.0,155.09,92.38
2016,11,19,8,45,847.0,50.5,4.5,8.0,321.5,216.54,145.61
2016,11,19,9,0,882.0,54.0,4.7,9.0,372.0,281.27,204.85
2016,11,19,9,15,905.0,56.0,4.7,9.5,417.5,343.79,263.46
2016,11,19,9,30,928.0,58.0,4.7,10.0,463.0,407.56,322.25
2016,11,19,9,45,944.0,60.0,4.7,10.5,503.5,469.3,377.95
2016,11,19,10,0,960.0,62.0,4.7,11.0,544.0,530.94,431.76
2016,11,19,10,15,971.5,63.5,4.6,11.5,577.0,589.26,480.88
2016,11,19,10,30,983.0,65.0,4.5,12.0,610.0,646.42,527.31
2016,11,19,10,45,990.0,66.0,4.45,12.5,636.0,698.77,568.68
2016,11,19,11,0,997.0,67.0,4.4,13.0,662.0,749.0,607.14
2016,11,19,11,15,1001.5,67.5,4.3,13.0,679.5,794.52,639.66
2016,11,19,11,30,1006.0,68.0,4.2,13.0,697.0,837.26,669.72
2016,11,19,11,45,1007.0,69.0,4.15,13.5,706.0,874.83,694.97
2016,11,19,12,0,1008.0,70.0,4.1,14.0,715.0,909.03,717.58
2016,11,19,12,15,1007.5,70.0,4.05,14.0,715.0,937.26,737.18
2016,11,19,12,30,1007.0,70.0,4.0,14.0,715.0,961.76,754.16
2016,11,19,12,45,1004.0,70.0,3.95,14.5,706.5,980.2,765.53
2016,11,19,13,0,1001.0,70.0,3.9,15.0,698.0,994.65,774.22
2016,11,19,13,15,996.0,69.5,3.8,15.0,681.0,1002.64,779.65
2016,11,19,13,30,991.0,69.0,3.7,15.0,664.0,1006.55,782.44
2016,11,19,13,45,983.0,68.0,3.65,15.0,638.5,1003.0,780.6
2016,11,19,14,0,975.0,67.0,3.6,15.0,613.0,995.44,776.21
2016,11,19,14,15,963.0,65.5,3.5,15.0,580.5,979.65,765.86
2016,11,19,14,30,951.0,64.0,3.4,15.0,548.0,960.14,753.08
2016,11,19,14,45,930.0,64.0,3.35,15.0,508.0,931.03,733.91
2016,11,19,15,0,909.0,64.0,3.3,15.0,468.0,898.97,712.59
2016,11,19,15,15,885.0,61.5,3.15,14.5,422.5,858.25,685.39
2016,11,19,15,30,861.0,59.0,3.0,14.0,377.0,815.35,656.06
2016,11,19,15,45,826.0,55.5,2.9,14.0,327.5,767.93,621.67
2016,11,19,16,0,791.0,52.0,2.8,14.0,278.0,711.36,579.18
2016,11,19,16,15,735.5,47.0,2.4,13.0,226.5,636.97,521.71
2016,11,19,16,30,680.0,42.0,2.0,12.0,175.0,563.97,462.42
2016,11,19,16,45,582.5,35.0,1.6,11.0,125.0,462.49,377.13
2016,11,19,17,0,485.0,28.0,1.2,10.0,75.0,366.87,282.68
2016,11,19,17,15,242.5,14.0,1.2,9.0,37.5,175.7,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,234.0,12.0,1.1,2.5,31.0,10.91,0.0
2016,11,20,7,30,468.0,24.0,1.2,3.0,62.0,21.5,11.28
2016,11,20,7,45,572.5,31.0,1.35,4.0,111.5,26.96,18.63
2016,11,20,8,0,677.0,38.0,1.5,5.0,161.0,37.6,28.78
2016,11,20,8,15,735.0,43.0,1.6,5.5,212.5,90.43,46.11
2016,11,20,8,30,793.0,48.0,1.7,6.0,264.0,150.16,89.07
2016,11,20,8,45,826.0,52.0,1.8,7.0,313.5,212.52,142.69
2016,11,20,9,0,859.0,56.0,1.9,8.0,363.0,275.9,200.06
2016,11,20,9,15,883.5,58.5,2.1,9.0,408.5,337.99,257.07
2016,11,20,9,30,908.0,61.0,2.3,10.0,454.0,401.56,314.26
2016,11,20,9,45,924.5,63.0,2.55,11.0,494.0,462.39,367.88
2016,11,20,10,0,941.0,65.0,2.8,12.0,534.0,523.22,419.68
2016,11,20,10,15,952.5,66.5,2.75,12.5,567.0,580.56,466.97
2016,11,20,10,30,964.0,68.0,2.7,13.0,600.0,636.78,511.67
2016,11,20,10,45,971.0,69.0,2.7,13.5,625.5,688.27,551.52
2016,11,20,11,0,978.0,70.0,2.7,14.0,651.0,737.69,588.63
2016,11,20,11,15,982.5,71.0,2.7,14.5,668.0,783.03,619.81
2016,11,20,11,30,987.0,72.0,2.7,15.0,685.0,825.66,648.41
2016,11,20,11,45,990.0,71.5,2.7,15.5,694.0,862.5,672.58
2016,11,20,12,0,993.0,71.0,2.7,16.0,703.0,896.12,694.34
2016,11,20,12,15,992.5,71.0,2.7,16.0,703.0,923.99,713.33
2016,11,20,12,30,992.0,71.0,2.7,16.0,703.0,948.17,729.87
2016,11,20,12,45,988.5,71.0,2.75,16.5,694.5,965.94,741.17
2016,11,20,13,0,985.0,71.0,2.8,17.0,686.0,979.76,749.95
2016,11,20,13,15,979.5,70.5,2.8,17.0,669.0,987.18,755.5
2016,11,20,13,30,974.0,70.0,2.8,17.0,652.0,990.58,758.56
2016,11,20,13,45,965.0,69.0,2.85,17.0,627.0,986.13,756.95
2016,11,20,14,0,956.0,68.0,2.9,17.0,602.0,977.76,752.87
2016,11,20,14,15,944.0,66.5,2.9,17.0,569.5,962.16,743.53
2016,11,20,14,30,932.0,65.0,2.9,17.0,537.0,942.92,731.82
2016,11,20,14,45,913.5,64.0,2.9,17.0,498.0,915.08,714.1
2016,11,20,15,0,895.0,63.0,2.9,17.0,459.0,884.24,694.21
2016,11,20,15,15,870.5,60.5,2.75,16.5,414.0,843.46,667.11
2016,11,20,15,30,846.0,58.0,2.6,16.0,369.0,800.58,637.99
2016,11,20,15,45,810.5,54.5,2.5,16.0,320.0,753.32,603.99
2016,11,20,16,0,775.0,51.0,2.4,16.0,271.0,696.98,562.04
2016,11,20,16,15,719.0,46.5,2.15,15.0,220.5,623.57,506.45
2016,11,20,16,30,663.0,42.0,1.9,14.0,170.0,551.56,449.0
2016,11,20,16,45,565.5,34.5,1.65,13.0,121.0,450.36,364.95
2016,11,20,17,0,468.0,27.0,1.4,12.0,72.0,355.45,271.52
2016,11,20,17,15,234.0,13.5,1.45,11.0,36.0,169.86,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.5,2.3,5.5,27.5,11.37,0.0
2016,11,21,7,30,374.0,25.0,2.6,6.0,55.0,20.59,9.89
2016,11,21,7,45,481.5,34.0,2.9,7.0,101.0,27.27,18.56
2016,11,21,8,0,589.0,43.0,3.2,8.0,147.0,40.61,31.07
2016,11,21,8,15,651.0,48.5,3.1,9.0,196.5,88.55,47.23
2016,11,21,8,30,713.0,54.0,3.0,10.0,246.0,144.0,86.29
2016,11,21,8,45,752.5,57.5,2.9,11.0,294.0,200.42,133.82
2016,11,21,9,0,792.0,61.0,2.8,12.0,342.0,260.91,187.59
2016,11,21,9,15,817.5,64.0,3.25,13.0,385.5,320.31,241.7
2016,11,21,9,30,843.0,67.0,3.7,14.0,429.0,381.5,296.55
2016,11,21,9,45,860.0,69.0,4.15,15.0,467.5,439.44,347.64
2016,11,21,10,0,877.0,71.0,4.6,16.0,506.0,497.09,397.29
2016,11,21,10,15,889.0,73.0,4.7,16.5,537.5,551.97,443.37
2016,11,21,10,30,901.0,75.0,4.8,17.0,569.0,605.96,487.4
2016,11,21,10,45,908.5,76.5,4.9,18.0,593.5,655.44,525.78
2016,11,21,11,0,916.0,78.0,5.0,19.0,618.0,703.09,561.65
2016,11,21,11,15,920.5,78.5,5.0,19.5,635.0,745.47,592.1
2016,11,21,11,30,925.0,79.0,5.0,20.0,652.0,785.32,619.57
2016,11,21,11,45,929.5,78.0,5.0,20.5,660.5,820.77,643.59
2016,11,21,12,0,934.0,77.0,5.0,21.0,669.0,853.28,665.35
2016,11,21,12,15,933.0,77.0,5.0,21.0,669.0,879.24,683.68
2016,11,21,12,30,932.0,77.0,5.0,21.0,669.0,901.72,699.62
2016,11,21,12,45,927.5,77.5,5.0,21.5,660.5,918.15,709.99
2016,11,21,13,0,923.0,78.0,5.0,22.0,652.0,930.87,717.86
2016,11,21,13,15,916.5,77.0,5.0,22.0,635.0,936.2,722.13
2016,11,21,13,30,910.0,76.0,5.0,22.0,618.0,937.73,723.95
2016,11,21,13,45,899.0,75.5,5.0,22.0,593.5,932.01,720.85
2016,11,21,14,0,888.0,75.0,5.0,22.0,569.0,922.63,715.38
2016,11,21,14,15,874.5,73.5,4.95,22.0,537.0,906.17,704.67
2016,11,21,14,30,861.0,72.0,4.9,22.0,505.0,886.37,691.72
2016,11,21,14,45,836.0,71.5,4.85,22.0,466.5,863.43,676.56
2016,11,21,15,0,811.0,71.0,4.8,22.0,428.0,828.76,652.84
2016,11,21,15,15,784.5,68.0,4.6,21.5,385.0,787.16,624.22
2016,11,21,15,30,758.0,65.0,4.4,21.0,342.0,743.65,593.66
2016,11,21,15,45,716.0,61.5,4.2,21.0,295.0,685.32,550.39
2016,11,21,16,0,674.0,58.0,4.0,21.0,248.0,626.63,505.71
2016,11,21,16,15,614.5,52.0,3.6,20.0,200.5,557.96,452.87
2016,11,21,16,30,555.0,46.0,3.2,19.0,153.0,486.32,395.09
2016,11,21,16,45,453.0,37.5,2.8,18.5,107.5,386.06,310.01
2016,11,21,17,0,351.0,29.0,2.4,18.0,62.0,293.76,220.17
2016,11,21,17,15,175.5,14.5,2.45,17.5,31.0,140.68,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,7.5,4.05,16.0,7.5,6.82,0.0
2016,11,22,7,30,0.0,15.0,4.0,16.0,15.0,13.2,3.57
2016,11,22,7,45,0.0,29.5,4.0,16.5,29.5,26.02,16.61
2016,11,22,8,0,0.0,44.0,4.0,17.0,44.0,38.43,27.95
2016,11,22,8,15,0.0,60.5,4.05,17.0,60.5,52.62,38.82
2016,11,22,8,30,0.0,77.0,4.1,17.0,77.0,67.05,51.17
2016,11,22,8,45,0.0,93.5,4.15,17.5,93.5,81.67,63.39
2016,11,22,9,0,0.0,110.0,4.2,18.0,110.0,96.47,75.54
2016,11,22,9,15,0.0,125.0,4.5,18.5,125.0,110.13,86.56
2016,11,22,9,30,0.0,140.0,4.8,19.0,140.0,123.92,97.55
2016,11,22,9,45,20.0,170.5,5.1,19.5,180.5,160.25,126.71
2016,11,22,10,0,40.0,201.0,5.4,20.0,221.0,203.63,161.43
2016,11,22,10,15,22.0,188.0,5.5,20.5,199.0,180.63,142.36
2016,11,22,10,30,4.0,175.0,5.6,21.0,177.0,159.76,124.92
2016,11,22,10,45,2.0,164.5,5.7,21.5,165.5,149.27,116.04
2016,11,22,11,0,0.0,154.0,5.8,22.0,154.0,138.49,106.97
2016,11,22,11,15,2.0,169.0,5.7,22.0,170.5,154.2,119.49
2016,11,22,11,30,4.0,184.0,5.6,22.0,187.0,170.32,132.28
2016,11,22,11,45,4.5,186.0,5.6,22.0,189.0,173.14,134.45
2016,11,22,12,0,5.0,188.0,5.6,22.0,191.0,176.03,136.72
2016,11,22,12,15,2.5,164.5,5.45,22.0,166.0,151.73,117.23
2016,11,22,12,30,0.0,141.0,5.3,22.0,141.0,127.38,97.67
2016,11,22,12,45,6.0,178.0,5.2,22.5,182.0,168.87,130.85
2016,11,22,13,0,12.0,215.0,5.1,23.0,223.0,212.32,165.17
2016,11,22,13,15,19.5,224.0,4.95,22.5,236.0,229.79,179.61
2016,11,22,13,30,27.0,233.0,4.8,22.0,249.0,247.94,194.67
2016,11,22,13,45,13.5,195.5,4.65,22.0,203.5,197.22,154.27
2016,11,22,14,0,0.0,158.0,4.5,22.0,158.0,146.83,113.76
2016,11,22,14,15,0.0,130.5,4.35,22.0,130.5,119.59,92.09
2016,11,22,14,30,0.0,103.0,4.2,22.0,103.0,92.68,70.47
2016,11,22,14,45,0.0,73.0,4.05,22.0,73.0,64.57,47.66
2016,11,22,15,0,0.0,43.0,3.9,22.0,43.0,37.94,25.84
2016,11,22,15,15,0.0,38.5,3.65,22.0,38.5,33.95,22.61
2016,11,22,15,30,0.0,34.0,3.4,22.0,34.0,29.96,19.36
2016,11,22,15,45,0.0,29.0,3.2,22.0,29.0,25.53,15.7
2016,11,22,16,0,0.0,24.0,3.0,22.0,24.0,21.11,12.01
2016,11,22,16,15,0.0,19.0,2.7,21.5,19.0,16.7,8.31
2016,11,22,16,30,0.0,14.0,2.4,21.0,14.0,12.3,4.57
2016,11,22,16,45,0.0,9.5,2.1,20.5,9.5,8.33,1.17
2016,11,22,17,0,0.0,5.0,1.8,20.0,5.0,4.38,0.0
2016,11,22,17,15,0.0,2.5,1.75,19.5,2.5,2.19,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,167.5,12.0,3.25,9.0,24.0,10.91,0.0
2016,11,23,7,30,335.0,24.0,3.4,9.0,48.0,19.82,7.9
2016,11,23,7,45,457.5,32.5,3.55,9.5,94.0,26.08,17.17
2016,11,23,8,0,580.0,41.0,3.7,10.0,140.0,37.04,27.54
2016,11,23,8,15,645.0,47.0,3.85,10.5,189.5,84.81,44.51
2016,11,23,8,30,710.0,53.0,4.0,11.0,239.0,140.46,83.2
2016,11,23,8,45,754.5,56.0,4.2,12.0,288.0,196.93,130.36
2016,11,23,9,0,799.0,59.0,4.4,13.0,337.0,258.06,184.66
2016,11,23,9,15,826.5,62.0,4.4,13.5,381.5,318.28,239.83
2016,11,23,9,30,854.0,65.0,4.4,14.0,426.0,380.52,296.01
2016,11,23,9,45,874.0,67.0,4.45,15.0,465.5,440.18,348.35
2016,11,23,10,0,894.0,69.0,4.5,16.0,505.0,499.85,398.96
2016,11,23,10,15,907.0,70.5,4.4,16.5,538.0,555.5,445.14
2016,11,23,10,30,920.0,72.0,4.3,17.0,571.0,610.31,489.04
2016,11,23,10,45,929.0,73.0,4.2,17.5,596.5,660.98,528.4
2016,11,23,11,0,938.0,74.0,4.1,18.0,622.0,709.91,565.34
2016,11,23,11,15,943.5,74.5,4.0,18.0,639.5,753.82,597.34
2016,11,23,11,30,949.0,75.0,3.9,18.0,657.0,795.22,626.38
2016,11,23,11,45,954.0,74.5,3.85,18.5,666.5,832.4,651.1
2016,11,23,12,0,959.0,74.0,3.8,19.0,676.0,866.62,673.5
2016,11,23,12,15,959.0,74.0,3.7,19.0,676.5,894.12,692.04
2016,11,23,12,30,959.0,74.0,3.6,19.0,677.0,918.12,708.13
2016,11,23,12,45,957.0,73.5,3.55,19.5,669.5,936.14,719.06
2016,11,23,13,0,955.0,73.0,3.5,20.0,662.0,950.41,727.49
2016,11,23,13,15,949.5,72.5,3.4,20.0,645.5,957.7,732.3
2016,11,23,13,30,944.0,72.0,3.3,20.0,629.0,961.11,734.65
2016,11,23,13,45,935.5,71.0,3.2,20.0,605.0,957.3,732.21
2016,11,23,14,0,927.0,70.0,3.1,20.0,581.0,949.68,727.38
2016,11,23,14,15,915.0,68.5,3.0,20.0,549.5,934.53,717.52
2016,11,23,14,30,903.0,67.0,2.9,20.0,518.0,915.86,705.4
2016,11,23,14,45,885.5,65.0,2.8,20.0,480.0,888.29,687.12
2016,11,23,15,0,868.0,63.0,2.7,20.0,442.0,857.76,666.75
2016,11,23,15,15,843.0,60.5,2.5,19.5,398.5,817.45,639.72
2016,11,23,15,30,818.0,58.0,2.3,19.0,355.0,783.29,616.62
2016,11,23,15,45,782.0,54.5,2.1,19.0,307.0,728.53,576.69
2016,11,23,16,0,746.0,51.0,1.9,19.0,259.0,673.01,535.11
2016,11,23,16,15,689.0,46.0,1.65,18.0,209.5,599.52,479.93
2016,11,23,16,30,632.0,41.0,1.4,17.0,160.0,527.66,423.13
2016,11,23,16,45,533.5,33.5,1.2,16.0,113.0,427.44,340.93
2016,11,23,17,0,435.0,26.0,1.0,15.0,66.0,333.77,248.25
2016,11,23,17,15,217.5,13.0,1.0,14.5,33.0,158.82,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,161.0,11.5,1.1,8.5,23.0,10.46,0.0
2016,11,24,7,30,322.0,23.0,1.2,9.0,46.0,18.97,6.55
2016,11,24,7,45,427.5,33.5,1.35,10.0,89.5,27.02,17.92
2016,11,24,8,0,533.0,44.0,1.5,11.0,133.0,35.66,26.2
2016,11,24,8,15,599.0,50.5,1.5,11.5,181.5,81.35,43.25
2016,11,24,8,30,665.0,57.0,1.5,12.0,230.0,134.95,80.05
2016,11,24,8,45,700.0,63.0,1.55,12.5,276.0,192.04,127.56
2016,11,24,9,0,735.0,69.0,1.6,13.0,322.0,250.42,178.98
2016,11,24,9,15,763.5,72.5,1.85,14.0,365.5,307.77,230.23
2016,11,24,9,30,792.0,76.0,2.1,15.0,409.0,367.36,282.62
2016,11,24,9,45,807.5,80.0,2.4,16.0,446.5,423.95,331.64
2016,11,24,10,0,823.0,84.0,2.7,17.0,484.0,480.76,379.32
2016,11,24,10,15,837.0,86.5,2.7,17.5,516.0,535.19,423.69
2016,11,24,10,30,851.0,89.0,2.7,18.0,548.0,589.1,466.2
2016,11,24,10,45,856.5,92.0,2.75,18.5,572.0,637.49,503.44
2016,11,24,11,0,862.0,95.0,2.8,19.0,596.0,684.06,538.33
2016,11,24,11,15,868.0,96.0,2.8,19.5,613.0,726.81,569.38
2016,11,24,11,30,874.0,97.0,2.8,20.0,630.0,767.33,596.57
2016,11,24,11,45,882.5,95.0,2.8,20.5,640.0,798.05,616.52
2016,11,24,12,0,891.0,93.0,2.8,21.0,650.0,831.58,638.39
2016,11,24,12,15,891.0,93.0,2.8,21.0,651.0,857.56,656.1
2016,11,24,12,30,891.0,93.0,2.8,21.0,652.0,880.27,671.65
2016,11,24,12,45,886.0,93.5,2.85,21.5,643.5,895.83,681.46
2016,11,24,13,0,881.0,94.0,2.9,22.0,635.0,907.83,688.99
2016,11,24,13,15,875.0,93.5,2.9,22.0,619.5,923.0,699.82
2016,11,24,13,30,869.0,93.0,2.9,22.0,604.0,926.0,702.47
2016,11,24,13,45,857.0,92.0,2.9,22.0,579.5,919.23,698.73
2016,11,24,14,0,845.0,91.0,2.9,22.0,555.0,908.86,692.76
2016,11,24,14,15,831.0,89.0,2.85,22.0,524.5,891.97,682.06
2016,11,24,14,30,817.0,87.0,2.8,22.0,494.0,871.77,669.2
2016,11,24,14,45,795.5,85.0,2.75,22.0,456.5,841.75,649.5
2016,11,24,15,0,774.0,83.0,2.7,22.0,419.0,809.01,627.81
2016,11,24,15,15,746.0,79.0,2.45,21.5,376.5,765.82,598.25
2016,11,24,15,30,718.0,75.0,2.2,21.0,334.0,726.56,571.01
2016,11,24,15,45,674.0,70.5,1.95,21.0,288.0,667.1,527.18
2016,11,24,16,0,630.0,66.0,1.7,21.0,242.0,607.64,482.27
2016,11,24,16,15,567.5,59.0,1.5,20.0,194.5,531.69,425.26
2016,11,24,16,30,505.0,52.0,1.3,19.0,147.0,458.12,367.08
2016,11,24,16,45,397.0,42.0,1.15,18.5,102.5,353.84,280.51
2016,11,24,17,0,289.0,32.0,1.0,18.0,58.0,257.56,188.88
2016,11,24,17,15,144.5,16.0,1.0,17.5,29.0,98.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,2.5,1.1,14.5,2.5,2.27,0.0
2016,11,25,7,30,0.0,5.0,1.4,15.0,5.0,4.38,0.0
2016,11,25,7,45,0.0,11.0,1.75,15.5,11.0,9.66,2.58
2016,11,25,8,0,0.0,17.0,2.1,16.0,17.0,14.94,7.46
2016,11,25,8,15,0.0,23.5,2.35,16.0,23.5,20.67,11.93
2016,11,25,8,30,0.0,30.0,2.6,16.0,30.0,26.41,16.91
2016,11,25,8,45,0.0,36.0,2.85,16.5,36.0,31.72,21.42
2016,11,25,9,0,0.0,42.0,3.1,17.0,42.0,37.03,25.85
2016,11,25,9,15,0.0,28.0,3.2,17.0,28.0,24.66,15.31
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,12.32,4.81
2016,11,25,9,45,0.0,51.5,3.45,17.0,51.5,45.47,32.77
2016,11,25,10,0,0.0,89.0,3.6,17.0,89.0,78.84,60.54
2016,11,25,10,15,0.0,87.0,3.65,17.0,87.0,77.05,58.89
2016,11,25,10,30,0.0,85.0,3.7,17.0,85.0,75.27,57.3
2016,11,25,10,45,3.0,136.5,3.8,17.0,138.0,124.02,97.43
2016,11,25,11,0,6.0,188.0,3.9,17.0,191.0,174.51,138.42
2016,11,25,11,15,3.0,112.5,3.9,17.0,114.0,102.37,79.36
2016,11,25,11,30,0.0,37.0,3.9,17.0,37.0,32.7,21.66
2016,11,25,11,45,0.0,32.0,3.9,17.0,32.0,28.27,17.98
2016,11,25,12,0,0.0,27.0,3.9,17.0,27.0,23.85,14.28
2016,11,25,12,15,0.0,65.0,3.85,17.0,65.0,57.54,42.28
2016,11,25,12,30,0.0,103.0,3.8,17.0,103.0,91.69,70.43
2016,11,25,12,45,6.0,158.0,3.75,17.0,162.0,149.36,117.78
2016,11,25,13,0,12.0,213.0,3.7,17.0,221.0,210.5,167.31
2016,11,25,13,15,6.0,178.0,3.65,17.0,182.0,170.39,134.79
2016,11,25,13,30,0.0,143.0,3.6,17.0,143.0,130.56,102.38
2016,11,25,13,45,0.0,127.5,3.55,17.0,127.5,115.71,90.41
2016,11,25,14,0,0.0,112.0,3.5,17.0,112.0,100.88,78.38
2016,11,25,14,15,0.0,109.5,3.45,17.0,109.5,98.77,76.79
2016,11,25,14,30,0.0,107.0,3.4,17.0,107.0,96.72,75.27
2016,11,25,14,45,0.0,112.5,3.35,17.0,112.5,102.93,80.6
2016,11,25,15,0,0.0,118.0,3.3,17.0,118.0,109.81,86.5
2016,11,25,15,15,0.0,105.5,3.15,16.5,105.5,97.91,76.95
2016,11,25,15,30,0.0,93.0,3.0,16.0,93.0,86.02,67.29
2016,11,25,15,45,0.0,79.5,2.95,16.0,79.5,73.02,56.45
2016,11,25,16,0,0.0,66.0,2.9,16.0,66.0,59.99,45.43
2016,11,25,16,15,0.0,52.5,2.7,15.5,52.5,46.88,34.28
2016,11,25,16,30,0.0,39.0,2.5,15.0,39.0,34.4,23.51
2016,11,25,16,45,0.0,26.5,2.35,14.5,26.5,23.34,13.83
2016,11,25,17,0,0.0,14.0,2.2,14.0,14.0,12.31,3.83
2016,11,25,17,15,0.0,7.0,2.1,13.5,7.0,6.37,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,55.5,13.0,2.05,9.0,16.5,11.82,0.0
2016,11,26,7,30,111.0,26.0,2.2,9.0,33.0,20.97,5.43
2016,11,26,7,45,210.0,43.0,2.4,9.5,71.5,33.42,23.28
2016,11,26,8,0,309.0,60.0,2.6,10.0,110.0,46.0,35.41
2016,11,26,8,15,378.5,72.5,2.55,10.5,154.5,82.73,52.68
2016,11,26,8,30,448.0,85.0,2.5,11.0,199.0,128.54,84.77
2016,11,26,8,45,498.5,93.5,2.45,12.0,243.5,175.71,122.8
2016,11,26,9,0,549.0,102.0,2.4,13.0,288.0,231.17,169.91
2016,11,26,9,15,583.5,108.5,2.35,13.5,329.5,282.95,215.42
2016,11,26,9,30,618.0,115.0,2.3,14.0,371.0,338.05,263.27
2016,11,26,9,45,488.5,152.0,2.25,15.0,366.5,353.31,279.64
2016,11,26,10,0,359.0,189.0,2.2,16.0,362.0,351.79,280.3
2016,11,26,10,15,534.0,159.5,2.15,16.5,435.5,442.74,352.61
2016,11,26,10,30,709.0,130.0,2.1,17.0,509.0,547.45,433.83
2016,11,26,10,45,724.0,131.5,2.05,17.5,534.0,594.62,469.23
2016,11,26,11,0,739.0,133.0,2.0,18.0,559.0,641.14,503.49
2016,11,26,11,15,477.5,208.0,1.95,18.0,486.5,563.19,442.57
2016,11,26,11,30,216.0,283.0,1.9,18.0,414.0,447.93,352.13
2016,11,26,11,45,495.5,207.5,1.85,18.5,513.5,619.26,485.2
2016,11,26,12,0,775.0,132.0,1.8,19.0,613.0,788.46,607.37
2016,11,26,12,15,597.5,192.0,1.75,19.0,563.0,723.97,558.29
2016,11,26,12,30,420.0,252.0,1.7,19.0,513.0,640.67,495.65
2016,11,26,12,45,210.0,199.0,1.65,19.5,329.5,408.98,321.9
2016,11,26,13,0,0.0,146.0,1.6,20.0,146.0,132.79,101.98
2016,11,26,13,15,0.0,146.0,1.55,20.0,146.0,133.14,102.93
2016,11,26,13,30,0.0,146.0,1.5,20.0,146.0,133.57,103.37
2016,11,26,13,45,3.5,165.0,1.5,20.0,167.5,156.58,122.09
2016,11,26,14,0,7.0,184.0,1.5,20.0,189.0,180.85,141.7
2016,11,26,14,15,3.5,170.0,1.5,20.0,172.5,164.2,128.48
2016,11,26,14,30,0.0,156.0,1.5,20.0,156.0,147.57,115.31
2016,11,26,14,45,9.5,159.0,1.5,20.0,163.0,161.35,127.13
2016,11,26,15,0,19.0,162.0,1.5,20.0,170.0,175.89,139.48
2016,11,26,15,15,14.5,146.5,1.45,19.5,152.0,157.03,124.6
2016,11,26,15,30,10.0,131.0,1.4,19.0,134.0,138.38,109.77
2016,11,26,15,45,5.0,113.5,1.4,19.0,115.0,117.11,92.32
2016,11,26,16,0,0.0,96.0,1.4,19.0,96.0,96.06,74.79
2016,11,26,16,15,0.0,76.5,1.25,18.5,76.5,76.28,58.33
2016,11,26,16,30,0.0,57.0,1.1,18.0,57.0,56.07,41.22
2016,11,26,16,45,0.0,39.0,0.95,17.5,39.0,37.22,25.04
2016,11,26,17,0,0.0,21.0,0.8,17.0,21.0,18.5,8.42
2016,11,26,17,15,0.0,10.5,0.85,16.5,10.5,9.55,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,97.5,11.5,3.3,12.0,17.5,10.46,0.0
2016,11,27,7,30,195.0,23.0,3.5,12.0,35.0,19.17,2.89
2016,11,27,7,45,307.5,36.0,3.75,12.5,75.0,29.47,19.48
2016,11,27,8,0,420.0,49.0,4.0,13.0,115.0,39.4,29.11
2016,11,27,8,15,491.5,57.0,4.3,13.5,161.0,77.65,44.22
2016,11,27,8,30,563.0,65.0,4.6,14.0,207.0,126.34,77.03
2016,11,27,8,45,281.5,89.0,4.9,15.0,160.0,131.38,93.89
2016,11,27,9,0,0.0,113.0,5.2,16.0,113.0,98.99,78.29
2016,11,27,9,15,2.5,128.5,5.4,16.5,129.5,113.94,90.49
2016,11,27,9,30,5.0,144.0,5.6,17.0,146.0,129.33,102.88
2016,11,27,9,45,7.0,156.0,5.85,18.0,159.5,141.78,112.54
2016,11,27,10,0,9.0,168.0,6.1,19.0,173.0,154.52,122.33
2016,11,27,10,15,11.5,180.0,6.2,19.0,186.0,167.82,132.98
2016,11,27,10,30,14.0,192.0,6.3,19.0,199.0,181.47,143.91
2016,11,27,10,45,7.0,175.5,6.45,19.5,179.0,162.78,128.2
2016,11,27,11,0,0.0,159.0,6.6,20.0,159.0,143.3,111.89
2016,11,27,11,15,7.5,187.5,6.65,20.5,192.0,175.79,137.95
2016,11,27,11,30,15.0,216.0,6.7,21.0,225.0,209.59,164.8
2016,11,27,11,45,11.5,208.5,6.75,21.5,215.5,200.64,157.15
2016,11,27,12,0,8.0,201.0,6.8,22.0,206.0,191.38,149.32
2016,11,27,12,15,7.0,197.5,6.8,22.0,202.0,187.86,146.49
2016,11,27,12,30,6.0,194.0,6.8,22.0,198.0,184.28,143.62
2016,11,27,12,45,9.0,202.5,6.8,22.5,208.5,196.22,153.0
2016,11,27,13,0,12.0,211.0,6.8,23.0,219.0,208.58,162.71
2016,11,27,13,15,29.0,229.0,6.75,23.0,246.5,259.36,203.62
2016,11,27,13,30,46.0,247.0,6.7,23.0,274.0,298.69,235.31
2016,11,27,13,45,60.5,244.5,6.65,23.0,278.5,312.46,246.95
2016,11,27,14,0,75.0,242.0,6.6,23.0,283.0,326.53,258.91
2016,11,27,14,15,96.0,231.5,6.5,23.0,281.0,336.59,268.05
2016,11,27,14,30,117.0,221.0,6.4,23.0,279.0,363.14,290.06
2016,11,27,14,45,115.5,204.0,6.3,23.0,258.0,343.33,275.06
2016,11,27,15,0,114.0,187.0,6.2,23.0,237.0,323.03,259.65
2016,11,27,15,15,107.0,169.0,6.0,22.5,212.0,296.21,239.13
2016,11,27,15,30,100.0,151.0,5.8,22.0,187.0,269.25,218.17
2016,11,27,15,45,294.0,117.0,5.6,22.0,202.0,396.6,325.88
2016,11,27,16,0,488.0,83.0,5.4,22.0,217.0,516.54,423.35
2016,11,27,16,15,423.0,73.0,5.05,21.5,173.0,437.23,358.13
2016,11,27,16,30,358.0,63.0,4.7,21.0,129.0,365.72,297.63
2016,11,27,16,45,258.0,48.5,4.4,21.0,88.5,268.91,214.24
2016,11,27,17,0,158.0,34.0,4.1,21.0,48.0,181.06,130.25
2016,11,27,17,15,79.0,17.0,4.0,20.5,24.0,61.12,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,10.0,10.5,5.1,19.0,11.0,9.55,0.0
2016,11,28,7,30,20.0,21.0,5.1,19.0,22.0,18.02,0.47
2016,11,28,7,45,67.5,40.0,5.1,19.0,49.5,32.56,21.31
2016,11,28,8,0,115.0,59.0,5.1,19.0,77.0,47.2,35.0
2016,11,28,8,15,137.5,79.5,5.2,19.5,108.5,73.64,51.31
2016,11,28,8,30,160.0,100.0,5.3,20.0,140.0,104.16,74.33
2016,11,28,8,45,177.5,119.5,5.45,20.5,172.0,136.03,100.07
2016,11,28,9,0,195.0,139.0,5.6,21.0,204.0,170.21,128.41
2016,11,28,9,15,207.5,156.0,5.85,21.0,233.5,202.93,156.24
2016,11,28,9,30,220.0,173.0,6.1,21.0,263.0,237.07,185.2
2016,11,28,9,45,535.5,125.0,6.35,21.5,371.5,345.38,270.15
2016,11,28,10,0,851.0,77.0,6.6,22.0,480.0,480.25,377.88
2016,11,28,10,15,868.0,78.5,6.7,22.0,513.5,536.37,425.44
2016,11,28,10,30,885.0,80.0,6.8,22.0,547.0,590.01,470.22
2016,11,28,10,45,902.5,79.5,6.95,22.5,575.5,642.72,512.48
2016,11,28,11,0,920.0,79.0,7.1,23.0,604.0,694.5,553.07
2016,11,28,11,15,927.5,80.0,6.95,23.0,622.5,739.73,587.57
2016,11,28,11,30,935.0,81.0,6.8,23.0,641.0,782.71,618.5
2016,11,28,11,45,944.5,79.5,6.65,23.0,652.5,821.95,646.4
2016,11,28,12,0,954.0,78.0,6.5,23.0,664.0,858.55,672.18
2016,11,28,12,15,954.5,78.0,6.45,23.0,665.5,886.62,692.08
2016,11,28,12,30,955.0,78.0,6.4,23.0,667.0,911.25,709.56
2016,11,28,12,45,727.0,149.0,6.35,23.0,594.5,827.7,648.72
2016,11,28,13,0,499.0,220.0,6.3,23.0,522.0,711.99,560.69
2016,11,28,13,15,721.0,147.0,6.25,23.0,571.5,846.73,663.97
2016,11,28,13,30,943.0,74.0,6.2,23.0,621.0,955.97,742.76
2016,11,28,13,45,934.0,73.0,6.2,23.0,597.0,952.19,740.45
2016,11,28,14,0,925.0,72.0,6.2,23.0,573.0,944.63,736.18
2016,11,28,14,15,912.0,70.5,6.05,22.5,541.5,929.13,726.99
2016,11,28,14,30,899.0,69.0,5.9,22.0,510.0,910.16,715.38
2016,11,28,14,45,880.0,67.5,5.75,22.0,472.0,882.56,696.13
2016,11,28,15,0,861.0,66.0,5.6,22.0,434.0,852.12,674.75
2016,11,28,15,15,835.0,63.0,5.2,21.5,391.0,819.44,651.54
2016,11,28,15,30,809.0,60.0,4.8,21.0,348.0,775.96,619.88
2016,11,28,15,45,769.5,56.5,4.4,21.0,300.5,719.16,576.39
2016,11,28,16,0,730.0,53.0,4.0,21.0,253.0,661.72,531.99
2016,11,28,16,15,668.5,48.0,3.45,20.0,203.5,585.83,473.29
2016,11,28,16,30,607.0,43.0,2.9,19.0,154.0,511.65,413.15
2016,11,28,16,45,498.0,35.0,2.4,18.0,107.5,404.96,323.87
2016,11,28,17,0,389.0,27.0,1.9,17.0,61.0,315.68,230.89
2016,11,28,17,15,194.5,13.5,1.8,16.0,30.5,124.75,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
