Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,9,30,817.0,67.0,3.3,2.0,377.0,343.16,274.0
2016,12,9,9,45,840.0,69.5,3.2,2.5,417.0,401.85,328.48
2016,12,9,10,0,863.0,72.0,3.1,3.0,457.0,461.57,382.19
2016,12,9,10,15,545.5,148.0,2.95,3.5,397.5,423.26,354.31
2016,12,9,10,30,228.0,224.0,2.8,4.0,338.0,341.48,286.65
2016,12,9,10,45,228.5,236.0,2.65,4.5,355.5,367.05,307.82
2016,12,9,11,0,229.0,248.0,2.5,5.0,373.0,392.35,327.86
2016,12,9,11,15,228.5,257.0,2.3,5.0,385.0,413.59,344.73
2016,12,9,11,30,228.0,266.0,2.1,5.0,397.0,434.37,360.93
2016,12,9,11,45,228.0,271.0,1.95,5.5,404.0,450.74,372.9
2016,12,9,12,0,228.0,276.0,1.8,6.0,411.0,466.54,384.22
2016,12,9,12,15,293.0,265.5,1.65,6.0,440.0,530.82,435.27
2016,12,9,12,30,358.0,255.0,1.5,6.0,469.0,584.37,476.9
2016,12,9,12,45,346.5,255.0,1.4,6.5,460.0,585.8,476.11
2016,12,9,13,0,335.0,255.0,1.3,7.0,451.0,585.52,474.49
2016,12,9,13,15,305.0,253.5,1.2,7.0,429.5,565.5,458.46
2016,12,9,13,30,275.0,252.0,1.1,7.0,408.0,543.64,441.18
2016,12,9,13,45,220.0,247.5,1.05,7.5,369.0,477.21,389.01
2016,12,9,14,0,165.0,243.0,1.0,8.0,330.0,426.49,348.39
2016,12,9,14,15,164.5,229.0,1.0,7.5,312.0,412.4,339.21
2016,12,9,14,30,164.0,215.0,1.0,7.0,294.0,397.61,329.07
2016,12,9,14,45,118.5,196.5,1.0,7.0,251.5,336.41,279.74
2016,12,9,15,0,73.0,178.0,1.0,7.0,209.0,259.6,216.92
2016,12,9,15,15,69.0,161.5,1.05,7.0,188.5,238.47,200.37
2016,12,9,15,30,65.0,145.0,1.1,7.0,168.0,217.35,183.2
2016,12,9,15,45,378.0,102.0,1.15,7.0,207.0,461.03,391.42
2016,12,9,16,0,691.0,59.0,1.2,7.0,246.0,639.09,530.39
2016,12,9,16,15,629.0,53.0,1.1,6.0,198.5,570.29,474.57
2016,12,9,16,30,567.0,47.0,1.0,5.0,151.0,497.52,415.37
2016,12,9,16,45,464.0,38.0,0.9,4.5,106.0,396.31,328.13
2016,12,9,17,0,361.0,29.0,0.8,4.0,61.0,302.66,231.69
2016,12,9,17,15,180.5,14.5,0.85,3.5,30.5,144.52,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,0.0,16.0,1.4,2.0,16.0,14.55,0.0
2016,12,10,7,45,186.5,29.0,1.7,2.5,52.0,22.8,11.35
2016,12,10,8,0,373.0,42.0,2.0,3.0,88.0,34.56,25.36
2016,12,10,8,15,458.5,51.5,2.1,3.0,133.5,59.34,35.63
2016,12,10,8,30,544.0,61.0,2.2,3.0,179.0,106.61,64.93
2016,12,10,8,45,275.5,84.5,2.3,3.5,145.0,118.9,86.67
2016,12,10,9,0,7.0,108.0,2.4,4.0,111.0,95.95,78.94
2016,12,10,9,15,4.0,119.5,2.5,4.5,121.0,106.33,87.99
2016,12,10,9,30,1.0,131.0,2.6,5.0,131.0,116.36,96.46
2016,12,10,9,45,388.0,111.0,2.75,6.0,283.0,261.95,214.93
2016,12,10,10,0,775.0,91.0,2.9,7.0,435.0,440.23,360.24
2016,12,10,10,15,391.5,132.5,2.95,7.0,307.0,331.33,275.43
2016,12,10,10,30,8.0,174.0,3.0,7.0,179.0,161.41,132.89
2016,12,10,10,45,8.0,179.5,3.15,7.5,184.0,167.33,137.79
2016,12,10,11,0,8.0,185.0,3.3,8.0,189.0,173.28,142.36
2016,12,10,11,15,4.5,178.0,3.35,8.0,180.0,164.91,135.1
2016,12,10,11,30,1.0,171.0,3.4,8.0,171.0,156.2,127.59
2016,12,10,11,45,1.0,172.0,3.5,8.5,172.0,157.49,128.37
2016,12,10,12,0,1.0,173.0,3.6,9.0,173.0,158.82,129.18
2016,12,10,12,15,6.5,190.5,3.65,9.0,194.5,180.89,147.73
2016,12,10,12,30,12.0,208.0,3.7,9.0,216.0,203.78,166.9
2016,12,10,12,45,43.0,236.5,3.75,9.5,262.0,275.21,226.42
2016,12,10,13,0,74.0,265.0,3.8,10.0,308.0,338.04,277.92
2016,12,10,13,15,37.0,192.5,3.8,10.0,214.0,225.68,185.42
2016,12,10,13,30,0.0,120.0,3.8,10.0,120.0,108.31,86.57
2016,12,10,13,45,0.0,123.0,3.85,10.5,123.0,111.53,89.36
2016,12,10,14,0,0.0,126.0,3.9,11.0,126.0,114.92,92.18
2016,12,10,14,15,0.0,122.5,3.9,11.0,122.5,111.97,89.85
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,109.1,87.61
2016,12,10,14,45,378.5,103.0,3.9,11.0,262.5,482.41,408.66
2016,12,10,15,0,757.0,87.0,3.9,11.0,406.0,798.11,655.98
2016,12,10,15,15,728.0,83.0,3.8,10.5,365.0,756.41,624.04
2016,12,10,15,30,699.0,79.0,3.7,10.0,324.0,712.99,592.68
2016,12,10,15,45,662.5,73.0,3.6,10.0,280.0,659.56,551.53
2016,12,10,16,0,626.0,67.0,3.5,10.0,236.0,605.61,508.71
2016,12,10,16,15,562.0,60.0,3.1,9.0,190.0,529.8,447.45
2016,12,10,16,30,498.0,53.0,2.7,8.0,144.0,456.15,385.07
2016,12,10,16,45,396.5,42.0,2.35,7.5,100.5,355.86,296.38
2016,12,10,17,0,295.0,31.0,2.0,7.0,57.0,263.12,202.06
2016,12,10,17,15,147.5,15.5,2.0,6.5,28.5,126.79,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,62.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,124.0,12.0,3.9,9.0,15.0,10.91,0.0
2016,12,11,7,45,268.0,24.0,4.1,9.5,51.0,19.67,8.15
2016,12,11,8,0,412.0,36.0,4.3,10.0,87.0,29.14,19.79
2016,12,11,8,15,496.0,44.0,4.6,10.5,131.5,52.86,28.66
2016,12,11,8,30,580.0,52.0,4.9,11.0,176.0,100.69,56.66
2016,12,11,8,45,629.5,58.0,5.2,11.5,221.5,151.26,95.94
2016,12,11,9,0,679.0,64.0,5.5,12.0,267.0,207.3,144.43
2016,12,11,9,15,714.0,68.0,5.55,12.5,310.0,264.11,196.09
2016,12,11,9,30,749.0,72.0,5.6,13.0,353.0,322.35,249.22
2016,12,11,9,45,376.0,111.0,5.65,13.5,252.5,256.52,205.59
2016,12,11,10,0,3.0,150.0,5.7,14.0,152.0,135.43,108.91
2016,12,11,10,15,5.0,160.5,5.75,14.5,163.5,146.6,117.9
2016,12,11,10,30,7.0,171.0,5.8,15.0,175.0,158.06,126.97
2016,12,11,10,45,3.5,110.0,5.85,15.5,112.0,100.02,78.41
2016,12,11,11,0,0.0,49.0,5.9,16.0,49.0,43.3,30.77
2016,12,11,11,15,0.0,50.5,5.9,16.0,50.5,44.63,31.86
2016,12,11,11,30,0.0,52.0,5.9,16.0,52.0,45.97,32.94
2016,12,11,11,45,71.0,166.0,5.95,16.5,208.0,211.33,171.24
2016,12,11,12,0,142.0,280.0,6.0,17.0,364.0,403.4,325.81
2016,12,11,12,15,246.5,268.5,5.95,17.0,415.0,482.13,390.29
2016,12,11,12,30,351.0,257.0,5.9,17.0,466.0,579.82,468.67
2016,12,11,12,45,372.5,249.5,5.85,17.5,469.5,600.84,484.56
2016,12,11,13,0,394.0,242.0,5.8,18.0,473.0,621.08,500.04
2016,12,11,13,15,236.0,248.0,5.7,18.0,385.5,481.02,388.42
2016,12,11,13,30,78.0,254.0,5.6,18.0,298.0,336.44,270.36
2016,12,11,13,45,96.5,248.0,5.5,18.5,300.5,349.82,281.75
2016,12,11,14,0,115.0,242.0,5.4,19.0,303.0,363.26,292.86
2016,12,11,14,15,132.0,229.0,5.15,18.5,295.5,383.0,309.83
2016,12,11,14,30,149.0,216.0,4.9,18.0,288.0,385.38,313.25
2016,12,11,14,45,74.5,173.5,4.65,18.0,209.5,251.09,204.08
2016,12,11,15,0,0.0,131.0,4.4,18.0,131.0,124.51,98.29
2016,12,11,15,15,0.0,118.0,4.25,17.5,118.0,112.16,88.57
2016,12,11,15,30,0.0,105.0,4.1,17.0,105.0,99.83,78.63
2016,12,11,15,45,0.0,91.0,3.95,17.0,91.0,86.37,67.44
2016,12,11,16,0,0.0,77.0,3.8,17.0,77.0,72.88,56.09
2016,12,11,16,15,258.0,64.0,3.65,16.5,111.5,302.65,253.3
2016,12,11,16,30,516.0,51.0,3.5,16.0,146.0,466.99,385.45
2016,12,11,16,45,411.5,41.0,3.35,15.5,102.5,365.23,296.8
2016,12,11,17,0,307.0,31.0,3.2,15.0,59.0,271.0,203.69
2016,12,11,17,15,153.5,15.5,3.1,14.5,29.5,130.73,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,63.5,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,127.0,11.0,3.4,5.0,14.0,10.01,0.0
2016,12,12,7,45,275.5,23.0,3.55,5.5,50.0,18.82,7.24
2016,12,12,8,0,424.0,35.0,3.7,6.0,86.0,28.34,19.4
2016,12,12,8,15,508.5,42.5,3.7,6.5,131.0,50.89,27.7
2016,12,12,8,30,593.0,50.0,3.7,7.0,176.0,98.87,55.57
2016,12,12,8,45,646.0,55.5,3.7,7.5,222.0,150.15,95.49
2016,12,12,9,0,699.0,61.0,3.7,8.0,268.0,208.98,146.62
2016,12,12,9,15,733.5,64.5,3.55,8.5,311.5,264.5,197.59
2016,12,12,9,30,768.0,68.0,3.4,9.0,355.0,323.08,251.26
2016,12,12,9,45,792.0,71.0,3.25,9.5,394.0,379.89,302.78
2016,12,12,10,0,816.0,74.0,3.1,10.0,433.0,437.94,353.84
2016,12,12,10,15,832.5,76.0,2.95,10.5,466.5,492.25,400.29
2016,12,12,10,30,849.0,78.0,2.8,11.0,500.0,546.41,444.95
2016,12,12,10,45,860.5,79.5,2.65,12.0,526.0,596.68,484.11
2016,12,12,11,0,872.0,81.0,2.5,13.0,552.0,642.43,518.37
2016,12,12,11,15,879.0,82.0,2.3,13.0,571.0,685.84,551.21
2016,12,12,11,30,886.0,83.0,2.1,13.0,590.0,727.19,580.5
2016,12,12,11,45,895.5,81.5,1.95,13.5,602.0,765.36,605.18
2016,12,12,12,0,905.0,80.0,1.8,14.0,614.0,801.16,627.63
2016,12,12,12,15,906.0,80.0,1.55,14.5,616.5,829.29,643.08
2016,12,12,12,30,907.0,80.0,1.3,15.0,619.0,854.26,655.69
2016,12,12,12,45,904.5,80.0,1.05,15.5,613.5,872.99,663.34
2016,12,12,13,0,902.0,80.0,0.8,16.0,608.0,888.26,668.06
2016,12,12,13,15,897.0,79.5,0.75,16.0,594.5,897.2,673.27
2016,12,12,13,30,892.0,79.0,0.7,16.0,581.0,902.55,676.33
2016,12,12,13,45,882.5,78.0,0.7,16.0,559.5,899.66,675.13
2016,12,12,14,0,873.0,77.0,0.7,16.0,538.0,893.22,671.88
2016,12,12,14,15,860.0,75.5,0.75,16.0,509.5,879.55,664.94
2016,12,12,14,30,847.0,74.0,0.8,16.0,481.0,871.48,661.89
2016,12,12,14,45,824.5,73.0,0.9,16.0,445.0,843.58,646.18
2016,12,12,15,0,802.0,72.0,1.0,16.0,409.0,812.9,628.39
2016,12,12,15,15,775.5,69.0,0.95,16.0,368.5,773.73,602.04
2016,12,12,15,30,749.0,66.0,0.9,16.0,328.0,732.53,573.83
2016,12,12,15,45,708.5,62.0,0.85,16.0,283.5,677.07,534.58
2016,12,12,16,0,668.0,58.0,0.8,16.0,239.0,620.98,493.64
2016,12,12,16,15,608.5,52.0,0.8,15.0,193.0,554.64,445.35
2016,12,12,16,30,549.0,46.0,0.8,14.0,147.0,484.55,391.19
2016,12,12,16,45,447.0,37.5,0.85,13.5,103.5,385.35,309.47
2016,12,12,17,0,345.0,29.0,0.9,13.0,60.0,293.58,220.29
2016,12,12,17,15,172.5,14.5,0.95,12.5,30.0,141.17,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,34.0,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,68.0,11.0,2.7,9.0,12.0,10.01,0.0
2016,12,13,7,45,204.0,25.5,3.0,10.0,46.0,20.11,7.28
2016,12,13,8,0,340.0,40.0,3.3,11.0,80.0,32.94,22.88
2016,12,13,8,15,427.5,50.0,3.3,11.5,124.0,54.12,31.98
2016,12,13,8,30,515.0,60.0,3.3,12.0,168.0,99.59,58.46
2016,12,13,8,45,576.5,66.0,3.3,12.5,214.0,147.95,94.86
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,203.31,141.35
2016,12,13,9,15,675.0,77.0,3.45,13.5,303.0,257.82,190.06
2016,12,13,9,30,712.0,82.0,3.6,14.0,346.0,315.81,241.93
2016,12,13,9,45,742.5,84.0,3.8,15.0,385.5,371.53,291.04
2016,12,13,10,0,773.0,86.0,4.0,16.0,425.0,429.74,340.94
2016,12,13,10,15,791.5,88.5,4.05,16.5,458.5,483.53,386.56
2016,12,13,10,30,810.0,91.0,4.1,17.0,492.0,537.48,430.98
2016,12,13,10,45,827.0,91.0,4.15,17.5,519.0,587.82,471.45
2016,12,13,11,0,844.0,91.0,4.2,18.0,546.0,637.5,510.35
2016,12,13,11,15,852.0,92.0,4.2,18.0,565.0,681.3,544.72
2016,12,13,11,30,860.0,93.0,4.2,18.0,584.0,723.21,576.79
2016,12,13,11,45,886.0,85.0,4.2,18.0,599.0,760.89,603.97
2016,12,13,12,0,912.0,77.0,4.2,18.0,614.0,801.88,633.45
2016,12,13,12,15,913.0,77.5,4.25,18.0,617.0,830.84,654.25
2016,12,13,12,30,914.0,78.0,4.3,18.0,620.0,856.63,672.88
2016,12,13,12,45,912.0,77.5,4.35,18.5,614.5,875.42,685.3
2016,12,13,13,0,910.0,77.0,4.4,19.0,609.0,890.71,695.43
2016,12,13,13,15,905.5,76.5,4.35,18.5,595.5,900.26,703.6
2016,12,13,13,30,901.0,76.0,4.3,18.0,582.0,906.21,709.52
2016,12,13,13,45,893.0,74.5,4.25,18.0,561.0,904.15,708.6
2016,12,13,14,0,885.0,73.0,4.2,18.0,540.0,898.5,705.31
2016,12,13,14,15,873.0,71.5,4.15,18.0,511.5,885.75,697.11
2016,12,13,14,30,861.0,70.0,4.1,18.0,483.0,869.67,686.64
2016,12,13,14,45,837.5,69.5,4.05,18.0,447.5,850.36,673.9
2016,12,13,15,0,814.0,69.0,4.0,18.0,412.0,819.45,652.63
2016,12,13,15,15,788.0,66.0,3.85,17.5,371.5,780.61,626.08
2016,12,13,15,30,762.0,63.0,3.7,17.0,331.0,739.7,597.45
2016,12,13,15,45,722.5,59.5,3.6,16.5,286.5,685.52,558.09
2016,12,13,16,0,683.0,56.0,3.5,16.0,242.0,630.63,516.82
2016,12,13,16,15,624.5,50.5,3.1,15.0,195.5,558.84,460.44
2016,12,13,16,30,566.0,45.0,2.7,14.0,149.0,495.7,408.3
2016,12,13,16,45,463.0,36.5,2.35,13.5,105.0,395.2,322.05
2016,12,13,17,0,360.0,28.0,2.0,13.0,61.0,302.34,229.8
2016,12,13,17,15,180.0,14.0,2.05,12.5,30.5,145.4,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,10.01,0.0
2016,12,14,7,45,178.5,24.5,2.25,4.5,45.5,19.3,6.36
2016,12,14,8,0,357.0,38.0,2.5,5.0,80.0,31.18,21.88
2016,12,14,8,15,445.5,48.0,2.35,5.5,124.5,51.89,31.0
2016,12,14,8,30,534.0,58.0,2.2,6.0,169.0,98.36,58.14
2016,12,14,8,45,583.5,66.0,2.05,6.5,214.0,147.76,96.37
2016,12,14,9,0,633.0,74.0,1.9,7.0,259.0,202.78,143.7
2016,12,14,9,15,671.0,79.0,1.8,8.0,302.5,257.24,192.42
2016,12,14,9,30,709.0,84.0,1.7,9.0,346.0,315.3,244.03
2016,12,14,9,45,354.5,96.5,1.65,10.0,227.5,232.04,185.83
2016,12,14,10,0,0.0,109.0,1.6,11.0,109.0,96.87,77.2
2016,12,14,10,15,2.0,137.5,1.6,11.5,138.5,123.94,99.87
2016,12,14,10,30,4.0,166.0,1.6,12.0,168.0,151.76,122.56
2016,12,14,10,45,6.5,176.0,1.65,12.5,179.0,163.13,131.47
2016,12,14,11,0,9.0,186.0,1.7,13.0,190.0,174.85,140.67
2016,12,14,11,15,9.5,192.0,1.65,13.0,197.0,181.71,146.07
2016,12,14,11,30,10.0,198.0,1.6,13.0,204.0,188.68,151.57
2016,12,14,11,45,7.5,192.5,1.6,13.5,197.0,182.26,145.89
2016,12,14,12,0,5.0,187.0,1.6,14.0,190.0,175.62,140.11
2016,12,14,12,15,10.0,201.0,1.55,14.0,207.0,194.15,155.22
2016,12,14,12,30,15.0,215.0,1.5,14.0,224.0,213.37,170.76
2016,12,14,12,45,17.5,218.5,1.5,14.5,229.0,220.3,176.06
2016,12,14,13,0,20.0,222.0,1.5,15.0,234.0,227.5,181.64
2016,12,14,13,15,46.5,237.0,1.5,15.0,263.5,284.58,227.96
2016,12,14,13,30,73.0,252.0,1.5,15.0,293.0,329.38,263.94
2016,12,14,13,45,65.0,239.5,1.55,15.5,275.5,310.87,248.98
2016,12,14,14,0,57.0,227.0,1.6,16.0,258.0,292.04,234.05
2016,12,14,14,15,85.5,221.0,1.65,16.0,264.0,314.04,253.05
2016,12,14,14,30,114.0,215.0,1.7,16.0,270.0,352.58,284.65
2016,12,14,14,45,57.0,167.0,1.75,16.0,194.5,227.26,184.06
2016,12,14,15,0,0.0,119.0,1.8,16.0,119.0,111.3,87.8
2016,12,14,15,15,0.0,107.0,1.75,15.5,107.0,99.89,78.86
2016,12,14,15,30,0.0,95.0,1.7,15.0,95.0,88.5,69.62
2016,12,14,15,45,0.0,82.0,1.7,14.5,82.0,76.0,59.29
2016,12,14,16,0,0.0,69.0,1.7,14.0,69.0,63.47,48.77
2016,12,14,16,15,237.5,63.0,1.6,13.0,107.0,286.18,241.29
2016,12,14,16,30,475.0,57.0,1.5,12.0,145.0,445.69,369.46
2016,12,14,16,45,375.5,45.0,1.45,11.5,102.0,346.22,283.04
2016,12,14,17,0,276.0,33.0,1.4,11.0,59.0,254.01,194.58
2016,12,14,17,15,138.0,16.5,1.55,10.5,29.5,121.95,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.0,2.95,3.5,8.0,7.02,0.0
2016,12,15,8,0,0.0,16.0,3.1,4.0,16.0,14.06,6.79
2016,12,15,8,15,0.0,26.5,3.15,4.5,26.5,23.33,14.73
2016,12,15,8,30,0.0,37.0,3.2,5.0,37.0,32.62,23.12
2016,12,15,8,45,0.0,47.0,3.25,5.5,47.0,41.47,31.05
2016,12,15,9,0,0.0,57.0,3.3,6.0,57.0,50.34,38.85
2016,12,15,9,15,0.0,67.0,3.15,6.0,67.0,59.21,46.62
2016,12,15,9,30,0.0,77.0,3.0,6.0,77.0,68.09,54.31
2016,12,15,9,45,0.0,93.5,2.95,6.5,93.5,82.84,66.91
2016,12,15,10,0,0.0,110.0,2.9,7.0,110.0,97.77,79.5
2016,12,15,10,15,0.0,116.5,2.8,7.5,116.5,103.78,84.29
2016,12,15,10,30,0.0,123.0,2.7,8.0,123.0,109.83,89.1
2016,12,15,10,45,0.0,142.0,2.6,8.5,142.0,127.5,103.72
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,145.49,118.42
2016,12,15,11,15,17.5,197.0,2.4,9.0,207.0,191.86,157.25
2016,12,15,11,30,35.0,233.0,2.3,9.0,253.0,250.92,205.93
2016,12,15,11,45,24.0,220.5,2.2,9.5,234.5,222.1,181.4
2016,12,15,12,0,13.0,208.0,2.1,10.0,216.0,202.56,164.72
2016,12,15,12,15,14.0,211.5,2.05,10.0,220.5,207.88,169.12
2016,12,15,12,30,15.0,215.0,2.0,10.0,225.0,213.35,173.59
2016,12,15,12,45,15.5,214.5,1.95,10.5,224.5,214.46,174.2
2016,12,15,13,0,16.0,214.0,1.9,11.0,224.0,215.65,174.93
2016,12,15,13,15,8.5,192.0,1.9,11.0,197.5,187.44,151.75
2016,12,15,13,30,1.0,170.0,1.9,11.0,171.0,159.07,128.32
2016,12,15,13,45,0.5,154.5,1.9,11.5,155.0,143.54,115.45
2016,12,15,14,0,0.0,139.0,1.9,12.0,139.0,128.02,102.54
2016,12,15,14,15,0.0,146.5,1.9,12.0,146.5,136.63,109.91
2016,12,15,14,30,0.0,154.0,1.9,12.0,154.0,145.97,117.88
2016,12,15,14,45,0.0,135.0,1.9,12.0,135.0,127.0,102.29
2016,12,15,15,0,0.0,116.0,1.9,12.0,116.0,108.04,86.62
2016,12,15,15,15,0.0,104.5,1.85,11.5,104.5,97.14,77.78
2016,12,15,15,30,0.0,93.0,1.8,11.0,93.0,86.26,68.81
2016,12,15,15,45,251.0,92.5,1.75,11.0,161.0,327.85,279.2
2016,12,15,16,0,502.0,92.0,1.7,11.0,229.0,537.37,448.76
2016,12,15,16,15,438.0,81.0,1.5,10.0,184.5,462.04,385.94
2016,12,15,16,30,374.0,70.0,1.3,9.0,140.0,389.86,325.45
2016,12,15,16,45,285.0,54.0,1.1,8.5,98.0,297.78,245.61
2016,12,15,17,0,196.0,38.0,0.9,8.0,56.0,212.89,164.45
2016,12,15,17,15,98.0,19.0,0.95,7.5,28.0,103.41,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,163.5,19.0,3.6,7.5,37.5,15.26,2.48
2016,12,16,8,0,327.0,38.0,3.8,8.0,75.0,31.32,21.56
2016,12,16,8,15,417.0,48.5,3.95,8.5,118.5,49.73,30.24
2016,12,16,8,30,507.0,59.0,4.1,9.0,162.0,94.68,55.81
2016,12,16,8,45,571.5,64.5,4.35,10.0,208.0,142.14,91.04
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,196.97,137.01
2016,12,16,9,15,673.5,74.5,4.7,11.5,297.0,250.81,185.65
2016,12,16,9,30,711.0,79.0,4.8,12.0,340.0,308.18,237.76
2016,12,16,9,45,743.5,81.0,4.95,13.0,379.5,365.27,288.82
2016,12,16,10,0,776.0,83.0,5.1,14.0,419.0,423.48,339.69
2016,12,16,10,15,388.0,100.0,5.2,14.5,268.0,292.42,238.43
2016,12,16,10,30,0.0,117.0,5.3,15.0,117.0,104.33,82.17
2016,12,16,10,45,0.0,126.0,5.4,16.0,126.0,112.68,88.77
2016,12,16,11,0,0.0,135.0,5.5,17.0,135.0,121.13,95.24
2016,12,16,11,15,0.0,141.5,5.55,17.0,141.5,127.34,100.21
2016,12,16,11,30,0.0,148.0,5.6,17.0,148.0,133.62,105.24
2016,12,16,11,45,7.5,180.5,5.7,17.5,185.0,170.55,135.31
2016,12,16,12,0,15.0,213.0,5.8,18.0,222.0,209.07,166.35
2016,12,16,12,15,35.0,236.0,5.85,18.5,257.0,262.23,209.25
2016,12,16,12,30,55.0,259.0,5.9,19.0,292.0,307.06,245.05
2016,12,16,12,45,27.5,205.0,5.95,19.5,221.5,226.93,180.11
2016,12,16,13,0,0.0,151.0,6.0,20.0,151.0,137.98,107.38
2016,12,16,13,15,0.0,155.0,6.0,20.0,155.0,142.37,111.08
2016,12,16,13,30,0.0,159.0,6.0,20.0,159.0,146.96,114.9
2016,12,16,13,45,33.0,195.0,6.0,20.0,212.5,229.02,182.6
2016,12,16,14,0,66.0,231.0,6.0,20.0,266.0,304.96,244.56
2016,12,16,14,15,54.0,214.5,5.9,20.0,242.5,277.36,222.42
2016,12,16,14,30,42.0,198.0,5.8,20.0,219.0,249.57,200.15
2016,12,16,14,45,21.0,144.0,5.7,20.0,154.5,155.33,123.53
2016,12,16,15,0,0.0,90.0,5.6,20.0,90.0,80.96,61.8
2016,12,16,15,15,0.0,81.0,5.35,19.5,81.0,72.49,55.06
2016,12,16,15,30,0.0,72.0,5.1,19.0,72.0,64.03,48.21
2016,12,16,15,45,322.5,67.5,4.85,19.0,156.0,369.0,308.96
2016,12,16,16,0,645.0,63.0,4.6,19.0,240.0,617.32,505.82
2016,12,16,16,15,586.0,56.5,4.25,18.5,194.5,545.67,447.18
2016,12,16,16,30,527.0,50.0,3.9,18.0,149.0,475.87,389.6
2016,12,16,16,45,427.0,40.5,3.6,17.5,105.5,377.23,305.39
2016,12,16,17,0,327.0,31.0,3.3,17.0,62.0,285.67,217.74
2016,12,16,17,15,163.5,15.5,3.4,16.5,31.0,139.6,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,16.5,37.0,13.98,0.86
2016,12,17,8,0,358.0,35.0,3.5,17.0,74.0,28.63,18.37
2016,12,17,8,15,446.5,44.0,3.6,17.0,117.5,45.35,25.61
2016,12,17,8,30,535.0,53.0,3.7,17.0,161.0,90.42,49.62
2016,12,17,8,45,586.5,60.0,3.8,17.5,205.5,138.91,85.05
2016,12,17,9,0,638.0,67.0,3.9,18.0,250.0,193.22,129.97
2016,12,17,9,15,675.0,71.5,4.15,18.5,293.0,246.93,177.18
2016,12,17,9,30,712.0,76.0,4.4,19.0,336.0,304.12,227.82
2016,12,17,9,45,733.5,80.5,4.7,20.0,374.0,358.72,275.82
2016,12,17,10,0,755.0,85.0,5.0,21.0,412.0,415.01,324.03
2016,12,17,10,15,377.5,110.5,5.05,21.0,274.0,297.22,236.18
2016,12,17,10,30,0.0,136.0,5.1,21.0,136.0,121.78,94.45
2016,12,17,10,45,12.0,171.5,5.15,21.5,178.0,162.02,126.93
2016,12,17,11,0,24.0,207.0,5.2,22.0,220.0,204.29,160.5
2016,12,17,11,15,36.5,225.0,5.1,22.5,245.5,240.67,189.03
2016,12,17,11,30,49.0,243.0,5.0,23.0,271.0,271.1,212.63
2016,12,17,11,45,92.0,260.0,4.95,23.5,313.5,324.42,254.63
2016,12,17,12,0,135.0,277.0,4.9,24.0,356.0,393.36,307.95
2016,12,17,12,15,186.5,276.5,4.8,24.0,386.5,441.09,345.45
2016,12,17,12,30,238.0,276.0,4.7,24.0,417.0,491.03,384.38
2016,12,17,12,45,254.5,271.5,4.6,24.0,421.0,523.35,408.77
2016,12,17,13,0,271.0,267.0,4.5,24.0,425.0,541.1,422.47
2016,12,17,13,15,260.5,262.0,4.4,24.0,411.5,533.93,417.03
2016,12,17,13,30,250.0,257.0,4.3,24.0,398.0,508.91,398.71
2016,12,17,13,45,550.0,171.5,4.2,24.0,466.5,716.14,560.02
2016,12,17,14,0,850.0,86.0,4.1,24.0,535.0,891.11,684.88
2016,12,17,14,15,838.5,84.0,3.85,24.0,507.5,878.92,674.92
2016,12,17,14,30,827.0,82.0,3.6,24.0,480.0,863.38,664.0
2016,12,17,14,45,813.0,79.0,3.35,24.0,446.5,841.17,648.43
2016,12,17,15,0,799.0,76.0,3.1,24.0,413.0,815.97,630.74
2016,12,17,15,15,773.5,72.5,2.65,23.5,373.5,777.54,603.46
2016,12,17,15,30,748.0,69.0,2.2,23.0,334.0,736.98,574.13
2016,12,17,15,45,714.0,64.0,1.8,22.5,290.0,685.9,536.69
2016,12,17,16,0,680.0,59.0,1.4,22.0,246.0,633.81,497.33
2016,12,17,16,15,621.5,53.5,1.3,21.0,200.0,568.72,449.84
2016,12,17,16,30,563.0,48.0,1.2,20.0,154.0,499.58,396.72
2016,12,17,16,45,469.0,39.0,1.2,19.5,109.5,404.33,319.5
2016,12,17,17,0,375.0,30.0,1.2,19.0,65.0,315.67,237.02
2016,12,17,17,15,187.5,15.0,1.15,18.5,32.5,153.82,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,34.0,19.0,6.7,-5.0,23.0,16.19,1.73
2016,12,18,8,0,68.0,38.0,6.7,-5.0,46.0,31.2,22.49
2016,12,18,8,15,88.5,58.5,6.7,-4.5,73.5,49.32,37.23
2016,12,18,8,30,109.0,79.0,6.7,-4.0,101.0,75.33,58.0
2016,12,18,8,45,123.5,98.5,6.75,-4.0,129.0,102.67,81.71
2016,12,18,9,0,138.0,118.0,6.8,-4.0,157.0,132.04,108.22
2016,12,18,9,15,144.5,137.0,6.75,-3.5,184.0,160.88,134.77
2016,12,18,9,30,151.0,156.0,6.7,-3.0,211.0,190.66,162.08
2016,12,18,9,45,158.5,172.0,6.7,-2.5,235.5,218.95,187.8
2016,12,18,10,0,166.0,188.0,6.7,-2.0,260.0,248.1,213.94
2016,12,18,10,15,172.0,203.5,6.65,-1.5,283.0,276.85,239.36
2016,12,18,10,30,178.0,219.0,6.6,-1.0,306.0,306.2,264.9
2016,12,18,10,45,273.5,218.0,6.6,-1.0,360.0,378.67,328.64
2016,12,18,11,0,369.0,217.0,6.6,-1.0,414.0,452.32,393.19
2016,12,18,11,15,406.5,217.0,6.6,-0.5,441.0,495.85,430.43
2016,12,18,11,30,444.0,217.0,6.6,0.0,468.0,551.97,477.62
2016,12,18,11,45,402.5,232.5,6.6,0.0,463.5,546.33,472.57
2016,12,18,12,0,361.0,248.0,6.6,0.0,459.0,547.8,473.13
2016,12,18,12,15,302.5,260.5,6.55,0.0,438.0,529.07,456.29
2016,12,18,12,30,244.0,273.0,6.5,0.0,417.0,492.28,424.42
2016,12,18,12,45,229.5,272.5,6.5,0.0,407.0,488.15,420.99
2016,12,18,13,0,215.0,272.0,6.5,0.0,397.0,482.7,416.39
2016,12,18,13,15,337.0,241.5,6.4,0.0,433.5,576.92,498.92
2016,12,18,13,30,459.0,211.0,6.3,0.0,470.0,673.4,581.78
2016,12,18,13,45,525.5,183.0,6.25,0.0,468.5,707.36,612.03
2016,12,18,14,0,592.0,155.0,6.2,0.0,467.0,745.24,644.97
2016,12,18,14,15,587.0,147.0,6.1,0.0,443.5,733.13,635.58
2016,12,18,14,30,582.0,139.0,6.0,0.0,420.0,718.34,624.29
2016,12,18,14,45,707.0,107.0,5.95,0.0,423.5,788.04,682.45
2016,12,18,15,0,832.0,75.0,5.9,0.0,427.0,843.73,728.42
2016,12,18,15,15,806.0,72.0,5.75,0.0,386.0,805.05,697.64
2016,12,18,15,30,780.0,69.0,5.6,0.0,345.0,764.13,665.07
2016,12,18,15,45,745.0,64.0,5.5,0.0,300.0,711.54,622.39
2016,12,18,16,0,710.0,59.0,5.4,0.0,255.0,657.88,577.63
2016,12,18,16,15,652.0,53.5,5.15,0.0,207.5,585.66,515.11
2016,12,18,16,30,594.0,48.0,4.9,0.0,160.0,522.4,457.89
2016,12,18,16,45,501.0,39.0,4.65,-0.5,114.5,426.61,370.36
2016,12,18,17,0,408.0,30.0,4.4,-1.0,69.0,337.26,277.94
2016,12,18,17,15,204.0,15.0,4.2,-1.0,34.5,164.52,2.84
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,3.9,-5.0,39.5,11.89,0.0
2016,12,19,8,0,462.0,30.0,4.0,-5.0,79.0,26.6,18.3
2016,12,19,8,15,551.0,37.0,4.0,-4.5,125.0,41.57,24.56
2016,12,19,8,30,640.0,44.0,4.0,-4.0,171.0,90.44,50.08
2016,12,19,8,45,692.5,49.0,4.0,-3.5,218.5,142.89,90.55
2016,12,19,9,0,745.0,54.0,4.0,-3.0,266.0,201.18,142.55
2016,12,19,9,15,780.0,57.5,4.0,-2.5,311.0,259.03,197.78
2016,12,19,9,30,815.0,61.0,4.0,-2.0,356.0,319.99,256.32
2016,12,19,9,45,838.5,63.5,4.0,-1.5,396.5,378.48,312.33
2016,12,19,10,0,862.0,66.0,4.0,-1.0,437.0,437.64,367.55
2016,12,19,10,15,878.5,68.0,3.95,-0.5,471.5,493.71,418.5
2016,12,19,10,30,895.0,70.0,3.9,0.0,506.0,549.55,467.58
2016,12,19,10,45,907.0,71.5,3.9,0.0,533.5,601.78,513.25
2016,12,19,11,0,919.0,73.0,3.9,0.0,561.0,652.8,556.76
2016,12,19,11,15,926.5,73.5,3.85,0.5,581.5,698.27,593.49
2016,12,19,11,30,934.0,74.0,3.8,1.0,602.0,741.63,626.7
2016,12,19,11,45,747.5,131.0,3.75,1.5,559.0,710.34,599.18
2016,12,19,12,0,561.0,188.0,3.7,2.0,516.0,649.58,547.35
2016,12,19,12,15,553.5,192.0,3.65,2.5,517.0,668.02,561.46
2016,12,19,12,30,546.0,196.0,3.6,3.0,518.0,684.1,573.03
2016,12,19,12,45,600.5,176.0,3.55,3.5,528.0,729.55,608.84
2016,12,19,13,0,655.0,156.0,3.5,4.0,538.0,769.83,639.44
