Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,13,15,792.5,116.0,3.45,4.0,568.5,852.22,701.94
2016,12,19,13,30,930.0,76.0,3.4,4.0,599.0,929.06,758.89
2016,12,19,13,45,766.0,113.5,3.35,4.0,534.5,849.35,699.23
2016,12,19,14,0,602.0,151.0,3.3,4.0,470.0,749.81,624.66
2016,12,19,14,15,581.0,148.5,3.25,4.0,443.0,729.32,610.33
2016,12,19,14,30,560.0,146.0,3.2,4.0,416.0,700.14,588.59
2016,12,19,14,45,707.5,106.5,3.15,4.0,422.5,788.02,657.95
2016,12,19,15,0,855.0,67.0,3.1,4.0,429.0,853.64,708.33
2016,12,19,15,15,830.0,64.0,2.9,3.5,388.5,815.56,680.12
2016,12,19,15,30,805.0,61.0,2.7,3.0,348.0,775.19,650.55
2016,12,19,15,45,767.0,57.5,2.55,3.0,302.5,721.68,609.2
2016,12,19,16,0,729.0,54.0,2.4,3.0,257.0,667.24,565.98
2016,12,19,16,15,673.0,49.0,2.1,2.5,209.5,596.87,508.45
2016,12,19,16,30,617.0,44.0,1.8,2.0,162.0,527.6,449.38
2016,12,19,16,45,520.0,36.5,1.5,1.5,116.0,429.35,363.61
2016,12,19,17,0,423.0,29.0,1.2,1.0,70.0,346.18,279.49
2016,12,19,17,15,211.5,14.5,1.2,0.5,35.0,168.92,17.39
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.0,16.0,0.15,0.5,36.0,12.76,0.0
2016,12,20,8,0,378.0,32.0,0.1,1.0,72.0,26.09,17.48
2016,12,20,8,15,469.0,40.5,0.2,1.5,116.0,39.67,24.17
2016,12,20,8,30,560.0,49.0,0.3,2.0,160.0,85.28,47.85
2016,12,20,8,45,614.5,55.0,0.45,3.0,205.0,134.42,84.18
2016,12,20,9,0,669.0,61.0,0.6,4.0,250.0,189.68,130.95
2016,12,20,9,15,705.5,65.5,0.75,4.5,293.5,246.29,182.16
2016,12,20,9,30,742.0,70.0,0.9,5.0,337.0,304.54,235.23
2016,12,20,9,45,766.0,73.0,1.05,5.5,376.0,359.83,285.59
2016,12,20,10,0,790.0,76.0,1.2,6.0,415.0,416.47,335.91
2016,12,20,10,15,808.0,78.5,1.3,6.5,448.5,470.83,382.87
2016,12,20,10,30,826.0,81.0,1.4,7.0,482.0,525.31,428.53
2016,12,20,10,45,441.0,155.0,1.55,8.0,370.5,418.7,344.23
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,253.52,207.32
2016,12,20,11,15,56.5,237.0,1.8,9.5,268.5,265.94,217.73
2016,12,20,11,30,57.0,245.0,1.9,10.0,278.0,278.46,227.43
2016,12,20,11,45,93.5,259.5,2.05,10.5,314.5,324.5,264.93
2016,12,20,12,0,130.0,274.0,2.2,11.0,351.0,385.53,313.65
2016,12,20,12,15,129.5,276.0,2.25,11.0,353.0,394.33,320.43
2016,12,20,12,30,129.0,278.0,2.3,11.0,355.0,402.79,327.24
2016,12,20,12,45,504.0,182.0,2.35,11.5,476.5,648.26,525.8
2016,12,20,13,0,879.0,86.0,2.4,12.0,598.0,869.87,688.2
2016,12,20,13,15,874.0,85.0,2.4,12.0,585.5,878.87,692.81
2016,12,20,13,30,869.0,84.0,2.4,12.0,573.0,884.35,697.22
2016,12,20,13,45,862.0,82.5,2.45,12.5,553.0,892.64,703.0
2016,12,20,14,0,855.0,81.0,2.5,13.0,533.0,888.89,700.36
2016,12,20,14,15,842.5,79.5,2.45,13.0,506.0,876.73,692.41
2016,12,20,14,30,830.0,78.0,2.4,13.0,479.0,861.23,682.26
2016,12,20,14,45,420.5,116.0,2.4,13.0,319.0,536.41,440.59
2016,12,20,15,0,11.0,154.0,2.4,13.0,159.0,159.76,129.12
2016,12,20,15,15,7.5,140.5,2.2,12.5,143.5,143.98,117.09
2016,12,20,15,30,4.0,127.0,2.0,12.0,128.0,128.41,104.31
2016,12,20,15,45,2.0,111.0,1.8,12.0,111.5,111.25,89.87
2016,12,20,16,0,0.0,95.0,1.6,12.0,95.0,94.17,75.32
2016,12,20,16,15,261.5,73.0,1.5,11.0,123.5,319.58,270.77
2016,12,20,16,30,523.0,51.0,1.4,10.0,152.0,476.53,397.2
2016,12,20,16,45,433.0,41.5,1.35,9.0,109.0,384.57,317.71
2016,12,20,17,0,343.0,32.0,1.3,8.0,66.0,298.76,236.98
2016,12,20,17,15,171.5,16.0,1.35,7.5,33.0,148.15,25.13
2016,12,20,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,16.0,3.25,5.0,35.0,12.8,0.0
2016,12,21,8,0,373.0,32.0,3.6,6.0,70.0,26.14,16.89
2016,12,21,8,15,465.0,40.5,3.55,6.5,114.0,38.57,23.3
2016,12,21,8,30,557.0,49.0,3.5,7.0,158.0,83.83,46.07
2016,12,21,8,45,615.0,54.5,3.5,8.0,204.0,132.72,81.57
2016,12,21,9,0,673.0,60.0,3.5,9.0,250.0,188.13,128.06
2016,12,21,9,15,709.5,64.5,3.7,9.5,293.5,244.91,179.48
2016,12,21,9,30,746.0,69.0,3.9,10.0,337.0,303.34,232.98
2016,12,21,9,45,772.0,71.5,4.1,11.0,376.0,359.06,283.61
2016,12,21,10,0,798.0,74.0,4.3,12.0,415.0,416.35,334.36
2016,12,21,10,15,815.5,76.5,4.3,12.5,449.0,470.87,381.87
2016,12,21,10,30,833.0,79.0,4.3,13.0,483.0,525.48,428.0
2016,12,21,10,45,845.0,80.5,4.35,14.0,510.0,575.67,468.6
2016,12,21,11,0,857.0,82.0,4.4,15.0,537.0,624.83,507.11
2016,12,21,11,15,544.5,170.5,4.4,15.0,463.5,547.16,444.39
2016,12,21,11,30,232.0,259.0,4.4,15.0,390.0,425.19,344.49
2016,12,21,11,45,310.0,250.5,4.4,15.5,429.0,496.08,401.43
2016,12,21,12,0,388.0,242.0,4.4,16.0,468.0,560.47,452.0
2016,12,21,12,15,298.5,260.0,4.4,16.0,434.5,524.12,422.01
2016,12,21,12,30,209.0,278.0,4.4,16.0,401.0,468.28,377.03
2016,12,21,12,45,547.5,181.0,4.4,16.5,501.0,683.41,549.93
2016,12,21,13,0,886.0,84.0,4.4,17.0,601.0,873.02,689.47
2016,12,21,13,15,881.0,83.5,4.35,17.0,588.5,882.81,695.27
2016,12,21,13,30,876.0,83.0,4.3,17.0,576.0,889.08,699.93
2016,12,21,13,45,867.0,82.0,4.25,17.5,556.0,887.65,698.09
2016,12,21,14,0,858.0,81.0,4.2,18.0,536.0,891.54,700.28
2016,12,21,14,15,845.5,79.5,4.1,18.0,508.5,879.49,692.2
2016,12,21,14,30,833.0,78.0,4.0,18.0,481.0,864.09,681.92
2016,12,21,14,45,810.5,77.0,3.9,18.0,446.5,837.27,663.43
2016,12,21,15,0,788.0,76.0,3.8,18.0,412.0,807.65,642.89
2016,12,21,15,15,762.0,73.0,3.4,17.5,372.5,769.97,615.97
2016,12,21,15,30,736.0,70.0,3.0,17.0,333.0,730.18,587.04
2016,12,21,15,45,698.5,65.5,2.7,16.5,289.5,677.42,548.14
2016,12,21,16,0,661.0,61.0,2.4,16.0,246.0,629.84,512.07
2016,12,21,16,15,603.5,55.0,2.2,15.0,200.5,559.62,458.35
2016,12,21,16,30,546.0,49.0,2.0,14.0,155.0,491.12,403.5
2016,12,21,16,45,453.5,40.0,1.85,13.0,111.5,397.25,324.94
2016,12,21,17,0,361.0,31.0,1.7,12.0,68.0,309.75,243.72
2016,12,21,17,15,180.5,15.5,1.75,11.5,34.0,153.54,36.69
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.5,16.5,4.25,6.5,33.5,13.27,0.0
2016,12,22,8,0,333.0,33.0,4.4,7.0,67.0,27.07,17.51
2016,12,22,8,15,426.5,42.5,4.55,7.5,110.0,38.87,24.42
2016,12,22,8,30,520.0,52.0,4.7,8.0,153.0,82.66,46.54
2016,12,22,8,45,581.5,58.0,4.9,8.5,198.5,130.18,80.85
2016,12,22,9,0,643.0,64.0,5.1,9.0,244.0,184.72,126.6
2016,12,22,9,15,681.0,68.5,5.05,9.5,287.5,238.68,175.55
2016,12,22,9,30,719.0,73.0,5.0,10.0,331.0,296.26,228.34
2016,12,22,9,45,745.5,76.5,5.0,10.5,370.0,352.94,280.29
2016,12,22,10,0,772.0,80.0,5.0,11.0,409.0,410.1,331.58
2016,12,22,10,15,790.5,82.5,4.85,11.5,442.5,463.87,378.65
2016,12,22,10,30,809.0,85.0,4.7,12.0,476.0,517.88,424.4
2016,12,22,10,45,822.0,86.5,4.6,12.5,503.5,567.67,465.5
2016,12,22,11,0,835.0,88.0,4.5,13.0,531.0,616.57,504.64
2016,12,22,11,15,843.0,89.5,4.4,13.5,550.5,661.06,539.19
2016,12,22,11,30,851.0,91.0,4.3,14.0,570.0,703.76,571.41
2016,12,22,11,45,874.0,84.5,4.2,14.5,585.5,741.28,597.6
2016,12,22,12,0,897.0,78.0,4.1,15.0,601.0,781.89,625.75
2016,12,22,12,15,898.0,78.0,4.0,15.0,605.0,810.73,646.09
2016,12,22,12,30,899.0,78.0,3.9,15.0,609.0,836.48,664.19
2016,12,22,12,45,894.5,79.0,3.85,15.5,604.5,855.59,676.47
2016,12,22,13,0,890.0,80.0,3.8,16.0,600.0,871.23,686.33
2016,12,22,13,15,885.5,79.5,3.75,16.0,587.5,881.57,693.79
2016,12,22,13,30,881.0,79.0,3.7,16.0,575.0,888.39,698.91
2016,12,22,13,45,870.5,78.5,3.65,16.0,555.0,886.32,697.86
2016,12,22,14,0,860.0,78.0,3.6,16.0,535.0,880.73,694.51
2016,12,22,14,15,848.0,76.5,3.55,16.0,508.0,877.99,693.39
2016,12,22,14,30,836.0,75.0,3.5,16.0,481.0,863.11,683.62
2016,12,22,14,45,813.5,74.5,3.45,16.0,446.5,837.03,665.87
2016,12,22,15,0,791.0,74.0,3.4,16.0,412.0,808.14,646.05
2016,12,22,15,15,766.0,71.0,3.1,15.5,373.0,771.37,620.05
2016,12,22,15,30,741.0,68.0,2.8,15.0,334.0,732.46,592.04
2016,12,22,15,45,701.5,64.5,2.55,14.5,290.5,679.29,552.85
2016,12,22,16,0,662.0,61.0,2.3,14.0,247.0,631.27,516.49
2016,12,22,16,15,605.5,55.0,2.1,13.5,201.5,561.78,462.2
2016,12,22,16,30,549.0,49.0,1.9,13.0,156.0,493.94,406.95
2016,12,22,16,45,454.0,40.5,1.7,12.5,112.5,398.81,326.62
2016,12,22,17,0,359.0,32.0,1.5,12.0,69.0,310.07,244.48
2016,12,22,17,15,179.5,16.0,1.55,11.5,34.5,154.61,47.31
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,2.6,9.5,2.5,2.19,0.0
2016,12,23,8,0,0.0,5.0,3.0,10.0,5.0,4.38,0.0
2016,12,23,8,15,0.0,9.0,3.2,10.5,9.0,7.9,1.36
2016,12,23,8,30,0.0,13.0,3.4,11.0,13.0,11.41,4.2
2016,12,23,8,45,0.0,17.0,3.6,11.5,17.0,14.94,7.3
2016,12,23,9,0,0.0,21.0,3.8,12.0,21.0,18.47,10.38
2016,12,23,9,15,0.0,24.5,3.85,12.5,24.5,21.56,13.02
2016,12,23,9,30,0.0,28.0,3.9,13.0,28.0,24.66,15.64
2016,12,23,9,45,0.0,32.0,3.95,13.5,32.0,28.2,18.6
2016,12,23,10,0,0.0,36.0,4.0,14.0,36.0,31.74,21.53
2016,12,23,10,15,0.0,39.0,4.0,14.5,39.0,34.41,23.69
2016,12,23,10,30,0.0,42.0,4.0,15.0,42.0,37.07,25.83
2016,12,23,10,45,0.0,31.5,4.0,15.5,31.5,27.79,17.88
2016,12,23,11,0,0.0,21.0,4.0,16.0,21.0,18.52,9.99
2016,12,23,11,15,5.0,108.0,4.05,16.5,111.0,99.48,77.59
2016,12,23,11,30,10.0,195.0,4.1,17.0,201.0,185.56,147.7
2016,12,23,11,45,30.5,223.5,4.15,17.5,241.5,239.71,191.28
2016,12,23,12,0,51.0,252.0,4.2,18.0,282.0,288.38,229.98
2016,12,23,12,15,29.5,224.0,4.2,18.0,241.5,244.29,194.28
2016,12,23,12,30,8.0,196.0,4.2,18.0,201.0,188.15,148.73
2016,12,23,12,45,44.0,231.0,4.2,18.5,257.0,268.98,214.34
2016,12,23,13,0,80.0,266.0,4.2,19.0,313.0,343.02,273.14
2016,12,23,13,15,44.5,230.0,4.15,19.0,256.5,273.91,217.76
2016,12,23,13,30,9.0,194.0,4.1,19.0,200.0,190.82,150.6
2016,12,23,13,45,4.5,176.0,4.1,19.5,179.0,169.11,133.01
2016,12,23,14,0,0.0,158.0,4.1,20.0,158.0,147.35,115.23
2016,12,23,14,15,0.0,148.0,3.95,20.0,148.0,137.94,107.81
2016,12,23,14,30,0.0,138.0,3.8,20.0,138.0,128.54,100.38
2016,12,23,14,45,0.0,118.0,3.65,20.0,118.0,108.69,84.37
2016,12,23,15,0,0.0,98.0,3.5,20.0,98.0,88.93,68.32
2016,12,23,15,15,0.0,88.5,3.05,19.5,88.5,79.97,61.21
2016,12,23,15,30,0.0,79.0,2.6,19.0,79.0,71.03,54.02
2016,12,23,15,45,262.5,80.5,2.2,19.0,154.5,340.09,281.65
2016,12,23,16,0,525.0,82.0,1.8,19.0,230.0,550.35,446.08
2016,12,23,16,15,465.5,73.0,1.55,18.5,187.0,478.44,387.89
2016,12,23,16,30,406.0,64.0,1.3,18.0,144.0,406.7,329.44
2016,12,23,16,45,316.5,51.5,1.1,17.5,103.0,316.82,254.43
2016,12,23,17,0,227.0,39.0,0.9,17.0,62.0,234.02,180.74
2016,12,23,17,15,113.5,19.5,0.9,16.5,31.0,117.46,40.63
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,131.5,17.0,2.75,17.5,30.0,13.4,0.0
2016,12,24,8,0,263.0,34.0,3.0,18.0,60.0,26.61,16.1
2016,12,24,8,15,356.5,45.0,3.1,18.0,101.0,38.67,27.69
2016,12,24,8,30,450.0,56.0,3.2,18.0,142.0,79.23,44.81
2016,12,24,8,45,512.0,63.0,3.3,18.5,186.0,123.35,75.11
2016,12,24,9,0,574.0,70.0,3.4,19.0,230.0,174.67,115.97
2016,12,24,9,15,614.5,75.5,3.6,19.5,272.0,226.18,160.36
2016,12,24,9,30,655.0,81.0,3.8,20.0,314.0,281.75,208.85
2016,12,24,9,45,688.5,83.5,4.0,20.5,353.5,335.63,255.96
2016,12,24,10,0,722.0,86.0,4.2,21.0,393.0,392.04,304.32
2016,12,24,10,15,444.0,152.0,4.35,21.5,345.5,363.75,286.44
2016,12,24,10,30,166.0,218.0,4.5,22.0,298.0,296.77,234.35
2016,12,24,10,45,217.0,226.5,4.7,22.5,337.0,344.52,272.45
2016,12,24,11,0,268.0,235.0,4.9,23.0,376.0,405.17,319.96
2016,12,24,11,15,217.5,249.5,5.0,23.0,367.0,392.63,309.91
2016,12,24,11,30,167.0,264.0,5.1,23.0,358.0,384.3,302.81
2016,12,24,11,45,98.0,248.5,5.2,23.5,304.0,315.28,247.7
2016,12,24,12,0,29.0,233.0,5.3,24.0,250.0,251.02,195.5
2016,12,24,12,15,36.5,242.0,5.3,24.0,264.0,269.22,210.02
2016,12,24,12,30,44.0,251.0,5.3,24.0,278.0,288.15,224.97
2016,12,24,12,45,35.5,241.5,5.35,24.0,263.5,273.43,213.33
2016,12,24,13,0,27.0,232.0,5.4,24.0,249.0,243.57,189.9
2016,12,24,13,15,410.0,167.5,5.35,24.0,400.5,571.35,453.76
2016,12,24,13,30,793.0,103.0,5.3,24.0,552.0,847.4,659.41
2016,12,24,13,45,421.0,164.5,5.3,24.0,402.5,591.19,467.69
2016,12,24,14,0,49.0,226.0,5.3,24.0,253.0,282.47,221.45
2016,12,24,14,15,24.5,138.5,5.15,24.0,152.0,160.07,124.9
2016,12,24,14,30,0.0,51.0,5.0,24.0,51.0,45.04,31.26
2016,12,24,14,45,0.0,44.5,4.85,24.0,44.5,39.28,26.65
2016,12,24,15,0,0.0,38.0,4.7,24.0,38.0,33.51,21.98
2016,12,24,15,15,0.0,34.0,4.45,23.5,34.0,29.97,19.17
2016,12,24,15,30,0.0,30.0,4.2,23.0,30.0,26.42,16.32
2016,12,24,15,45,0.0,26.0,4.0,22.5,26.0,22.89,13.45
2016,12,24,16,0,0.0,22.0,3.8,22.0,22.0,19.35,10.54
2016,12,24,16,15,0.0,18.0,3.8,21.5,18.0,15.82,7.58
2016,12,24,16,30,0.0,14.0,3.8,21.0,14.0,12.3,4.59
2016,12,24,16,45,0.0,10.0,3.8,21.0,10.0,8.77,1.56
2016,12,24,17,0,0.0,6.0,3.8,21.0,6.0,5.26,0.0
2016,12,24,17,15,0.0,3.0,3.95,20.5,3.0,2.63,0.0
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,15.0,5.95,18.5,15.0,13.22,0.0
2016,12,25,8,0,0.0,30.0,6.2,19.0,30.0,25.94,15.37
2016,12,25,8,15,5.5,49.0,6.5,19.0,50.5,41.58,30.01
2016,12,25,8,30,11.0,68.0,6.8,19.0,71.0,58.84,43.02
2016,12,25,8,45,19.5,87.0,7.1,19.5,92.0,77.49,58.36
2016,12,25,9,0,28.0,106.0,7.4,20.0,113.0,97.9,75.09
2016,12,25,9,15,33.0,123.5,7.6,20.5,133.5,117.5,91.22
2016,12,25,9,30,38.0,141.0,7.8,21.0,154.0,137.91,107.91
2016,12,25,9,45,40.5,157.0,8.0,21.5,172.5,156.87,123.31
2016,12,25,10,0,43.0,173.0,8.2,22.0,191.0,176.31,138.94
2016,12,25,10,15,62.0,192.5,8.25,22.0,221.0,207.26,163.98
2016,12,25,10,30,81.0,212.0,8.3,22.0,251.0,240.53,190.89
2016,12,25,10,45,40.5,163.5,8.35,22.5,183.0,175.36,137.88
2016,12,25,11,0,0.0,115.0,8.4,23.0,115.0,102.6,78.15
2016,12,25,11,15,77.5,189.5,8.3,23.0,233.5,230.53,182.57
2016,12,25,11,30,155.0,264.0,8.2,23.0,352.0,375.69,298.46
2016,12,25,11,45,117.0,265.0,8.1,23.5,332.0,357.71,282.79
2016,12,25,12,0,79.0,266.0,8.0,24.0,312.0,324.66,255.47
2016,12,25,12,15,39.5,211.5,7.85,24.0,234.5,238.63,186.95
2016,12,25,12,30,0.0,157.0,7.7,24.0,157.0,143.06,109.8
2016,12,25,12,45,3.5,175.0,7.55,24.0,177.0,164.07,126.75
2016,12,25,13,0,7.0,193.0,7.4,24.0,197.0,185.86,144.23
2016,12,25,13,15,3.5,169.0,7.15,24.0,171.0,159.28,123.0
2016,12,25,13,30,0.0,145.0,6.9,24.0,145.0,132.73,101.75
2016,12,25,13,45,46.5,193.5,6.65,24.0,218.5,238.67,188.06
2016,12,25,14,0,93.0,242.0,6.4,24.0,292.0,341.69,270.5
2016,12,25,14,15,410.0,174.5,6.15,24.0,377.0,599.96,478.97
2016,12,25,14,30,727.0,107.0,5.9,24.0,462.0,811.72,639.75
2016,12,25,14,45,685.5,110.0,5.7,24.0,426.5,774.52,611.74
2016,12,25,15,0,644.0,113.0,5.5,24.0,391.0,734.94,583.0
2016,12,25,15,15,614.0,108.0,5.2,23.5,353.5,694.06,553.77
2016,12,25,15,30,584.0,103.0,4.9,23.0,316.0,651.53,522.85
2016,12,25,15,45,529.0,99.0,4.6,23.0,273.0,588.25,474.47
2016,12,25,16,0,474.0,95.0,4.3,23.0,230.0,523.23,423.57
2016,12,25,16,15,411.5,84.5,4.05,22.5,187.0,450.35,365.75
2016,12,25,16,30,349.0,74.0,3.8,22.0,144.0,380.39,308.26
2016,12,25,16,45,253.0,59.5,3.55,21.5,103.0,285.56,228.8
2016,12,25,17,0,157.0,45.0,3.3,21.0,62.0,186.19,143.26
2016,12,25,17,15,78.5,22.5,3.3,20.5,31.0,91.47,39.31
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,165.5,15.0,2.35,19.5,31.0,12.05,0.0
2016,12,26,8,0,331.0,30.0,2.6,20.0,62.0,24.48,14.07
2016,12,26,8,15,427.0,39.0,2.6,20.0,104.5,31.95,21.69
2016,12,26,8,30,523.0,48.0,2.6,20.0,147.0,74.78,38.81
2016,12,26,8,45,582.5,53.5,2.65,20.5,192.0,121.34,69.84
2016,12,26,9,0,642.0,59.0,2.7,21.0,237.0,174.67,111.96
2016,12,26,9,15,680.5,63.5,2.8,21.5,280.0,229.99,159.36
2016,12,26,9,30,719.0,68.0,2.9,22.0,323.0,287.22,209.12
2016,12,26,9,45,750.0,69.5,3.0,22.5,362.5,342.22,257.01
2016,12,26,10,0,781.0,71.0,3.1,23.0,402.0,399.37,305.66
2016,12,26,10,15,529.5,138.5,3.2,23.0,371.5,388.77,302.59
2016,12,26,10,30,278.0,206.0,3.3,23.0,341.0,348.4,273.05
2016,12,26,10,45,204.5,224.5,3.4,23.5,327.0,334.68,262.4
2016,12,26,11,0,131.0,243.0,3.5,24.0,313.0,320.58,250.49
2016,12,26,11,15,65.5,133.5,3.5,24.0,168.5,174.72,136.23
2016,12,26,11,30,0.0,24.0,3.5,24.0,24.0,21.18,11.64
2016,12,26,11,45,0.0,52.0,3.55,24.5,52.0,45.97,31.76
2016,12,26,12,0,0.0,80.0,3.6,25.0,80.0,70.85,51.69
2016,12,26,12,15,418.0,88.5,3.5,25.0,336.0,448.02,356.81
2016,12,26,12,30,836.0,97.0,3.4,25.0,592.0,811.62,622.03
2016,12,26,12,45,423.0,149.5,3.35,25.5,400.5,540.99,421.22
2016,12,26,13,0,10.0,202.0,3.3,26.0,209.0,197.59,150.85
2016,12,26,13,15,42.0,228.5,3.15,26.0,253.0,269.62,208.37
2016,12,26,13,30,74.0,255.0,3.0,26.0,297.0,332.28,257.07
2016,12,26,13,45,446.0,172.0,2.95,26.0,411.5,622.32,483.04
2016,12,26,14,0,818.0,89.0,2.9,26.0,526.0,866.03,655.93
2016,12,26,14,15,413.5,131.0,2.65,25.5,352.0,550.33,429.18
2016,12,26,14,30,9.0,173.0,2.4,25.0,178.0,174.12,133.8
2016,12,26,14,45,13.0,167.5,2.2,25.0,174.0,173.71,134.67
2016,12,26,15,0,17.0,162.0,2.0,25.0,170.0,173.56,134.95
2016,12,26,15,15,14.0,148.0,1.7,24.5,154.0,157.6,122.63
2016,12,26,15,30,11.0,134.0,1.4,24.0,138.0,141.8,110.32
2016,12,26,15,45,311.0,101.5,1.15,24.0,191.5,409.0,327.46
2016,12,26,16,0,611.0,69.0,0.9,24.0,245.0,604.6,471.35
2016,12,26,16,15,553.5,62.5,0.75,23.5,200.5,535.07,417.64
2016,12,26,16,30,496.0,56.0,0.6,23.0,156.0,467.13,365.73
2016,12,26,16,45,398.5,46.5,0.5,22.5,113.5,370.28,288.93
2016,12,26,17,0,301.0,37.0,0.4,22.0,71.0,279.63,212.45
2016,12,26,17,15,150.5,18.5,0.4,21.5,35.5,139.56,67.84
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,92.5,19.0,2.0,15.0,27.5,14.99,0.0
2016,12,27,8,0,185.0,38.0,2.2,15.0,55.0,29.7,18.64
2016,12,27,8,15,280.0,51.5,2.2,15.0,95.5,39.69,28.89
2016,12,27,8,30,375.0,65.0,2.2,15.0,136.0,77.44,47.11
2016,12,27,8,45,439.5,74.5,2.2,15.5,179.5,119.44,75.93
2016,12,27,9,0,504.0,84.0,2.2,16.0,223.0,171.25,116.94
2016,12,27,9,15,548.0,91.0,2.15,16.5,265.5,220.94,159.26
2016,12,27,9,30,592.0,98.0,2.1,17.0,308.0,275.27,206.08
2016,12,27,9,45,625.0,102.5,2.05,17.5,347.0,327.67,251.33
2016,12,27,10,0,658.0,107.0,2.0,18.0,386.0,382.77,297.79
2016,12,27,10,15,680.0,111.0,2.0,18.0,419.5,434.67,341.42
2016,12,27,10,30,702.0,115.0,2.0,18.0,453.0,487.5,384.64
2016,12,27,10,45,503.5,171.5,2.0,18.5,421.0,464.89,367.57
2016,12,27,11,0,305.0,228.0,2.0,19.0,389.0,419.08,331.17
2016,12,27,11,15,302.5,238.5,2.0,19.0,403.5,444.82,351.42
2016,12,27,11,30,300.0,249.0,2.0,19.0,418.0,469.76,370.35
2016,12,27,11,45,384.0,235.5,2.0,19.5,456.5,531.24,417.37
2016,12,27,12,0,468.0,222.0,2.0,20.0,495.0,609.42,475.28
2016,12,27,12,15,352.5,249.0,1.95,20.0,456.0,552.56,431.05
2016,12,27,12,30,237.0,276.0,1.9,20.0,417.0,487.27,380.62
2016,12,27,12,45,134.0,256.5,1.85,20.0,336.5,387.23,303.69
2016,12,27,13,0,31.0,237.0,1.8,20.0,256.0,266.86,208.81
2016,12,27,13,15,61.5,248.5,1.75,20.0,284.5,309.67,243.57
2016,12,27,13,30,92.0,260.0,1.7,20.0,313.0,354.09,278.59
2016,12,27,13,45,61.0,237.0,1.65,20.0,272.0,302.58,238.14
2016,12,27,14,0,30.0,214.0,1.6,20.0,231.0,250.29,196.93
2016,12,27,14,15,47.0,213.0,1.55,20.0,237.0,267.65,211.65
2016,12,27,14,30,64.0,212.0,1.5,20.0,243.0,285.45,226.41
2016,12,27,14,45,273.5,178.0,1.5,20.0,298.5,465.8,371.8
2016,12,27,15,0,483.0,144.0,1.5,20.0,354.0,625.11,494.11
2016,12,27,15,15,546.5,121.0,1.45,20.0,338.0,645.71,509.05
2016,12,27,15,30,610.0,98.0,1.4,20.0,322.0,668.93,526.33
2016,12,27,15,45,568.5,91.5,1.35,20.0,280.0,613.66,486.11
2016,12,27,16,0,527.0,85.0,1.3,20.0,238.0,557.98,445.2
2016,12,27,16,15,468.5,76.0,1.15,19.5,194.5,486.65,390.9
2016,12,27,16,30,410.0,67.0,1.0,19.0,151.0,415.53,334.24
2016,12,27,16,45,324.5,54.5,0.9,18.5,110.0,327.84,262.32
2016,12,27,17,0,239.0,42.0,0.8,18.0,69.0,246.68,191.93
2016,12,27,17,15,119.5,21.0,0.8,17.5,34.5,126.58,67.19
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,13.5,3.35,17.5,13.5,11.89,0.0
2016,12,28,8,0,0.0,27.0,3.7,18.0,27.0,23.56,13.34
2016,12,28,8,15,5.5,47.5,3.9,18.5,48.5,40.32,28.96
2016,12,28,8,30,11.0,68.0,4.1,19.0,70.0,58.61,42.83
2016,12,28,8,45,21.5,88.0,4.3,19.5,93.5,78.19,58.83
2016,12,28,9,0,32.0,108.0,4.5,20.0,117.0,99.92,76.51
2016,12,28,9,15,39.5,126.5,4.55,20.5,139.5,121.26,93.92
2016,12,28,9,30,47.0,145.0,4.6,21.0,162.0,143.74,112.17
2016,12,28,9,45,52.0,162.5,4.7,21.5,183.0,165.55,129.79
2016,12,28,10,0,57.0,180.0,4.8,22.0,204.0,188.15,147.87
2016,12,28,10,15,62.0,194.0,4.8,22.5,222.5,208.18,163.67
2016,12,28,10,30,67.0,208.0,4.8,23.0,241.0,228.86,179.82
2016,12,28,10,45,67.0,221.5,4.85,23.5,256.0,246.88,193.67
2016,12,28,11,0,67.0,235.0,4.9,24.0,271.0,265.05,207.49
2016,12,28,11,15,145.5,247.5,4.9,24.0,329.0,342.38,268.94
2016,12,28,11,30,224.0,260.0,4.9,24.0,387.0,418.11,328.49
2016,12,28,11,45,184.5,268.5,4.9,24.5,374.5,409.69,320.55
2016,12,28,12,0,145.0,277.0,4.9,25.0,362.0,398.17,310.31
2016,12,28,12,15,436.0,208.5,4.85,25.0,466.5,587.92,460.08
2016,12,28,12,30,727.0,140.0,4.8,25.0,571.0,773.81,600.02
2016,12,28,12,45,737.0,135.0,4.75,25.0,570.0,796.69,615.18
2016,12,28,13,0,747.0,130.0,4.7,25.0,569.0,816.97,629.44
2016,12,28,13,15,560.5,184.0,4.6,25.0,509.5,721.62,559.61
2016,12,28,13,30,374.0,238.0,4.5,25.0,450.0,611.05,475.22
2016,12,28,13,45,213.0,234.0,4.4,25.0,354.0,451.54,353.67
2016,12,28,14,0,52.0,230.0,4.3,25.0,258.0,289.35,225.47
2016,12,28,14,15,148.5,223.5,4.1,25.0,298.0,388.75,305.93
2016,12,28,14,30,245.0,217.0,3.9,25.0,338.0,487.98,383.84
2016,12,28,14,45,315.5,191.0,3.75,25.0,335.5,519.81,410.1
2016,12,28,15,0,386.0,165.0,3.6,25.0,333.0,565.68,446.53
2016,12,28,15,15,512.5,127.5,3.2,24.5,329.5,625.13,494.28
2016,12,28,15,30,639.0,90.0,2.8,24.0,326.0,684.39,538.05
2016,12,28,15,45,604.5,83.5,2.4,24.0,285.0,634.37,499.88
2016,12,28,16,0,570.0,77.0,2.0,24.0,244.0,583.63,461.11
2016,12,28,16,15,514.0,69.5,1.8,23.0,200.5,514.97,410.26
2016,12,28,16,30,458.0,62.0,1.6,22.0,157.0,447.72,357.93
2016,12,28,16,45,378.5,50.5,1.45,21.5,115.0,362.02,287.91
2016,12,28,17,0,299.0,39.0,1.3,21.0,73.0,281.33,218.14
2016,12,28,17,15,149.5,19.5,1.35,20.5,36.5,142.4,80.28
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,15.5,16.0,5.4,11.0,17.5,13.97,0.0
2016,12,29,8,0,31.0,32.0,5.4,11.0,35.0,27.12,16.68
2016,12,29,8,15,46.0,51.5,5.5,11.0,58.5,42.52,31.81
2016,12,29,8,30,61.0,71.0,5.6,11.0,82.0,63.26,46.56
2016,12,29,8,45,69.5,90.0,5.7,11.0,106.5,85.39,64.89
2016,12,29,9,0,78.0,109.0,5.8,11.0,131.0,108.86,84.92
2016,12,29,9,15,82.0,128.0,5.95,11.0,154.0,132.52,105.56
2016,12,29,9,30,86.0,147.0,6.1,11.0,177.0,156.89,126.8
2016,12,29,9,45,87.5,164.5,6.3,11.5,198.5,179.7,146.37
2016,12,29,10,0,89.0,182.0,6.5,12.0,220.0,202.85,165.97
2016,12,29,10,15,78.5,195.0,6.45,12.0,230.5,216.54,177.7
2016,12,29,10,30,68.0,208.0,6.4,12.0,241.0,229.18,188.27
2016,12,29,10,45,63.5,218.5,6.4,12.0,250.5,241.75,198.64
2016,12,29,11,0,59.0,229.0,6.4,12.0,260.0,253.95,208.57
2016,12,29,11,15,158.5,242.0,6.35,12.0,330.5,344.84,284.89
2016,12,29,11,30,258.0,255.0,6.3,12.0,401.0,446.25,368.74
2016,12,29,11,45,210.0,266.0,6.3,12.5,386.5,425.21,350.21
2016,12,29,12,0,162.0,277.0,6.3,13.0,372.0,410.8,336.95
2016,12,29,12,15,163.0,279.5,6.2,13.0,375.5,422.49,346.4
2016,12,29,12,30,164.0,282.0,6.1,13.0,379.0,433.8,355.5
2016,12,29,12,45,282.5,261.5,6.1,13.5,428.0,532.15,436.42
2016,12,29,13,0,401.0,241.0,6.1,14.0,477.0,620.09,507.78
2016,12,29,13,15,403.5,234.5,6.0,14.0,468.5,624.67,511.52
2016,12,29,13,30,406.0,228.0,5.9,14.0,460.0,627.6,514.32
2016,12,29,13,45,444.5,210.5,5.8,14.0,456.5,665.07,544.69
2016,12,29,14,0,483.0,193.0,5.7,14.0,453.0,684.81,561.52
2016,12,29,14,15,482.0,182.5,5.65,14.0,431.5,674.65,554.56
2016,12,29,14,30,481.0,172.0,5.6,14.0,410.0,662.24,546.01
2016,12,29,14,45,443.0,166.5,5.55,14.0,374.5,620.65,513.76
2016,12,29,15,0,405.0,161.0,5.5,14.0,339.0,577.89,480.35
2016,12,29,15,15,612.0,112.5,5.25,13.5,353.5,699.89,580.78
2016,12,29,15,30,819.0,64.0,5.0,13.0,368.0,798.26,657.57
2016,12,29,15,45,785.5,60.5,4.8,13.0,323.0,748.65,618.81
2016,12,29,16,0,752.0,57.0,4.6,13.0,278.0,697.71,578.94
2016,12,29,16,15,701.0,52.0,4.15,12.0,230.5,630.53,525.9
2016,12,29,16,30,650.0,47.0,3.7,11.0,183.0,563.95,471.69
2016,12,29,16,45,566.0,40.0,3.3,10.5,136.0,473.24,394.6
2016,12,29,17,0,482.0,33.0,2.9,10.0,89.0,386.58,315.39
2016,12,29,17,15,241.0,23.5,2.85,9.5,51.5,210.33,132.89
2016,12,29,17,30,0.0,14.0,2.8,9.0,14.0,12.73,0.0
2016,12,29,17,45,0.0,7.0,2.75,9.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,8,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,8,15,0.0,1.0,0.85,7.5,1.0,0.88,0.0
2016,12,30,8,30,0.0,2.0,0.9,8.0,2.0,1.75,0.0
2016,12,30,8,45,0.0,2.5,1.0,8.5,2.5,2.19,0.0
2016,12,30,9,0,0.0,3.0,1.1,9.0,3.0,2.63,0.0
2016,12,30,9,15,0.0,4.0,1.35,9.5,4.0,3.51,0.0
2016,12,30,9,30,0.0,5.0,1.6,10.0,5.0,4.39,0.0
2016,12,30,9,45,0.0,26.0,1.85,10.5,26.0,22.9,14.3
2016,12,30,10,0,0.0,47.0,2.1,11.0,47.0,41.48,30.26
2016,12,30,10,15,0.0,52.0,2.2,11.0,52.0,45.92,33.98
2016,12,30,10,30,0.0,57.0,2.3,11.0,57.0,50.36,37.7
2016,12,30,10,45,16.5,135.5,2.4,11.5,144.0,130.55,105.48
2016,12,30,11,0,33.0,214.0,2.5,12.0,231.0,222.98,181.5
2016,12,30,11,15,21.0,204.5,2.55,11.5,216.0,200.67,162.97
2016,12,30,11,30,9.0,195.0,2.6,11.0,201.0,184.54,149.66
2016,12,30,11,45,7.0,191.0,2.7,11.0,195.5,179.97,145.79
2016,12,30,12,0,5.0,187.0,2.8,11.0,190.0,175.21,141.75
2016,12,30,12,15,2.5,173.0,2.85,11.0,174.5,160.13,129.19
2016,12,30,12,30,0.0,159.0,2.9,11.0,159.0,144.88,116.48
2016,12,30,12,45,92.0,219.0,2.95,11.0,273.5,295.23,242.95
2016,12,30,13,0,184.0,279.0,3.0,11.0,388.0,461.37,376.9
2016,12,30,13,15,99.5,243.5,3.0,11.0,302.5,336.66,275.62
2016,12,30,13,30,15.0,208.0,3.0,11.0,217.0,210.33,170.94
2016,12,30,13,45,7.5,165.0,3.05,11.0,169.5,160.03,129.68
2016,12,30,14,0,0.0,122.0,3.1,11.0,122.0,110.66,88.39
2016,12,30,14,15,0.0,130.0,3.1,10.5,130.0,119.12,95.89
2016,12,30,14,30,0.0,138.0,3.1,10.0,138.0,128.12,103.83
2016,12,30,14,45,0.0,111.0,3.1,10.0,111.0,101.18,81.23
2016,12,30,15,0,0.0,84.0,3.1,10.0,84.0,74.7,58.84
2016,12,30,15,15,0.0,76.5,3.05,10.0,76.5,67.69,52.97
2016,12,30,15,30,0.0,69.0,3.0,10.0,69.0,61.0,47.33
2016,12,30,15,45,0.0,60.0,3.0,10.0,60.0,53.0,40.5
2016,12,30,16,0,0.0,51.0,3.0,10.0,51.0,45.01,33.6
2016,12,30,16,15,0.0,42.0,2.75,9.5,42.0,37.04,26.7
2016,12,30,16,30,0.0,33.0,2.5,9.0,33.0,29.07,19.69
2016,12,30,16,45,0.0,24.5,2.3,9.0,24.5,21.56,12.96
2016,12,30,17,0,0.0,16.0,2.1,9.0,16.0,14.06,6.19
2016,12,30,17,15,0.0,9.0,2.15,8.5,9.0,7.9,0.0
2016,12,30,17,30,0.0,2.0,2.2,8.0,2.0,1.82,0.0
2016,12,30,17,45,0.0,1.0,2.25,8.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
